Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,16,15,207.0,49.5,0.65,11.5,85.5,37.74,27.87
2018,1,11,16,30,97.0,39.0,0.7,11.0,50.0,31.71,21.69
2018,1,11,16,45,59.0,23.5,0.75,10.45,29.0,19.49,6.21
2018,1,11,17,0,21.0,8.0,0.8,9.9,8.0,7.63,0.0
2018,1,11,17,15,10.5,4.0,0.8,9.7,4.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.15,6.6,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.05,5.6,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.05,5.4,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,1,12,7,15,39.0,5.0,1.1,6.2,6.0,0.0,0.0
2018,1,12,7,30,78.0,10.0,1.1,6.6,12.0,40.05,0.0
2018,1,12,7,45,168.0,22.0,1.15,7.05,36.5,113.91,52.0
2018,1,12,8,0,258.0,34.0,1.2,7.5,61.0,179.52,140.55
2018,1,12,8,15,410.5,41.0,1.25,7.95,107.5,267.19,218.24
2018,1,12,8,30,563.0,48.0,1.3,8.4,154.0,360.13,297.25
2018,1,12,8,45,655.5,48.0,1.3,8.85,200.5,415.29,343.92
2018,1,12,9,0,748.0,48.0,1.3,9.3,247.0,475.78,393.16
2018,1,12,9,15,779.5,51.5,1.35,9.9,286.5,507.08,417.76
2018,1,12,9,30,811.0,55.0,1.4,10.5,326.0,536.64,440.23
2018,1,12,9,45,831.5,57.0,1.4,11.1,360.5,552.38,451.15
2018,1,12,10,0,852.0,59.0,1.4,11.7,395.0,569.39,462.56
2018,1,12,10,15,868.0,61.0,1.35,12.15,424.5,581.1,469.45
2018,1,12,10,30,884.0,63.0,1.3,12.6,454.0,589.92,473.88
2018,1,12,10,45,896.0,63.5,1.25,13.05,477.0,591.68,472.85
2018,1,12,11,0,908.0,64.0,1.2,13.5,500.0,590.33,469.39
2018,1,12,11,15,915.5,64.5,1.2,13.7,516.0,583.28,462.34
2018,1,12,11,30,923.0,65.0,1.2,13.9,532.0,573.09,452.79
2018,1,12,11,45,926.5,65.5,1.15,14.1,540.5,557.62,438.77
2018,1,12,12,0,930.0,66.0,1.1,14.3,549.0,539.15,422.26
2018,1,12,12,15,927.5,67.0,1.1,14.4,548.5,515.34,401.94
2018,1,12,12,30,925.0,68.0,1.1,14.5,548.0,488.94,379.23
2018,1,12,12,45,919.5,69.0,1.1,14.6,541.0,458.78,353.16
2018,1,12,13,0,914.0,70.0,1.1,14.7,534.0,426.47,324.83
2018,1,12,13,15,890.5,73.0,1.1,14.65,514.0,387.63,291.28
2018,1,12,13,30,867.0,76.0,1.1,14.6,494.0,345.7,254.8
2018,1,12,13,45,835.5,74.0,1.1,14.55,462.5,298.86,214.23
2018,1,12,14,0,804.0,72.0,1.1,14.5,431.0,252.91,174.23
2018,1,12,14,15,796.5,67.5,1.1,14.25,404.0,210.59,136.76
2018,1,12,14,30,789.0,63.0,1.1,14.0,377.0,167.69,100.15
2018,1,12,14,45,769.5,60.0,1.05,13.8,344.5,124.46,67.1
2018,1,12,15,0,750.0,57.0,1.0,13.6,312.0,82.1,41.34
2018,1,12,15,15,706.0,56.0,1.0,13.6,273.5,42.41,32.49
2018,1,12,15,30,662.0,55.0,1.0,13.6,235.0,41.95,32.1
2018,1,12,15,45,573.5,53.5,0.95,12.35,191.0,38.51,29.1
2018,1,12,16,0,485.0,52.0,0.9,11.1,147.0,39.07,29.56
2018,1,12,16,15,354.5,45.5,0.9,10.45,105.5,35.36,25.92
2018,1,12,16,30,224.0,39.0,0.9,9.8,64.0,30.32,20.71
2018,1,12,16,45,149.5,25.5,0.95,9.1,39.0,20.12,7.67
2018,1,12,17,0,75.0,12.0,1.0,8.4,14.0,11.44,0.0
2018,1,12,17,15,37.5,6.0,1.05,8.25,7.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.05,5.2,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.05,4.85,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.15,4.6,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.25,4.65,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.45,5.05,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.55,5.4,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.65,5.6,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,1.75,5.65,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,1.8,5.55,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,1.85,5.45,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,1.9,5.45,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,1.9,5.55,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,1,13,7,15,20.5,5.0,1.95,6.0,5.5,0.0,0.0
2018,1,13,7,30,41.0,10.0,2.0,6.4,11.0,25.62,0.0
2018,1,13,7,45,101.5,24.5,2.0,6.8,33.5,83.02,38.23
2018,1,13,8,0,162.0,39.0,2.0,7.2,56.0,143.96,112.72
2018,1,13,8,15,229.5,52.0,1.95,7.7,88.5,193.1,158.25
2018,1,13,8,30,297.0,65.0,1.9,8.2,121.0,245.43,204.5
2018,1,13,8,45,354.0,74.5,1.85,8.7,157.5,290.13,243.28
2018,1,13,9,0,411.0,84.0,1.8,9.2,194.0,336.09,281.9
2018,1,13,9,15,411.5,98.5,1.75,9.9,222.5,356.99,298.35
2018,1,13,9,30,412.0,113.0,1.7,10.6,251.0,376.16,312.8
2018,1,13,9,45,458.0,118.0,1.65,11.3,286.5,409.23,338.28
2018,1,13,10,0,504.0,123.0,1.6,12.0,322.0,441.35,362.21
2018,1,13,10,15,570.5,119.0,1.45,12.55,360.0,478.08,389.1
2018,1,13,10,30,637.0,115.0,1.3,13.1,398.0,509.53,411.07
2018,1,13,10,45,761.0,93.0,1.15,13.7,448.0,550.79,440.22
2018,1,13,11,0,885.0,71.0,1.0,14.3,498.0,587.35,464.53
2018,1,13,11,15,903.0,69.5,0.95,14.75,517.0,584.24,459.27
2018,1,13,11,30,921.0,68.0,0.9,15.2,536.0,577.81,451.78
2018,1,13,11,45,924.0,68.5,0.85,15.7,544.0,562.12,437.21
2018,1,13,12,0,927.0,69.0,0.8,16.2,552.0,543.46,420.3
2018,1,13,12,15,904.0,75.0,0.75,16.5,546.5,514.85,396.14
2018,1,13,12,30,881.0,81.0,0.7,16.8,541.0,484.06,370.17
2018,1,13,12,45,899.5,75.0,0.7,17.05,539.0,458.92,348.2
2018,1,13,13,0,918.0,69.0,0.7,17.3,537.0,429.92,322.56
2018,1,13,13,15,912.0,68.0,0.65,17.35,522.0,393.44,290.82
2018,1,13,13,30,906.0,67.0,0.6,17.4,507.0,355.22,257.14
2018,1,13,13,45,890.0,67.5,0.6,17.45,483.5,313.97,221.03
2018,1,13,14,0,874.0,68.0,0.6,17.5,460.0,272.1,184.2
2018,1,13,14,15,800.0,76.5,0.55,17.25,418.0,221.79,143.42
2018,1,13,14,30,726.0,85.0,0.5,17.0,376.0,176.19,108.12
2018,1,13,14,45,744.0,74.5,0.5,16.75,350.5,136.81,77.02
2018,1,13,15,0,762.0,64.0,0.5,16.5,325.0,91.07,47.02
2018,1,13,15,15,748.5,58.5,0.5,16.5,290.0,47.02,36.14
2018,1,13,15,30,735.0,53.0,0.5,16.5,255.0,40.24,30.21
2018,1,13,15,45,636.0,51.5,0.5,14.85,206.0,40.36,30.47
2018,1,13,16,0,537.0,50.0,0.5,13.2,157.0,37.23,27.7
2018,1,13,16,15,418.0,44.0,0.55,12.55,115.0,33.87,24.43
2018,1,13,16,30,299.0,38.0,0.6,11.9,73.0,30.62,20.89
2018,1,13,16,45,196.5,25.0,0.65,11.3,44.0,19.68,8.09
2018,1,13,17,0,94.0,12.0,0.7,10.7,15.0,11.44,0.0
2018,1,13,17,15,47.0,6.0,0.75,10.65,7.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,14,7,15,21.0,5.0,1.15,8.8,5.5,0.0,0.0
2018,1,14,7,30,42.0,10.0,1.1,9.1,11.0,26.07,0.0
2018,1,14,7,45,86.0,24.5,1.1,9.35,32.0,76.65,36.03
2018,1,14,8,0,130.0,39.0,1.1,9.6,53.0,120.36,92.84
2018,1,14,8,15,186.0,53.5,1.05,10.1,83.5,165.36,133.78
2018,1,14,8,30,242.0,68.0,1.0,10.6,114.0,222.02,182.62
2018,1,14,8,45,385.0,71.0,0.95,11.05,165.0,302.77,250.4
2018,1,14,9,0,528.0,74.0,0.9,11.5,216.0,392.36,322.82
2018,1,14,9,15,647.5,68.0,0.8,12.1,268.5,458.66,374.08
2018,1,14,9,30,767.0,62.0,0.7,12.7,321.0,523.43,422.25
2018,1,14,9,45,598.0,98.5,0.55,13.3,313.0,473.83,380.19
2018,1,14,10,0,429.0,135.0,0.4,13.9,305.0,411.98,329.67
2018,1,14,10,15,502.5,130.0,0.35,14.4,343.5,447.77,356.53
2018,1,14,10,30,576.0,125.0,0.3,14.9,382.0,485.97,383.32
2018,1,14,10,45,639.0,116.0,0.25,15.4,414.5,507.96,397.53
2018,1,14,11,0,702.0,107.0,0.2,15.9,447.0,526.78,409.18
2018,1,14,11,15,559.5,142.5,0.3,16.05,419.0,469.0,365.16
2018,1,14,11,30,417.0,178.0,0.4,16.2,391.0,415.55,324.54
2018,1,14,11,45,269.0,201.5,0.45,16.35,339.5,344.49,269.85
2018,1,14,12,0,121.0,225.0,0.5,16.5,288.0,279.41,219.1
2018,1,14,12,15,87.0,216.0,0.5,16.5,261.5,245.86,193.08
2018,1,14,12,30,53.0,207.0,0.5,16.5,235.0,217.72,171.0
2018,1,14,12,45,94.0,217.5,0.5,16.5,266.0,241.42,189.36
2018,1,14,13,0,135.0,228.0,0.5,16.5,297.0,262.36,204.73
2018,1,14,13,15,167.5,222.5,0.45,16.45,306.0,261.43,202.71
2018,1,14,13,30,200.0,217.0,0.4,16.4,315.0,257.78,198.29
2018,1,14,13,45,251.0,199.5,0.35,16.35,317.0,245.2,186.03
2018,1,14,14,0,302.0,182.0,0.3,16.3,319.0,229.08,170.37
2018,1,14,14,15,199.5,173.0,0.25,16.2,261.0,187.49,140.15
2018,1,14,14,30,97.0,164.0,0.2,16.1,203.0,155.57,118.77
2018,1,14,14,45,134.5,149.5,0.15,15.95,198.5,137.61,103.15
2018,1,14,15,0,172.0,135.0,0.1,15.8,194.0,119.27,88.58
2018,1,14,15,15,180.0,119.0,0.1,15.8,174.5,95.97,78.85
2018,1,14,15,30,188.0,103.0,0.1,15.8,155.0,78.46,63.77
2018,1,14,15,45,180.5,88.0,0.4,14.55,131.5,68.05,54.96
2018,1,14,16,0,173.0,73.0,0.7,13.3,108.0,57.33,45.49
2018,1,14,16,15,159.5,58.0,0.75,12.8,84.0,46.25,35.31
2018,1,14,16,30,146.0,43.0,0.8,12.3,60.0,34.83,24.56
2018,1,14,16,45,107.0,28.5,0.85,11.85,38.0,23.45,11.45
2018,1,14,17,0,68.0,14.0,0.9,11.4,16.0,13.34,0.0
2018,1,14,17,15,34.0,7.0,0.85,11.5,8.0,0.0,0.0
2018,1,14,17,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,0.3,9.2,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,0.5,8.95,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,15,7,15,5.5,2.0,0.9,8.2,2.0,0.0,0.0
2018,1,15,7,30,11.0,4.0,0.8,8.7,4.0,8.16,0.0
2018,1,15,7,45,5.5,11.0,0.75,9.2,11.0,12.67,1.58
2018,1,15,8,0,0.0,18.0,0.7,9.7,18.0,16.69,8.21
2018,1,15,8,15,0.0,25.5,0.65,10.15,25.5,23.66,14.61
2018,1,15,8,30,0.0,33.0,0.6,10.6,33.0,30.63,20.85
2018,1,15,8,45,0.0,46.0,0.55,11.0,46.0,42.74,31.44
2018,1,15,9,0,0.0,59.0,0.5,11.4,59.0,55.11,42.11
2018,1,15,9,15,29.0,96.0,0.5,11.9,106.0,114.95,93.28
2018,1,15,9,30,58.0,133.0,0.5,12.4,153.0,172.68,141.13
2018,1,15,9,45,30.5,119.5,0.5,12.9,130.0,138.83,112.1
2018,1,15,10,0,3.0,106.0,0.5,13.4,107.0,102.39,81.13
2018,1,15,10,15,108.0,142.5,0.55,13.9,191.0,213.47,173.71
2018,1,15,10,30,213.0,179.0,0.6,14.4,275.0,312.44,252.1
2018,1,15,10,45,339.0,173.5,0.65,14.95,334.5,383.49,306.75
2018,1,15,11,0,465.0,168.0,0.7,15.5,394.0,451.89,357.81
2018,1,15,11,15,529.0,158.0,0.7,15.45,423.0,469.38,369.92
2018,1,15,11,30,593.0,148.0,0.7,15.4,452.0,486.82,382.06
2018,1,15,11,45,548.0,164.0,0.7,15.35,448.5,462.04,361.9
2018,1,15,12,0,503.0,180.0,0.7,15.3,445.0,439.78,343.91
2018,1,15,12,15,437.5,197.0,0.7,15.05,427.5,408.3,319.16
2018,1,15,12,30,372.0,214.0,0.7,14.8,410.0,375.79,293.69
2018,1,15,12,45,398.0,205.0,0.65,14.6,412.5,364.33,283.71
2018,1,15,13,0,424.0,196.0,0.6,14.4,415.0,351.48,272.04
2018,1,15,13,15,358.5,202.5,0.55,14.15,384.0,314.26,242.48
2018,1,15,13,30,293.0,209.0,0.5,13.9,353.0,281.53,216.83
2018,1,15,13,45,263.0,203.0,0.5,13.7,328.0,252.52,193.68
2018,1,15,14,0,233.0,197.0,0.5,13.5,303.0,227.42,173.7
2018,1,15,14,15,192.5,185.5,0.45,13.35,269.5,196.55,149.67
2018,1,15,14,30,152.0,174.0,0.4,13.2,236.0,169.04,128.88
2018,1,15,14,45,158.0,151.5,0.4,13.05,211.0,142.32,107.33
2018,1,15,15,0,164.0,129.0,0.4,12.9,186.0,115.37,86.65
2018,1,15,15,15,232.5,115.5,0.4,12.9,186.5,90.28,69.44
2018,1,15,15,30,301.0,102.0,0.4,12.9,187.0,78.05,64.26
2018,1,15,15,45,249.0,89.0,0.5,12.15,151.5,68.91,56.28
2018,1,15,16,0,197.0,76.0,0.6,11.4,116.0,59.53,47.84
2018,1,15,16,15,177.5,60.0,0.6,11.25,89.5,47.76,36.93
2018,1,15,16,30,158.0,44.0,0.6,11.1,63.0,35.62,25.47
2018,1,15,16,45,105.5,29.0,0.65,10.95,39.5,23.86,12.47
2018,1,15,17,0,53.0,14.0,0.7,10.8,16.0,13.34,0.0
2018,1,15,17,15,26.5,7.0,0.7,10.65,8.0,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.25,10.45,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.1,10.5,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.2,10.45,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.3,10.4,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.35,10.35,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.4,10.25,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.45,10.2,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.55,10.2,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.65,10.15,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.55,10.8,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,1,16,7,15,20.5,5.5,0.45,11.05,6.0,0.0,0.0
2018,1,16,7,30,41.0,11.0,0.4,11.2,12.0,26.75,0.0
2018,1,16,7,45,96.0,25.0,0.35,11.3,34.0,82.24,42.1
2018,1,16,8,0,151.0,39.0,0.3,11.4,56.0,130.0,100.07
2018,1,16,8,15,191.5,54.5,0.25,11.6,85.5,169.95,136.26
2018,1,16,8,30,232.0,70.0,0.2,11.8,115.0,211.22,171.87
2018,1,16,8,45,211.5,86.0,0.15,12.0,134.5,221.77,181.2
2018,1,16,9,0,191.0,102.0,0.1,12.2,154.0,230.56,188.46
2018,1,16,9,15,194.0,118.0,0.15,12.8,177.5,250.99,204.73
2018,1,16,9,30,197.0,134.0,0.2,13.4,201.0,270.55,219.74
2018,1,16,9,45,167.0,145.5,0.25,14.05,206.5,256.22,207.29
2018,1,16,10,0,137.0,157.0,0.3,14.7,212.0,249.41,200.87
2018,1,16,10,15,141.5,156.0,0.25,15.05,216.5,248.43,199.47
2018,1,16,10,30,146.0,155.0,0.2,15.4,221.0,247.46,198.01
2018,1,16,10,45,215.0,177.0,0.2,15.8,279.5,315.45,250.72
2018,1,16,11,0,284.0,199.0,0.2,16.2,338.0,373.75,293.9
2018,1,16,11,15,191.0,195.5,0.2,16.2,290.5,305.05,239.78
2018,1,16,11,30,98.0,192.0,0.2,16.2,243.0,244.91,192.58
2018,1,16,11,45,181.5,203.5,0.25,16.2,299.0,296.94,233.73
2018,1,16,12,0,265.0,215.0,0.3,16.2,355.0,348.57,272.54
2018,1,16,12,15,266.5,219.5,0.3,16.25,360.5,343.87,267.6
2018,1,16,12,30,268.0,224.0,0.3,16.3,366.0,338.12,262.31
2018,1,16,12,45,248.0,223.0,0.35,16.3,353.0,316.96,245.65
2018,1,16,13,0,228.0,222.0,0.4,16.3,340.0,295.61,228.89
2018,1,16,13,15,149.0,207.5,0.45,16.25,284.0,243.08,188.74
2018,1,16,13,30,70.0,193.0,0.5,16.2,228.0,197.0,153.85
2018,1,16,13,45,45.0,175.0,0.5,16.15,197.0,169.84,132.88
2018,1,16,14,0,20.0,157.0,0.5,16.1,166.0,147.1,115.47
2018,1,16,14,15,29.5,141.0,0.5,15.85,153.5,131.26,102.51
2018,1,16,14,30,39.0,125.0,0.5,15.6,141.0,116.91,90.57
2018,1,16,14,45,148.0,104.0,0.45,15.35,157.5,101.82,73.69
2018,1,16,15,0,257.0,83.0,0.4,15.1,174.0,78.21,51.71
2018,1,16,15,15,306.0,87.0,0.4,15.1,183.0,66.4,47.58
2018,1,16,15,30,355.0,91.0,0.4,15.1,192.0,65.52,52.76
2018,1,16,15,45,237.0,81.0,0.5,14.05,144.0,63.2,50.85
2018,1,16,16,0,119.0,71.0,0.6,13.0,96.0,58.72,46.85
2018,1,16,16,15,101.5,56.0,0.65,12.45,74.0,46.96,36.08
2018,1,16,16,30,84.0,41.0,0.7,11.9,52.0,34.92,24.85
2018,1,16,16,45,60.0,27.5,0.8,11.4,33.5,23.74,12.87
2018,1,16,17,0,36.0,14.0,0.9,10.9,15.0,13.34,0.0
2018,1,16,17,15,18.0,7.0,0.9,10.7,7.5,6.67,0.0
2018,1,16,17,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.55,10.05,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.45,10.15,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.4,10.15,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.55,9.85,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.55,9.8,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.55,9.6,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,17,7,15,7.0,4.0,0.85,9.15,4.0,0.0,0.0
2018,1,17,7,30,14.0,8.0,0.8,9.6,8.0,13.2,0.0
2018,1,17,7,45,38.5,22.5,0.7,10.05,26.0,46.98,22.93
2018,1,17,8,0,63.0,37.0,0.6,10.5,44.0,78.21,58.93
2018,1,17,8,15,33.5,51.0,0.6,10.9,55.0,72.68,56.17
2018,1,17,8,30,4.0,65.0,0.6,11.3,66.0,67.48,52.24
2018,1,17,8,45,9.5,79.5,0.6,11.65,82.0,84.48,67.05
2018,1,17,9,0,15.0,94.0,0.6,12.0,98.0,101.6,81.65
2018,1,17,9,15,143.5,113.0,0.6,12.4,161.5,208.02,171.77
2018,1,17,9,30,272.0,132.0,0.6,12.8,225.0,312.03,255.97
2018,1,17,9,45,330.5,139.5,0.55,13.2,264.5,354.17,288.03
2018,1,17,10,0,389.0,147.0,0.5,13.6,304.0,404.93,326.14
2018,1,17,10,15,390.5,159.0,0.45,13.85,326.5,416.65,333.22
2018,1,17,10,30,392.0,171.0,0.4,14.1,349.0,426.67,339.21
2018,1,17,10,45,359.0,186.5,0.4,14.4,355.5,411.19,325.92
2018,1,17,11,0,326.0,202.0,0.4,14.7,362.0,402.24,317.73
2018,1,17,11,15,338.0,206.0,0.35,14.95,376.5,406.24,319.53
2018,1,17,11,30,350.0,210.0,0.3,15.2,391.0,408.76,319.98
2018,1,17,11,45,411.5,199.0,0.3,15.4,415.5,426.38,332.36
2018,1,17,12,0,473.0,188.0,0.3,15.6,440.0,435.35,337.81
2018,1,17,12,15,559.5,163.5,0.4,15.7,462.0,439.81,340.58
2018,1,17,12,30,646.0,139.0,0.5,15.8,484.0,440.99,340.21
2018,1,17,12,45,629.5,143.0,0.55,15.9,475.5,415.14,318.87
2018,1,17,13,0,613.0,147.0,0.6,16.0,467.0,388.53,296.8
2018,1,17,13,15,572.5,153.5,0.6,16.0,446.0,353.04,267.79
2018,1,17,13,30,532.0,160.0,0.6,16.0,425.0,320.59,240.98
2018,1,17,13,45,506.0,158.0,0.6,15.95,401.5,286.73,212.72
2018,1,17,14,0,480.0,156.0,0.6,15.9,378.0,253.92,185.24
2018,1,17,14,15,404.5,159.0,0.55,15.65,338.0,216.2,156.01
2018,1,17,14,30,329.0,162.0,0.5,15.4,298.0,187.04,134.77
2018,1,17,14,45,313.5,149.5,0.5,15.2,270.5,156.59,111.27
2018,1,17,15,0,298.0,137.0,0.5,15.0,243.0,127.36,90.74
2018,1,17,15,15,310.0,119.5,0.5,15.0,219.0,96.51,71.94
2018,1,17,15,30,322.0,102.0,0.5,15.0,195.0,73.58,59.8
2018,1,17,15,45,303.5,88.0,0.5,13.8,164.5,64.56,52.11
2018,1,17,16,0,285.0,74.0,0.5,12.6,134.0,55.25,43.88
2018,1,17,16,15,244.0,59.5,0.6,12.15,102.5,45.18,34.61
2018,1,17,16,30,203.0,45.0,0.7,11.7,71.0,34.75,24.81
2018,1,17,16,45,141.0,30.5,0.8,11.2,45.0,23.92,13.45
2018,1,17,17,0,79.0,16.0,0.9,10.7,19.0,15.25,0.0
2018,1,17,17,15,39.5,8.0,0.9,10.7,9.5,7.63,0.0
2018,1,17,17,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.45,10.9,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.55,10.45,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.25,9.1,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.1,9.2,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.25,9.1,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.6,8.85,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,18,7,15,3.5,3.5,1.0,8.5,3.5,0.0,0.0
2018,1,18,7,30,7.0,7.0,1.0,9.1,7.0,9.47,0.0
2018,1,18,7,45,4.0,20.0,1.0,9.65,20.0,20.7,7.43
2018,1,18,8,0,1.0,33.0,1.0,10.2,33.0,33.03,21.81
2018,1,18,8,15,5.0,48.5,1.0,10.5,49.5,51.01,37.88
2018,1,18,8,30,9.0,64.0,1.0,10.8,66.0,68.68,53.48
2018,1,18,8,45,39.5,83.0,1.0,11.1,93.5,110.28,89.52
2018,1,18,9,0,70.0,102.0,1.0,11.4,121.0,147.73,121.52
2018,1,18,9,15,59.0,115.5,1.0,11.75,133.5,155.22,127.4
2018,1,18,9,30,48.0,129.0,1.0,12.1,146.0,162.22,132.72
2018,1,18,9,45,41.5,144.5,1.0,12.45,160.0,173.75,141.69
2018,1,18,10,0,35.0,160.0,1.0,12.8,174.0,184.85,150.15
2018,1,18,10,15,30.5,165.5,1.05,13.05,178.5,185.71,150.33
2018,1,18,10,30,26.0,171.0,1.1,13.3,183.0,180.49,145.6
2018,1,18,10,45,19.5,162.5,1.1,13.55,171.5,166.73,133.91
2018,1,18,11,0,13.0,154.0,1.1,13.8,160.0,153.54,122.75
2018,1,18,11,15,58.0,184.0,1.15,13.8,214.0,212.57,171.21
2018,1,18,11,30,103.0,214.0,1.2,13.8,268.0,265.3,213.34
2018,1,18,11,45,91.5,213.5,1.25,13.85,262.0,254.79,204.28
2018,1,18,12,0,80.0,213.0,1.3,13.9,256.0,244.55,195.79
2018,1,18,12,15,45.5,178.5,1.3,13.9,203.0,191.09,152.6
2018,1,18,12,30,11.0,144.0,1.3,13.9,150.0,139.12,110.34
2018,1,18,12,45,8.5,155.5,1.3,13.85,160.0,147.93,117.68
2018,1,18,13,0,6.0,167.0,1.3,13.8,170.0,156.6,124.79
2018,1,18,13,15,12.0,172.0,1.3,13.75,178.0,162.46,129.57
2018,1,18,13,30,18.0,177.0,1.3,13.7,186.0,167.62,133.73
2018,1,18,13,45,15.0,154.5,1.3,13.6,162.0,145.49,115.79
2018,1,18,14,0,12.0,132.0,1.3,13.5,138.0,123.8,98.18
2018,1,18,14,15,6.0,106.0,1.3,13.3,109.0,98.81,77.83
2018,1,18,14,30,0.0,80.0,1.3,13.1,80.0,74.35,57.76
2018,1,18,14,45,11.0,68.0,1.3,12.9,72.0,64.58,49.19
2018,1,18,15,0,22.0,56.0,1.3,12.7,64.0,53.32,39.41
2018,1,18,15,15,23.5,57.5,1.3,12.7,65.0,53.23,39.86
2018,1,18,15,30,25.0,59.0,1.3,12.7,66.0,53.63,42.69
2018,1,18,15,45,12.5,43.5,1.25,12.1,47.0,40.37,30.84
2018,1,18,16,0,0.0,28.0,1.2,11.5,28.0,25.97,17.84
2018,1,18,16,15,0.0,21.0,1.15,11.2,21.0,19.47,11.83
2018,1,18,16,30,0.0,14.0,1.1,10.9,14.0,12.97,5.8
2018,1,18,16,45,0.0,9.0,1.1,10.55,9.0,8.33,1.15
2018,1,18,17,0,0.0,4.0,1.1,10.2,4.0,3.7,0.0
2018,1,18,17,15,0.0,2.0,1.15,10.1,2.0,1.91,0.0
2018,1,18,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.25,5.4,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.45,4.8,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,19,7,15,5.5,4.5,1.2,5.7,4.5,0.0,0.0
2018,1,19,7,30,11.0,9.0,1.1,6.3,9.0,13.0,0.0
2018,1,19,7,45,41.0,25.0,1.0,6.9,29.0,52.54,28.83
2018,1,19,8,0,71.0,41.0,0.9,7.5,49.0,88.37,68.31
2018,1,19,8,15,126.0,57.5,0.95,7.85,79.5,143.02,116.72
2018,1,19,8,30,181.0,74.0,1.0,8.2,110.0,191.69,159.39
2018,1,19,8,45,424.5,69.0,1.05,8.55,179.5,325.78,272.85
2018,1,19,9,0,668.0,64.0,1.1,8.9,249.0,465.34,385.92
2018,1,19,9,15,722.0,65.5,1.1,9.15,292.5,503.63,415.42
2018,1,19,9,30,776.0,67.0,1.1,9.4,336.0,544.42,446.62
2018,1,19,9,45,801.0,69.0,1.1,9.6,372.0,566.97,462.99
2018,1,19,10,0,826.0,71.0,1.1,9.8,408.0,587.11,477.21
2018,1,19,10,15,808.0,79.5,1.1,9.95,429.0,585.99,474.83
2018,1,19,10,30,790.0,88.0,1.1,10.1,450.0,581.77,470.19
2018,1,19,10,45,730.5,106.0,1.15,10.25,453.5,561.64,453.41
2018,1,19,11,0,671.0,124.0,1.2,10.4,457.0,537.36,433.56
2018,1,19,11,15,568.0,149.5,1.2,10.4,438.0,490.08,395.68
2018,1,19,11,30,465.0,175.0,1.2,10.4,419.0,446.61,360.58
2018,1,19,11,45,309.5,190.5,1.25,10.45,354.0,360.29,291.78
2018,1,19,12,0,154.0,206.0,1.3,10.5,289.0,280.68,227.38
2018,1,19,12,15,103.0,180.5,1.35,10.45,236.0,224.9,182.33
2018,1,19,12,30,52.0,155.0,1.4,10.4,183.0,170.04,137.38
2018,1,19,12,45,308.0,156.5,1.4,10.35,319.5,287.23,232.04
2018,1,19,13,0,564.0,158.0,1.4,10.3,456.0,380.93,302.11
2018,1,19,13,15,417.5,161.0,1.45,10.2,378.5,305.32,241.23
2018,1,19,13,30,271.0,164.0,1.5,10.1,301.0,239.67,189.41
2018,1,19,13,45,297.5,143.0,1.55,10.0,287.5,216.19,168.42
2018,1,19,14,0,324.0,122.0,1.6,9.9,274.0,188.2,142.92
2018,1,19,14,15,177.0,116.5,1.6,9.7,199.0,137.99,105.14
2018,1,19,14,30,30.0,111.0,1.6,9.5,124.0,104.6,82.95
2018,1,19,14,45,56.5,113.0,1.65,9.3,134.5,106.85,83.94
2018,1,19,15,0,83.0,115.0,1.7,9.1,145.0,102.07,79.44
2018,1,19,15,15,59.5,84.5,1.7,9.1,105.0,72.3,56.16
2018,1,19,15,30,36.0,54.0,1.7,9.1,65.0,49.57,39.6
2018,1,19,15,45,161.0,45.5,1.6,8.4,82.0,32.27,23.94
2018,1,19,16,0,286.0,37.0,1.5,7.7,99.0,25.28,17.53
2018,1,19,16,15,359.5,39.0,1.5,7.25,99.5,28.42,20.23
2018,1,19,16,30,433.0,41.0,1.5,6.8,100.0,32.41,23.38
2018,1,19,16,45,314.0,31.5,1.5,6.3,65.5,25.77,15.97
2018,1,19,17,0,195.0,22.0,1.5,5.8,31.0,18.88,0.0
2018,1,19,17,15,97.5,11.0,1.5,5.75,15.5,10.48,0.0
2018,1,19,17,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.5,4.15,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.6,3.15,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.6,3.05,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.6,2.95,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.6,2.55,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.6,2.35,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.55,2.25,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.5,2.15,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.5,2.25,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.5,2.55,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,1,20,7,15,11.5,3.5,1.5,3.4,4.0,0.0,0.0
2018,1,20,7,30,23.0,7.0,1.5,4.1,8.0,15.97,0.0
2018,1,20,7,45,70.5,17.5,1.5,4.8,25.0,58.96,34.44
2018,1,20,8,0,118.0,28.0,1.5,5.5,42.0,107.66,85.21
2018,1,20,8,15,343.0,38.0,1.55,5.95,102.0,237.12,197.52
2018,1,20,8,30,568.0,48.0,1.6,6.4,162.0,372.54,312.32
2018,1,20,8,45,663.0,50.0,1.7,6.85,213.0,433.65,364.11
2018,1,20,9,0,758.0,52.0,1.8,7.3,264.0,500.27,418.92
2018,1,20,9,15,791.5,55.0,1.8,7.65,305.0,533.44,445.17
2018,1,20,9,30,825.0,58.0,1.8,8.0,346.0,564.9,469.32
2018,1,20,9,45,849.0,59.5,1.8,8.3,382.5,583.02,482.58
2018,1,20,10,0,873.0,61.0,1.8,8.6,419.0,602.61,496.51
2018,1,20,10,15,887.5,62.0,1.8,8.85,449.0,613.17,503.21
2018,1,20,10,30,902.0,63.0,1.8,9.1,479.0,620.8,507.51
2018,1,20,10,45,911.0,64.5,1.75,9.3,502.5,622.59,506.95
2018,1,20,11,0,920.0,66.0,1.7,9.5,526.0,621.21,503.88
2018,1,20,11,15,925.0,67.0,1.75,9.65,542.0,613.71,496.79
2018,1,20,11,30,930.0,68.0,1.8,9.8,558.0,603.05,487.15
2018,1,20,11,45,932.0,69.5,1.8,9.9,567.0,588.09,473.82
2018,1,20,12,0,934.0,71.0,1.8,10.0,576.0,570.08,457.92
2018,1,20,12,15,930.0,72.0,1.8,10.05,576.0,545.56,436.82
2018,1,20,12,30,926.0,73.0,1.8,10.1,576.0,518.46,413.33
2018,1,20,12,45,917.5,75.0,1.8,10.1,568.0,487.87,386.69
2018,1,20,13,0,909.0,77.0,1.8,10.1,560.0,455.22,357.84
2018,1,20,13,15,895.0,78.0,1.8,10.1,543.5,417.68,324.57
2018,1,20,13,30,881.0,79.0,1.8,10.1,527.0,376.47,287.75
2018,1,20,13,45,877.5,76.5,1.8,10.05,507.0,336.26,250.85
2018,1,20,14,0,874.0,74.0,1.8,10.0,487.0,294.55,212.17
2018,1,20,14,15,860.5,71.5,1.8,9.8,458.0,249.32,171.0
2018,1,20,14,30,847.0,69.0,1.8,9.6,429.0,203.84,130.48
2018,1,20,14,45,827.0,66.5,1.8,9.45,394.5,157.52,92.02
2018,1,20,15,0,807.0,64.0,1.8,9.3,360.0,112.02,59.51
2018,1,20,15,15,776.5,61.0,1.8,9.3,320.5,66.86,37.24
2018,1,20,15,30,746.0,58.0,1.8,9.3,281.0,43.56,34.12
2018,1,20,15,45,702.0,54.0,1.6,8.5,238.5,41.64,32.49
2018,1,20,16,0,658.0,50.0,1.4,7.7,196.0,39.79,30.79
2018,1,20,16,15,543.5,46.5,1.35,7.0,149.0,35.06,26.3
2018,1,20,16,30,429.0,43.0,1.3,6.3,102.0,34.1,25.0
2018,1,20,16,45,295.0,31.5,1.25,5.6,65.0,25.54,16.1
2018,1,20,17,0,161.0,20.0,1.2,4.9,28.0,15.89,0.0
2018,1,20,17,15,80.5,10.0,1.2,4.75,14.0,9.53,0.0
2018,1,20,17,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.15,4.45,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.15,4.2,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.35,3.6,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.15,4.3,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.05,4.45,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,0.95,4.55,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,0.9,4.35,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,0.95,4.2,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.85,4.05,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.8,4.15,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.85,4.15,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.9,4.05,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.85,4.1,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,1,21,7,15,56.5,7.0,0.65,4.8,8.5,0.0,0.0
2018,1,21,7,30,113.0,14.0,0.5,5.2,17.0,59.23,0.0
2018,1,21,7,45,242.0,26.5,0.35,5.55,50.0,158.69,102.97
2018,1,21,8,0,371.0,39.0,0.2,5.9,83.0,243.76,194.32
2018,1,21,8,15,491.5,44.0,0.2,6.45,128.0,318.85,259.83
2018,1,21,8,30,612.0,49.0,0.2,7.0,173.0,398.14,325.7
2018,1,21,8,45,664.0,53.0,0.15,7.5,216.0,439.38,359.18
2018,1,21,9,0,716.0,57.0,0.1,8.0,259.0,484.64,394.33
2018,1,21,9,15,751.0,60.0,0.15,8.55,299.5,518.24,419.79
2018,1,21,9,30,786.0,63.0,0.2,9.1,340.0,550.23,443.28
2018,1,21,9,45,776.0,71.0,0.25,9.6,367.5,559.07,448.68
2018,1,21,10,0,766.0,79.0,0.3,10.1,395.0,564.87,451.82
2018,1,21,10,15,802.0,78.0,0.35,10.4,430.0,585.75,466.68
2018,1,21,10,30,838.0,77.0,0.4,10.7,465.0,603.88,479.02
2018,1,21,10,45,862.0,75.5,0.45,11.0,492.0,611.17,483.25
2018,1,21,11,0,886.0,74.0,0.5,11.3,519.0,612.8,483.41
2018,1,21,11,15,891.0,75.5,0.6,11.35,535.5,606.13,478.23
2018,1,21,11,30,896.0,77.0,0.7,11.4,552.0,596.37,470.63
2018,1,21,11,45,897.5,78.5,0.75,11.45,560.5,581.6,458.55
2018,1,21,12,0,899.0,80.0,0.8,11.5,569.0,563.9,444.03
2018,1,21,12,15,835.0,97.5,0.85,11.4,552.5,526.35,414.39
2018,1,21,12,30,771.0,115.0,0.9,11.3,536.0,487.1,383.3
2018,1,21,12,45,558.5,167.0,0.9,11.15,470.0,412.41,324.92
2018,1,21,13,0,346.0,219.0,0.9,11.0,404.0,347.61,274.62
2018,1,21,13,15,330.5,217.0,0.9,10.9,390.0,324.21,255.48
2018,1,21,13,30,315.0,215.0,0.9,10.8,376.0,301.09,236.1
2018,1,21,13,45,287.0,208.0,0.95,10.7,350.0,270.33,210.95
2018,1,21,14,0,259.0,201.0,1.0,10.6,324.0,241.31,187.23
2018,1,21,14,15,348.5,175.0,0.95,10.45,330.5,225.21,169.69
2018,1,21,14,30,438.0,149.0,0.9,10.3,337.0,197.93,142.29
2018,1,21,14,45,407.0,141.0,0.85,10.15,304.5,163.36,114.84
2018,1,21,15,0,376.0,133.0,0.8,10.0,272.0,131.29,91.81
2018,1,21,15,15,300.5,125.5,0.8,10.0,229.0,105.35,78.63
2018,1,21,15,30,225.0,118.0,0.8,10.0,186.0,88.71,74.53
2018,1,21,15,45,180.0,103.0,0.8,9.35,152.0,78.48,65.56
2018,1,21,16,0,135.0,88.0,0.8,8.7,118.0,70.9,58.74
2018,1,21,16,15,100.0,70.5,0.85,8.6,90.0,57.63,46.43
2018,1,21,16,30,65.0,53.0,0.9,8.5,62.0,44.02,33.63
2018,1,21,16,45,51.5,35.5,0.9,8.4,41.0,30.12,19.99
2018,1,21,17,0,38.0,18.0,0.9,8.3,20.0,15.84,0.0
2018,1,21,17,15,19.0,9.0,0.85,8.35,10.0,8.58,0.0
2018,1,21,17,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,0.55,8.45,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,0.55,8.3,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,0.65,8.1,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,0.75,7.85,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,0.95,6.55,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,0.8,6.85,0.0,0.0,0.0
