Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,19,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,2.05,7.2,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,2.15,7.2,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.15,7.05,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,2.0,6.75,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,1.8,6.35,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.45,4.05,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.55,4.4,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.55,3.95,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.5,3.65,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.5,3.35,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.5,3.05,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,2,12,6,45,22.0,2.5,1.5,4.4,2.5,0.0,0.0
2018,2,12,7,0,44.0,5.0,1.5,4.9,5.0,4.77,0.0
2018,2,12,7,15,176.5,18.5,1.5,5.45,32.0,94.87,0.0
2018,2,12,7,30,309.0,32.0,1.5,6.0,59.0,211.56,159.57
2018,2,12,7,45,473.0,36.5,1.55,6.6,108.0,310.43,254.92
2018,2,12,8,0,637.0,41.0,1.6,7.2,157.0,413.57,344.49
2018,2,12,8,15,697.5,45.0,1.55,7.55,205.5,470.6,393.66
2018,2,12,8,30,758.0,49.0,1.5,7.9,254.0,528.65,441.36
2018,2,12,8,45,796.5,52.0,1.5,8.25,302.0,572.38,475.97
2018,2,12,9,0,835.0,55.0,1.5,8.6,350.0,610.37,504.96
2018,2,12,9,15,856.0,58.5,1.45,8.85,393.0,640.97,526.9
2018,2,12,9,30,877.0,62.0,1.4,9.1,436.0,669.35,546.04
2018,2,12,9,45,890.0,66.0,1.35,9.4,474.5,690.37,559.02
2018,2,12,10,0,903.0,70.0,1.3,9.7,513.0,708.46,569.72
2018,2,12,10,15,916.5,71.0,1.3,9.9,545.5,720.33,576.57
2018,2,12,10,30,930.0,72.0,1.3,10.1,578.0,729.06,581.25
2018,2,12,10,45,940.5,72.5,1.25,10.3,604.0,731.87,581.24
2018,2,12,11,0,951.0,73.0,1.2,10.5,630.0,731.31,578.99
2018,2,12,11,15,957.0,74.0,1.2,10.65,648.5,724.82,573.31
2018,2,12,11,30,963.0,75.0,1.2,10.8,667.0,714.91,564.62
2018,2,12,11,45,966.5,75.0,1.2,10.9,677.5,698.93,551.53
2018,2,12,12,0,970.0,75.0,1.2,11.0,688.0,679.67,535.93
2018,2,12,12,15,969.5,75.5,1.2,11.1,689.5,655.32,516.36
2018,2,12,12,30,969.0,76.0,1.2,11.2,691.0,628.0,494.29
2018,2,12,12,45,966.0,76.5,1.2,11.3,684.5,596.48,468.66
2018,2,12,13,0,963.0,77.0,1.2,11.4,678.0,562.39,440.55
2018,2,12,13,15,958.0,76.5,1.2,11.4,663.5,524.02,408.68
2018,2,12,13,30,953.0,76.0,1.2,11.4,649.0,483.58,374.38
2018,2,12,13,45,944.5,75.5,1.2,11.4,626.5,439.89,336.65
2018,2,12,14,0,936.0,75.0,1.2,11.4,604.0,394.81,296.85
2018,2,12,14,15,925.0,73.0,1.25,11.3,574.0,346.46,253.88
2018,2,12,14,30,914.0,71.0,1.3,11.2,544.0,297.42,209.65
2018,2,12,14,45,897.5,69.5,1.3,11.1,508.0,247.18,164.63
2018,2,12,15,0,881.0,68.0,1.3,11.0,472.0,197.18,121.34
2018,2,12,15,15,858.5,65.5,1.3,11.0,430.0,146.22,81.45
2018,2,12,15,30,836.0,63.0,1.3,11.0,388.0,91.08,46.04
2018,2,12,15,45,802.5,60.0,1.3,10.45,342.0,43.19,33.55
2018,2,12,16,0,769.0,57.0,1.3,9.9,296.0,42.25,32.88
2018,2,12,16,15,718.5,53.0,1.25,9.1,247.5,40.47,31.36
2018,2,12,16,30,668.0,49.0,1.2,8.3,199.0,38.76,29.79
2018,2,12,16,45,587.5,43.0,1.2,7.55,151.5,35.17,26.33
2018,2,12,17,0,507.0,37.0,1.2,6.8,104.0,28.88,20.2
2018,2,12,17,15,356.5,27.5,1.2,6.45,65.0,22.22,12.45
2018,2,12,17,30,206.0,18.0,1.2,6.1,26.0,17.16,0.0
2018,2,12,17,45,103.0,9.0,1.2,5.75,13.0,0.0,0.0
2018,2,12,18,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.35,4.75,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.25,3.2,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,1.15,2.65,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,1.05,2.4,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,1.0,2.15,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,0.95,1.9,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,0.9,1.75,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,0.9,1.65,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,0.95,1.55,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.0,1.45,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.0,1.35,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.0,1.25,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.0,1.15,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,2,13,6,45,29.0,3.5,0.95,2.6,3.5,0.0,0.0
2018,2,13,7,0,58.0,7.0,0.9,3.1,7.0,30.26,0.0
2018,2,13,7,15,221.5,19.5,0.9,3.85,37.0,134.85,0.0
2018,2,13,7,30,385.0,32.0,0.9,4.6,67.0,249.48,191.76
2018,2,13,7,45,491.5,39.0,0.9,5.4,112.0,324.76,266.72
2018,2,13,8,0,598.0,46.0,0.9,6.2,157.0,405.45,336.84
2018,2,13,8,15,660.0,51.0,0.9,7.0,206.0,458.94,382.19
2018,2,13,8,30,722.0,56.0,0.9,7.8,255.0,518.61,429.95
2018,2,13,8,45,762.0,60.0,0.9,8.55,302.5,563.98,464.43
2018,2,13,9,0,802.0,64.0,0.9,9.3,350.0,608.49,496.84
2018,2,13,9,15,831.0,66.0,0.9,9.9,394.5,642.05,520.17
2018,2,13,9,30,860.0,68.0,0.9,10.5,439.0,673.61,541.2
2018,2,13,9,45,882.0,69.0,0.9,11.05,478.5,692.23,551.98
2018,2,13,10,0,904.0,70.0,0.9,11.6,518.0,712.98,564.33
2018,2,13,10,15,916.5,72.0,0.8,12.0,551.0,725.37,569.55
2018,2,13,10,30,929.0,74.0,0.7,12.4,584.0,734.58,572.53
2018,2,13,10,45,937.5,75.5,0.65,12.75,609.5,737.12,571.74
2018,2,13,11,0,946.0,77.0,0.6,13.1,635.0,736.29,568.8
2018,2,13,11,15,951.5,77.5,0.55,13.35,653.0,728.91,561.71
2018,2,13,11,30,957.0,78.0,0.5,13.6,671.0,718.16,551.88
2018,2,13,11,45,959.5,78.5,0.45,13.8,681.0,702.1,538.28
2018,2,13,12,0,962.0,79.0,0.4,14.0,691.0,682.8,522.35
2018,2,13,12,15,962.5,79.5,0.35,14.15,693.0,659.13,503.31
2018,2,13,12,30,963.0,80.0,0.3,14.3,695.0,632.45,481.93
2018,2,13,12,45,961.0,79.5,0.25,14.45,688.5,600.56,456.54
2018,2,13,13,0,959.0,79.0,0.2,14.6,682.0,566.09,428.87
2018,2,13,13,15,954.0,78.0,0.15,14.6,667.0,527.29,397.75
2018,2,13,13,30,949.0,77.0,0.1,14.6,652.0,486.45,364.4
2018,2,13,13,45,931.0,79.0,0.1,14.65,626.5,441.34,327.41
2018,2,13,14,0,913.0,81.0,0.1,14.7,601.0,395.56,289.0
2018,2,13,14,15,876.5,86.0,0.15,14.55,565.0,342.47,245.08
2018,2,13,14,30,840.0,91.0,0.2,14.4,529.0,294.45,204.5
2018,2,13,14,45,859.0,80.5,0.2,14.3,502.5,246.75,162.02
2018,2,13,15,0,878.0,70.0,0.2,14.2,476.0,201.43,122.23
2018,2,13,15,15,855.5,67.5,0.2,14.2,434.0,145.06,78.65
2018,2,13,15,30,833.0,65.0,0.2,14.2,392.0,95.34,47.88
2018,2,13,15,45,800.5,61.5,0.3,13.65,346.0,46.47,36.01
2018,2,13,16,0,768.0,58.0,0.4,13.1,300.0,42.92,33.08
2018,2,13,16,15,718.0,54.0,0.5,12.55,251.5,41.18,31.58
2018,2,13,16,30,668.0,50.0,0.6,12.0,203.0,39.49,30.03
2018,2,13,16,45,588.0,44.5,0.7,11.4,155.5,33.28,24.26
2018,2,13,17,0,508.0,39.0,0.8,10.8,108.0,30.55,21.38
2018,2,13,17,15,358.0,29.0,0.85,10.45,68.0,23.49,13.59
2018,2,13,17,30,208.0,19.0,0.9,10.1,28.0,18.11,0.0
2018,2,13,17,45,104.0,9.5,1.0,9.75,14.0,9.05,0.0
2018,2,13,18,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.7,4.65,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.7,4.05,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.7,3.85,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.6,4.15,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,14,6,45,9.5,3.0,1.3,5.0,3.0,0.0,0.0
2018,2,14,7,0,19.0,6.0,1.2,5.3,6.0,13.51,0.0
2018,2,14,7,15,154.5,21.0,1.1,6.0,35.0,109.87,0.0
2018,2,14,7,30,290.0,36.0,1.0,6.7,64.0,208.39,161.32
2018,2,14,7,45,423.0,43.5,0.85,7.4,110.5,296.36,242.82
2018,2,14,8,0,556.0,51.0,0.7,8.1,157.0,390.89,322.67
2018,2,14,8,15,503.5,67.0,0.65,8.75,183.0,394.23,326.64
2018,2,14,8,30,451.0,83.0,0.6,9.4,209.0,389.45,323.02
2018,2,14,8,45,343.0,113.0,0.5,10.0,218.5,365.8,302.04
2018,2,14,9,0,235.0,143.0,0.4,10.6,228.0,324.83,266.79
2018,2,14,9,15,335.5,147.5,0.4,11.35,285.0,397.22,324.33
2018,2,14,9,30,436.0,152.0,0.4,12.1,342.0,483.05,388.69
2018,2,14,9,45,659.0,114.0,0.35,12.8,429.5,601.13,475.92
2018,2,14,10,0,882.0,76.0,0.3,13.5,517.0,708.49,549.81
2018,2,14,10,15,894.5,78.0,0.4,13.6,549.5,720.75,556.87
2018,2,14,10,30,907.0,80.0,0.5,13.7,582.0,729.89,563.35
2018,2,14,10,45,647.5,145.0,0.55,13.8,511.5,620.08,482.35
2018,2,14,11,0,388.0,210.0,0.6,13.9,441.0,496.69,389.27
2018,2,14,11,15,298.5,248.0,0.7,14.05,428.5,459.33,360.88
2018,2,14,11,30,209.0,286.0,0.8,14.2,416.0,423.81,332.6
2018,2,14,11,45,178.5,290.5,0.85,14.3,403.0,401.25,315.02
2018,2,14,12,0,148.0,295.0,0.9,14.4,390.0,379.16,297.64
2018,2,14,12,15,119.0,291.0,0.95,14.45,367.5,350.68,275.53
2018,2,14,12,30,90.0,287.0,1.0,14.5,345.0,320.79,252.28
2018,2,14,12,45,157.0,288.5,1.05,14.55,388.5,355.01,279.16
2018,2,14,13,0,224.0,290.0,1.1,14.6,432.0,381.74,299.23
2018,2,14,13,15,435.0,228.0,1.15,14.5,496.0,416.32,325.14
2018,2,14,13,30,646.0,166.0,1.2,14.4,560.0,434.14,336.03
2018,2,14,13,45,789.5,121.5,1.2,14.3,586.5,424.45,324.06
2018,2,14,14,0,933.0,77.0,1.2,14.2,613.0,402.53,300.71
2018,2,14,14,15,911.5,78.0,1.25,13.95,580.0,353.46,257.98
2018,2,14,14,30,890.0,79.0,1.3,13.7,547.0,304.56,214.87
2018,2,14,14,45,887.0,74.5,1.35,13.45,515.0,255.51,170.93
2018,2,14,15,0,884.0,70.0,1.4,13.2,483.0,205.51,127.25
2018,2,14,15,15,862.5,67.5,1.4,13.2,441.0,148.79,82.13
2018,2,14,15,30,841.0,65.0,1.4,13.2,399.0,98.63,49.85
2018,2,14,15,45,810.0,62.0,1.45,12.2,353.0,49.59,39.02
2018,2,14,16,0,779.0,59.0,1.5,11.2,307.0,43.63,33.92
2018,2,14,16,15,731.5,54.5,1.5,10.4,258.0,41.47,32.1
2018,2,14,16,30,684.0,50.0,1.5,9.6,209.0,39.34,30.18
2018,2,14,16,45,606.5,44.5,1.5,8.85,161.0,36.26,27.22
2018,2,14,17,0,529.0,39.0,1.5,8.1,113.0,30.38,21.51
2018,2,14,17,15,377.0,29.5,1.5,7.75,71.5,23.78,14.29
2018,2,14,17,30,225.0,20.0,1.5,7.4,30.0,16.94,0.0
2018,2,14,17,45,112.5,10.0,1.5,7.05,15.0,9.53,0.0
2018,2,14,18,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.25,3.1,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,1.25,2.8,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,15,6,45,50.5,5.0,1.4,4.1,5.5,0.0,0.0
2018,2,15,7,0,101.0,10.0,1.4,4.2,11.0,51.29,0.0
2018,2,15,7,15,275.5,21.0,1.45,4.7,44.0,165.03,15.67
2018,2,15,7,30,450.0,32.0,1.5,5.2,77.0,284.65,224.44
2018,2,15,7,45,551.5,38.5,1.5,5.7,124.5,353.61,292.7
2018,2,15,8,0,653.0,45.0,1.5,6.2,172.0,434.97,364.04
2018,2,15,8,15,712.5,49.5,1.5,6.85,222.5,493.49,413.69
2018,2,15,8,30,772.0,54.0,1.5,7.5,273.0,552.87,461.58
2018,2,15,8,45,811.0,57.0,1.55,8.1,322.0,597.86,496.53
2018,2,15,9,0,850.0,60.0,1.6,8.7,371.0,641.84,529.42
2018,2,15,9,15,875.5,63.0,1.6,9.35,416.5,670.45,548.88
2018,2,15,9,30,901.0,66.0,1.6,10.0,462.0,701.79,569.37
2018,2,15,9,45,920.0,67.0,1.65,10.6,501.5,723.75,583.06
2018,2,15,10,0,939.0,68.0,1.7,11.2,541.0,742.89,594.65
2018,2,15,10,15,953.5,69.0,1.65,11.6,575.5,755.81,601.23
2018,2,15,10,30,968.0,70.0,1.6,12.0,610.0,765.43,605.52
2018,2,15,10,45,978.5,70.5,1.55,12.4,637.0,768.25,605.03
2018,2,15,11,0,989.0,71.0,1.5,12.8,664.0,767.54,602.23
2018,2,15,11,15,996.0,71.0,1.45,13.0,683.0,760.29,595.41
2018,2,15,11,30,1003.0,71.0,1.4,13.2,702.0,749.49,586.29
2018,2,15,11,45,1007.0,71.5,1.4,13.4,713.0,733.68,573.45
2018,2,15,12,0,1011.0,72.0,1.4,13.6,724.0,714.42,557.81
2018,2,15,12,15,1011.5,71.5,1.35,13.65,725.5,688.61,537.11
2018,2,15,12,30,1012.0,71.0,1.3,13.7,727.0,659.67,513.88
2018,2,15,12,45,1011.0,71.0,1.3,13.8,721.0,627.38,488.09
2018,2,15,13,0,1010.0,71.0,1.3,13.9,715.0,592.29,459.63
2018,2,15,13,15,1007.0,70.0,1.3,13.85,700.5,552.62,427.31
2018,2,15,13,30,1004.0,69.0,1.3,13.8,686.0,510.62,392.32
2018,2,15,13,45,998.0,68.0,1.3,13.75,663.5,465.27,353.76
2018,2,15,14,0,992.0,67.0,1.3,13.7,641.0,418.21,312.78
2018,2,15,14,15,982.0,65.5,1.3,13.55,610.5,367.96,268.45
2018,2,15,14,30,972.0,64.0,1.3,13.4,580.0,316.8,222.59
2018,2,15,14,45,958.0,63.0,1.3,13.25,543.0,264.52,175.83
2018,2,15,15,0,944.0,62.0,1.3,13.1,506.0,212.16,130.18
2018,2,15,15,15,924.0,59.5,1.3,13.1,463.0,158.04,86.87
2018,2,15,15,30,904.0,57.0,1.3,13.1,420.0,104.97,52.1
2018,2,15,15,45,875.0,55.0,1.15,12.25,373.0,53.41,33.7
2018,2,15,16,0,846.0,53.0,1.0,11.4,326.0,43.82,34.07
2018,2,15,16,15,802.5,49.5,1.0,10.3,275.5,37.21,28.26
2018,2,15,16,30,759.0,46.0,1.0,9.2,225.0,35.73,26.98
2018,2,15,16,45,686.5,41.0,0.95,8.15,174.5,32.9,24.31
2018,2,15,17,0,614.0,36.0,0.9,7.1,124.0,30.14,21.47
2018,2,15,17,15,469.0,28.5,0.95,6.7,80.5,24.85,15.53
2018,2,15,17,30,324.0,21.0,1.0,6.3,37.0,17.81,0.0
2018,2,15,17,45,162.0,10.5,1.05,5.95,18.5,10.01,0.0
2018,2,15,18,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.15,6.6,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.95,6.4,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.85,6.4,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.85,6.35,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.95,5.8,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.05,5.2,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.45,3.85,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,16,6,45,56.0,5.5,1.25,4.25,6.0,0.0,0.0
2018,2,16,7,0,112.0,11.0,1.2,4.5,12.0,57.18,0.0
2018,2,16,7,15,284.5,21.5,1.1,5.35,45.5,172.23,47.22
2018,2,16,7,30,457.0,32.0,1.0,6.2,79.0,290.04,229.21
2018,2,16,7,45,551.0,38.0,0.85,7.05,125.5,355.44,291.63
2018,2,16,8,0,645.0,44.0,0.7,7.9,172.0,432.28,356.6
2018,2,16,8,15,702.0,49.0,0.7,8.6,222.0,489.81,403.86
2018,2,16,8,30,759.0,54.0,0.7,9.3,272.0,548.21,449.4
2018,2,16,8,45,795.5,57.0,0.7,10.0,320.0,591.47,481.34
2018,2,16,9,0,832.0,60.0,0.7,10.7,368.0,633.67,511.22
2018,2,16,9,15,857.0,62.5,0.7,11.4,412.5,661.09,528.8
2018,2,16,9,30,882.0,65.0,0.7,12.1,457.0,691.36,547.67
2018,2,16,9,45,899.5,67.0,0.7,12.8,496.5,713.38,560.23
2018,2,16,10,0,917.0,69.0,0.7,13.5,536.0,732.59,570.75
2018,2,16,10,15,929.0,71.0,0.7,13.9,569.0,744.86,577.01
2018,2,16,10,30,941.0,73.0,0.7,14.3,602.0,753.87,581.15
2018,2,16,10,45,949.5,73.5,0.7,14.65,627.5,755.35,580.33
2018,2,16,11,0,958.0,74.0,0.7,15.0,653.0,753.43,577.4
2018,2,16,11,15,963.5,75.0,0.7,15.25,671.5,746.52,571.45
2018,2,16,11,30,969.0,76.0,0.7,15.5,690.0,736.15,563.32
2018,2,16,11,45,971.5,76.5,0.7,15.75,700.0,719.86,550.43
2018,2,16,12,0,974.0,77.0,0.7,16.0,710.0,700.27,535.0
2018,2,16,12,15,974.0,77.5,0.7,16.15,712.0,675.93,516.24
2018,2,16,12,30,974.0,78.0,0.7,16.3,714.0,648.57,495.06
2018,2,16,12,45,972.0,78.0,0.7,16.4,707.5,616.71,470.36
2018,2,16,13,0,970.0,78.0,0.7,16.5,701.0,582.21,443.22
2018,2,16,13,15,965.5,77.5,0.75,16.5,686.5,543.53,412.97
2018,2,16,13,30,961.0,77.0,0.8,16.5,672.0,502.73,380.17
2018,2,16,13,45,954.5,76.0,0.8,16.5,650.0,458.72,343.6
2018,2,16,14,0,948.0,75.0,0.8,16.5,628.0,413.13,304.79
2018,2,16,14,15,938.5,73.5,0.8,16.25,598.5,364.79,263.17
2018,2,16,14,30,929.0,72.0,0.8,16.0,569.0,315.56,220.02
2018,2,16,14,45,914.0,70.5,0.85,15.75,532.5,264.46,175.41
2018,2,16,15,0,899.0,69.0,0.9,15.5,496.0,213.45,131.73
2018,2,16,15,15,878.5,66.5,0.9,15.5,454.0,161.3,90.3
2018,2,16,15,30,858.0,64.0,0.9,15.5,412.0,104.59,51.93
2018,2,16,15,45,826.5,61.5,0.85,14.3,365.0,54.74,32.88
2018,2,16,16,0,795.0,59.0,0.8,13.1,318.0,43.34,33.4
2018,2,16,16,15,748.5,54.5,0.8,12.0,268.5,41.18,31.65
2018,2,16,16,30,702.0,50.0,0.8,10.9,219.0,39.02,29.78
2018,2,16,16,45,627.0,44.5,0.85,9.8,169.5,35.92,26.88
2018,2,16,17,0,552.0,39.0,0.9,8.7,120.0,32.87,23.81
2018,2,16,17,15,413.0,30.5,0.9,8.35,78.0,24.39,15.22
2018,2,16,17,30,274.0,22.0,0.9,8.0,36.0,18.62,0.0
2018,2,16,17,45,137.0,11.0,0.95,7.65,18.0,10.48,0.0
2018,2,16,18,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.15,6.45,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.45,6.2,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,17,6,45,61.0,5.5,1.15,6.75,6.5,0.0,0.0
2018,2,17,7,0,122.0,11.0,1.1,7.0,13.0,61.79,0.0
2018,2,17,7,15,298.5,22.0,0.95,7.7,48.5,181.85,73.56
2018,2,17,7,30,475.0,33.0,0.8,8.4,84.0,301.94,237.98
2018,2,17,7,45,566.5,39.0,0.65,9.05,131.0,367.14,298.58
2018,2,17,8,0,658.0,45.0,0.5,9.7,178.0,443.53,362.14
2018,2,17,8,15,712.5,49.5,0.45,10.35,228.0,499.65,407.03
2018,2,17,8,30,767.0,54.0,0.4,11.0,278.0,556.44,449.95
2018,2,17,8,45,801.0,57.5,0.35,11.65,326.0,599.06,480.1
2018,2,17,9,0,835.0,61.0,0.3,12.3,374.0,640.5,508.05
2018,2,17,9,15,859.0,63.5,0.3,13.15,418.0,667.37,524.22
2018,2,17,9,30,883.0,66.0,0.3,14.0,462.0,697.07,541.86
2018,2,17,9,45,899.5,68.0,0.3,14.85,501.0,718.46,553.28
2018,2,17,10,0,916.0,70.0,0.3,15.7,540.0,737.01,562.69
2018,2,17,10,15,928.0,71.0,0.3,16.1,572.5,748.15,567.97
2018,2,17,10,30,940.0,72.0,0.3,16.5,605.0,756.07,571.24
2018,2,17,10,45,947.5,73.5,0.3,16.9,630.5,758.0,570.62
2018,2,17,11,0,955.0,75.0,0.3,17.3,656.0,756.5,567.91
2018,2,17,11,15,960.0,75.5,0.3,17.6,674.0,748.71,561.39
2018,2,17,11,30,965.0,76.0,0.3,17.9,692.0,737.52,552.81
2018,2,17,11,45,968.0,77.0,0.25,18.2,702.5,722.12,540.21
2018,2,17,12,0,971.0,78.0,0.2,18.5,713.0,703.4,524.99
2018,2,17,12,15,971.5,77.5,0.25,18.65,714.5,678.37,507.01
2018,2,17,12,30,972.0,77.0,0.3,18.8,716.0,650.33,486.67
2018,2,17,12,45,970.0,77.5,0.3,18.95,710.0,618.98,462.89
2018,2,17,13,0,968.0,78.0,0.3,19.1,704.0,584.97,436.71
2018,2,17,13,15,963.0,77.5,0.35,18.95,689.0,546.05,407.4
2018,2,17,13,30,958.0,77.0,0.4,18.8,674.0,505.05,375.61
2018,2,17,13,45,949.5,76.0,0.45,18.7,651.0,460.27,339.89
2018,2,17,14,0,941.0,75.0,0.5,18.6,628.0,414.08,301.93
2018,2,17,14,15,929.5,73.5,0.55,18.3,597.5,365.32,261.09
2018,2,17,14,30,918.0,72.0,0.6,18.0,567.0,315.88,218.71
2018,2,17,14,45,902.5,70.5,0.65,17.7,530.5,265.09,174.95
2018,2,17,15,0,887.0,69.0,0.7,17.4,494.0,214.47,132.0
2018,2,17,15,15,866.0,67.0,0.7,17.4,452.5,163.15,91.35
2018,2,17,15,30,845.0,65.0,0.7,17.4,411.0,107.31,53.4
2018,2,17,15,45,815.0,62.0,0.75,16.2,364.5,57.61,33.19
2018,2,17,16,0,785.0,59.0,0.8,15.0,318.0,43.14,32.95
2018,2,17,16,15,739.5,55.0,0.85,13.9,269.0,41.42,31.6
2018,2,17,16,30,694.0,51.0,0.9,12.8,220.0,39.73,30.18
2018,2,17,16,45,620.5,45.0,0.9,11.7,171.0,36.19,26.93
2018,2,17,17,0,547.0,39.0,0.9,10.6,122.0,32.66,23.46
2018,2,17,17,15,410.5,31.0,0.95,10.1,80.0,24.67,15.49
2018,2,17,17,30,274.0,23.0,1.0,9.6,38.0,19.44,0.0
2018,2,17,17,45,137.0,11.5,1.1,9.1,19.0,10.96,0.0
2018,2,17,18,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,2,18,6,45,12.0,4.0,1.4,6.8,4.0,0.0,0.0
2018,2,18,7,0,24.0,8.0,1.4,7.0,8.0,17.81,0.0
2018,2,18,7,15,117.5,23.5,1.55,7.3,35.5,102.53,49.94
2018,2,18,7,30,211.0,39.0,1.7,7.6,63.0,178.93,143.1
2018,2,18,7,45,385.0,48.0,1.85,7.9,118.0,288.52,240.14
2018,2,18,8,0,559.0,57.0,2.0,8.2,173.0,409.16,343.47
2018,2,18,8,15,613.0,64.5,2.05,8.35,221.5,465.55,391.62
2018,2,18,8,30,667.0,72.0,2.1,8.5,270.0,522.91,438.92
2018,2,18,8,45,609.5,89.5,2.2,8.65,293.0,520.29,436.33
2018,2,18,9,0,552.0,107.0,2.3,8.8,316.0,512.44,429.18
2018,2,18,9,15,319.5,132.5,2.35,8.95,256.5,373.64,314.11
2018,2,18,9,30,87.0,158.0,2.4,9.1,197.0,232.47,193.25
2018,2,18,9,45,95.5,161.0,2.4,9.2,207.5,240.07,199.69
2018,2,18,10,0,104.0,164.0,2.4,9.3,218.0,247.75,205.7
2018,2,18,10,15,129.5,206.5,2.45,9.35,278.0,310.38,256.54
2018,2,18,10,30,155.0,249.0,2.5,9.4,338.0,371.6,305.05
2018,2,18,10,45,153.0,264.5,2.5,9.45,355.5,382.56,312.63
2018,2,18,11,0,151.0,280.0,2.5,9.5,373.0,392.63,319.74
2018,2,18,11,15,323.5,253.5,2.5,9.55,459.5,487.33,396.97
2018,2,18,11,30,496.0,227.0,2.5,9.6,546.0,576.53,467.11
2018,2,18,11,45,704.0,166.5,2.55,9.65,626.5,644.92,520.93
2018,2,18,12,0,912.0,106.0,2.6,9.7,707.0,697.64,561.76
2018,2,18,12,15,932.5,99.5,2.6,9.75,715.5,680.07,546.64
2018,2,18,12,30,953.0,93.0,2.6,9.8,724.0,658.72,528.88
2018,2,18,12,45,951.0,93.0,2.65,9.85,717.5,627.13,502.98
2018,2,18,13,0,949.0,93.0,2.7,9.9,711.0,592.96,474.55
2018,2,18,13,15,946.0,92.0,2.7,9.8,697.0,554.93,442.54
2018,2,18,13,30,943.0,91.0,2.7,9.7,683.0,514.72,407.98
2018,2,18,13,45,916.5,95.0,2.75,9.65,654.5,467.25,367.04
2018,2,18,14,0,890.0,99.0,2.8,9.6,626.0,416.68,322.82
2018,2,18,14,15,796.0,117.5,2.8,9.35,571.5,356.62,271.79
2018,2,18,14,30,702.0,136.0,2.8,9.1,517.0,306.07,228.72
2018,2,18,14,45,667.0,133.0,2.85,8.9,476.5,258.41,186.83
2018,2,18,15,0,632.0,130.0,2.9,8.7,436.0,213.4,148.05
2018,2,18,15,15,644.5,115.5,2.9,8.7,404.5,167.72,108.77
2018,2,18,15,30,657.0,101.0,2.9,8.7,373.0,120.45,73.13
2018,2,18,15,45,367.5,104.5,2.85,8.05,253.5,80.12,58.56
2018,2,18,16,0,78.0,108.0,2.8,7.4,134.0,86.89,73.73
2018,2,18,16,15,108.0,95.0,2.8,7.05,125.0,77.31,65.19
2018,2,18,16,30,138.0,82.0,2.8,6.7,116.0,67.43,56.19
2018,2,18,16,45,107.0,69.5,2.75,6.35,92.5,57.48,46.9
2018,2,18,17,0,76.0,57.0,2.7,6.0,69.0,47.27,37.09
2018,2,18,17,15,49.0,38.0,2.65,5.8,44.5,32.19,22.46
2018,2,18,17,30,22.0,19.0,2.6,5.6,20.0,16.7,1.53
2018,2,18,17,45,11.0,9.5,2.6,5.35,10.0,9.05,0.0
2018,2,18,18,0,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,2.6,4.75,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,2.6,4.3,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,2.6,4.2,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,2.6,4.15,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,2.6,4.1,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,2.5,3.9,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,2.5,3.7,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,2.5,3.65,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,2.5,3.6,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,2.5,3.4,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,2.5,3.35,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,2.5,3.3,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,2.45,3.25,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,2.4,3.2,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,2.4,3.1,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,2.35,2.95,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,2.3,2.9,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,2.3,2.85,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,2.25,2.8,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,2.2,2.8,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,2.2,2.8,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,2.2,2.8,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,2.25,2.8,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,2.3,2.85,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,2.3,2.9,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,2.3,2.85,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,2.35,2.75,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,2.4,2.7,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,2.4,2.7,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,2.4,2.7,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,2.45,2.65,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,2.5,2.6,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,2.5,2.55,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,2.5,2.55,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,2.5,2.6,0.0,0.0,0.0
2018,2,19,6,45,15.0,5.5,2.55,2.65,6.0,0.0,0.0
2018,2,19,7,0,30.0,11.0,2.6,2.7,12.0,23.33,0.0
2018,2,19,7,15,150.5,28.0,2.6,2.9,44.0,126.49,73.64
2018,2,19,7,30,271.0,45.0,2.6,3.1,76.0,218.3,179.3
2018,2,19,7,45,419.5,52.5,2.65,3.3,128.0,313.45,266.24
2018,2,19,8,0,568.0,60.0,2.7,3.5,180.0,420.18,360.12
2018,2,19,8,15,636.0,65.5,2.65,3.8,231.5,483.25,414.56
2018,2,19,8,30,704.0,71.0,2.6,4.1,283.0,547.85,468.14
2018,2,19,8,45,752.0,73.5,2.6,4.4,333.0,593.04,504.49
2018,2,19,9,0,800.0,76.0,2.6,4.7,383.0,642.2,542.72
2018,2,19,9,15,832.0,77.5,2.5,4.95,429.0,678.08,568.71
2018,2,19,9,30,864.0,79.0,2.4,5.2,475.0,711.92,591.97
2018,2,19,9,45,888.0,79.0,2.35,5.45,515.5,735.99,607.67
2018,2,19,10,0,912.0,79.0,2.3,5.7,556.0,752.56,617.64
2018,2,19,10,15,925.0,80.5,2.25,5.95,589.0,764.89,624.48
2018,2,19,10,30,938.0,82.0,2.2,6.2,622.0,773.99,629.0
2018,2,19,10,45,948.0,82.5,2.15,6.4,648.5,776.46,628.85
2018,2,19,11,0,958.0,83.0,2.1,6.6,675.0,775.49,626.37
2018,2,19,11,15,962.0,84.5,2.1,6.7,693.0,767.88,619.82
2018,2,19,11,30,966.0,86.0,2.1,6.8,711.0,756.83,610.95
2018,2,19,11,45,968.0,86.5,2.1,6.9,721.0,740.0,597.44
2018,2,19,12,0,970.0,87.0,2.1,7.0,731.0,719.9,580.91
2018,2,19,12,15,968.5,87.5,2.1,7.0,732.0,694.42,560.32
2018,2,19,12,30,967.0,88.0,2.1,7.0,733.0,666.0,537.22
2018,2,19,12,45,962.0,89.0,2.1,6.95,725.5,633.28,510.48
2018,2,19,13,0,957.0,90.0,2.1,6.9,718.0,598.09,481.29
2018,2,19,13,15,951.5,89.5,2.15,6.85,702.5,558.98,448.61
2018,2,19,13,30,946.0,89.0,2.2,6.8,687.0,517.85,413.44
2018,2,19,13,45,910.0,95.5,2.25,6.75,655.0,468.42,370.97
2018,2,19,14,0,874.0,102.0,2.3,6.7,623.0,416.66,325.86
2018,2,19,14,15,796.5,115.0,2.25,6.6,572.5,361.07,277.67
2018,2,19,14,30,719.0,128.0,2.2,6.5,522.0,306.47,230.44
2018,2,19,14,45,699.0,120.5,2.2,6.35,483.0,257.56,186.55
2018,2,19,15,0,679.0,113.0,2.2,6.2,444.0,209.84,144.28
2018,2,19,15,15,627.0,113.5,2.2,6.2,399.0,165.91,108.79
2018,2,19,15,30,575.0,114.0,2.2,6.2,354.0,126.92,81.96
2018,2,19,15,45,557.0,103.0,2.15,5.9,314.0,84.43,58.76
2018,2,19,16,0,539.0,92.0,2.1,5.6,274.0,64.13,53.45
2018,2,19,16,15,506.5,81.0,2.0,5.2,231.5,57.94,47.93
2018,2,19,16,30,474.0,70.0,1.9,4.8,189.0,51.45,41.98
2018,2,19,16,45,446.5,58.5,1.8,4.4,151.5,44.21,35.16
2018,2,19,17,0,419.0,47.0,1.7,4.0,114.0,36.6,27.79
2018,2,19,17,15,293.5,35.0,1.65,3.6,74.0,27.99,19.15
2018,2,19,17,30,168.0,23.0,1.6,3.2,34.0,18.19,4.13
2018,2,19,17,45,84.0,11.5,1.6,2.8,17.0,10.96,0.0
2018,2,19,18,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.6,2.25,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.55,1.75,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.5,1.45,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.45,1.15,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.35,0.85,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.35,0.25,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.45,0.15,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.5,0.05,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.55,0.05,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.5,0.15,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.45,0.25,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.35,0.35,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.25,0.45,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,2,20,6,45,82.0,7.5,0.9,1.35,9.5,0.0,0.0
2018,2,20,7,0,164.0,15.0,0.8,1.6,19.0,85.15,0.0
2018,2,20,7,15,331.0,25.0,0.75,2.35,57.0,208.81,135.52
2018,2,20,7,30,498.0,35.0,0.7,3.1,95.0,322.01,262.56
2018,2,20,7,45,583.5,41.5,0.65,3.8,143.5,386.77,321.94
2018,2,20,8,0,669.0,48.0,0.6,4.5,192.0,462.05,385.61
2018,2,20,8,15,721.0,52.5,0.6,5.0,242.5,517.78,431.18
2018,2,20,8,30,773.0,57.0,0.6,5.5,293.0,573.99,474.92
2018,2,20,8,45,806.5,60.5,0.65,6.05,341.5,616.9,507.09
2018,2,20,9,0,840.0,64.0,0.7,6.6,390.0,658.57,537.04
2018,2,20,9,15,850.0,69.0,0.7,6.9,431.0,684.16,553.46
2018,2,20,9,30,860.0,74.0,0.7,7.2,472.0,707.03,567.79
2018,2,20,9,45,662.0,130.0,0.75,7.55,451.5,638.57,514.01
2018,2,20,10,0,464.0,186.0,0.8,7.9,431.0,553.7,446.85
2018,2,20,10,15,449.0,204.5,0.85,8.15,453.0,560.81,451.66
2018,2,20,10,30,434.0,223.0,0.9,8.4,475.0,565.62,453.7
2018,2,20,10,45,601.0,179.5,0.95,8.6,544.5,639.16,510.56
2018,2,20,11,0,768.0,136.0,1.0,8.8,614.0,705.77,560.22
2018,2,20,11,15,860.5,111.0,1.05,8.95,660.5,731.77,578.8
2018,2,20,11,30,953.0,86.0,1.1,9.1,707.0,751.92,592.75
2018,2,20,11,45,955.0,86.0,1.1,9.25,716.5,734.77,579.21
2018,2,20,12,0,957.0,86.0,1.1,9.4,726.0,714.41,563.03
2018,2,20,12,15,957.0,86.5,1.15,9.4,727.5,690.14,544.63
2018,2,20,12,30,957.0,87.0,1.2,9.4,729.0,662.9,523.66
2018,2,20,12,45,955.5,86.5,1.25,9.4,722.5,630.97,498.75
2018,2,20,13,0,954.0,86.0,1.3,9.4,716.0,596.43,471.24
2018,2,20,13,15,949.5,85.0,1.3,9.35,701.0,557.45,439.37
2018,2,20,13,30,945.0,84.0,1.3,9.3,686.0,516.4,405.05
2018,2,20,13,45,929.5,85.5,1.35,9.2,661.0,471.07,366.83
2018,2,20,14,0,914.0,87.0,1.4,9.1,636.0,424.9,326.85
2018,2,20,14,15,789.5,115.5,1.45,8.9,573.5,362.02,274.99
2018,2,20,14,30,665.0,144.0,1.5,8.7,511.0,307.33,230.14
2018,2,20,14,45,476.5,174.0,1.5,8.5,428.5,251.67,187.83
2018,2,20,15,0,288.0,204.0,1.5,8.3,346.0,216.48,164.85
2018,2,20,15,15,423.5,161.5,1.5,8.3,350.5,178.83,127.52
2018,2,20,15,30,559.0,119.0,1.5,8.3,355.0,131.66,85.38
2018,2,20,15,45,409.0,125.5,1.55,7.65,288.0,99.15,72.66
2018,2,20,16,0,259.0,132.0,1.6,7.0,221.0,97.9,83.67
2018,2,20,16,15,184.5,116.5,1.55,6.35,175.0,87.59,74.65
2018,2,20,16,30,110.0,101.0,1.5,5.7,129.0,80.44,68.27
2018,2,20,16,45,77.5,80.5,1.45,5.1,98.0,65.21,54.25
2018,2,20,17,0,45.0,60.0,1.4,4.5,67.0,51.32,41.13
2018,2,20,17,15,32.5,40.5,1.4,4.15,44.5,35.36,25.73
2018,2,20,17,30,20.0,21.0,1.4,3.8,22.0,19.05,6.06
2018,2,20,17,45,18.0,12.0,1.35,3.5,12.0,11.44,0.0
2018,2,20,18,0,16.0,3.0,1.3,3.2,2.0,0.0,0.0
2018,2,20,18,15,8.0,1.5,1.3,3.1,1.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.25,2.9,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.15,1.95,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.25,1.15,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.35,1.25,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.15,1.85,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,0.95,2.2,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,0.6,2.8,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,0.55,2.9,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,0.45,3.1,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,0.4,3.2,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.45,3.25,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.5,3.3,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.5,3.35,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.5,3.4,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.5,3.4,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.5,3.4,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.5,3.45,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.45,3.45,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.4,3.4,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.35,3.35,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.3,3.3,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.35,3.15,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.45,2.85,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.5,2.7,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.6,2.55,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.75,2.2,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.8,2.15,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,2,21,6,45,6.0,5.5,0.8,2.45,5.5,0.0,0.0
2018,2,21,7,0,12.0,11.0,0.8,2.6,11.0,15.72,0.0
2018,2,21,7,15,55.0,28.5,0.8,3.2,34.5,68.31,44.24
2018,2,21,7,30,98.0,46.0,0.8,3.8,58.0,122.58,99.44
2018,2,21,7,45,255.0,57.0,0.8,4.4,108.5,231.7,195.44
2018,2,21,8,0,412.0,68.0,0.8,5.0,159.0,341.48,289.37
2018,2,21,8,15,562.5,65.5,0.8,5.4,221.5,444.18,374.44
2018,2,21,8,30,713.0,63.0,0.8,5.8,284.0,546.41,455.74
2018,2,21,8,45,762.5,64.5,0.75,6.15,334.5,596.33,492.54
2018,2,21,9,0,812.0,66.0,0.7,6.5,385.0,645.71,527.74
2018,2,21,9,15,839.0,68.0,0.7,6.75,430.0,679.05,549.98
2018,2,21,9,30,866.0,70.0,0.7,7.0,475.0,705.22,566.74
2018,2,21,9,45,887.5,71.0,0.65,7.2,515.0,729.06,581.04
2018,2,21,10,0,909.0,72.0,0.6,7.4,555.0,750.21,593.25
2018,2,21,10,15,921.5,73.5,0.55,7.8,588.5,762.38,598.6
2018,2,21,10,30,934.0,75.0,0.5,8.2,622.0,771.32,601.84
2018,2,21,10,45,837.0,110.5,0.45,8.55,616.0,738.52,576.12
2018,2,21,11,0,740.0,146.0,0.4,8.9,610.0,699.52,545.34
2018,2,21,11,15,628.5,189.0,0.35,9.25,591.0,652.82,508.2
2018,2,21,11,30,517.0,232.0,0.3,9.6,572.0,602.44,468.54
2018,2,21,11,45,464.0,243.0,0.25,9.9,551.5,563.88,438.74
2018,2,21,12,0,411.0,254.0,0.2,10.2,531.0,525.41,408.8
2018,2,21,12,15,361.0,260.5,0.3,10.4,504.0,481.34,376.31
2018,2,21,12,30,311.0,267.0,0.4,10.6,477.0,443.43,347.92
2018,2,21,12,45,263.5,279.0,0.5,10.8,456.0,413.69,325.19
2018,2,21,13,0,216.0,291.0,0.6,11.0,435.0,384.93,302.95
2018,2,21,13,15,255.0,290.0,0.7,10.95,456.5,392.08,308.64
2018,2,21,13,30,294.0,289.0,0.8,10.9,478.0,394.81,310.17
2018,2,21,13,45,304.5,274.5,0.9,10.9,464.5,370.25,290.52
2018,2,21,14,0,315.0,260.0,1.0,10.9,451.0,344.5,269.54
2018,2,21,14,15,305.5,250.0,1.0,10.75,428.0,314.46,244.83
2018,2,21,14,30,296.0,240.0,1.0,10.6,405.0,284.91,220.26
2018,2,21,14,45,350.0,214.0,1.05,10.45,396.5,258.77,196.23
2018,2,21,15,0,404.0,188.0,1.1,10.3,388.0,223.0,163.76
2018,2,21,15,15,442.5,162.0,1.1,10.3,364.5,183.28,129.09
2018,2,21,15,30,481.0,136.0,1.1,10.3,341.0,139.82,94.15
2018,2,21,15,45,590.5,106.0,1.1,9.65,329.5,91.46,61.01
2018,2,21,16,0,700.0,76.0,1.1,9.0,318.0,51.18,41.01
2018,2,21,16,15,673.0,69.5,1.1,8.2,274.0,48.32,38.64
2018,2,21,16,30,646.0,63.0,1.1,7.4,230.0,45.35,36.03
2018,2,21,16,45,568.5,56.0,1.1,6.6,180.5,41.75,32.68
2018,2,21,17,0,491.0,49.0,1.1,5.8,131.0,38.11,29.07
2018,2,21,17,15,379.0,38.0,1.1,5.45,88.5,30.55,21.48
2018,2,21,17,30,267.0,27.0,1.1,5.1,46.0,22.65,9.57
2018,2,21,17,45,142.5,15.0,1.15,4.75,24.0,14.3,0.0
2018,2,21,18,0,18.0,3.0,1.2,4.4,2.0,0.0,0.0
2018,2,21,18,15,9.0,1.5,1.2,4.25,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.15,3.9,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.1,2.55,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.1,2.25,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.15,1.65,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.25,1.55,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.35,1.55,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.4,1.65,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.4,1.65,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.4,1.45,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.3,1.15,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.2,1.2,0.0,0.0,0.0
