Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,2,45,0.0,0.0,1.15,1.3,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.15,3.3,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,1.25,3.9,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,1.35,3.85,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,22,6,45,0.0,4.0,1.45,4.05,4.0,0.0,0.0
2018,2,22,7,0,0.0,8.0,1.5,4.1,8.0,7.63,0.0
2018,2,22,7,15,6.5,24.0,1.55,4.45,25.0,26.77,14.68
2018,2,22,7,30,13.0,40.0,1.6,4.8,42.0,51.42,38.62
2018,2,22,7,45,36.5,59.5,1.65,5.15,67.0,86.67,70.42
2018,2,22,8,0,60.0,79.0,1.7,5.5,92.0,122.43,102.48
2018,2,22,8,15,242.5,90.0,1.75,5.85,163.5,264.48,227.16
2018,2,22,8,30,425.0,101.0,1.8,6.2,235.0,410.01,349.62
2018,2,22,8,45,603.0,89.5,1.8,6.55,311.5,527.06,444.65
2018,2,22,9,0,781.0,78.0,1.8,6.9,388.0,642.29,534.76
2018,2,22,9,15,811.0,80.0,1.85,7.15,433.5,677.41,559.18
2018,2,22,9,30,841.0,82.0,1.9,7.4,479.0,710.5,582.25
2018,2,22,9,45,865.0,82.0,1.9,7.6,519.0,734.59,598.05
2018,2,22,10,0,889.0,82.0,1.9,7.8,559.0,751.11,608.21
2018,2,22,10,15,902.0,84.0,1.95,8.0,592.5,764.0,616.23
2018,2,22,10,30,915.0,86.0,2.0,8.2,626.0,773.7,622.03
2018,2,22,10,45,925.0,86.5,2.05,8.35,652.0,776.24,622.85
2018,2,22,11,0,935.0,87.0,2.1,8.5,678.0,775.41,621.42
2018,2,22,11,15,939.5,88.0,2.15,8.55,696.0,767.75,615.39
2018,2,22,11,30,944.0,89.0,2.2,8.6,714.0,756.72,607.08
2018,2,22,11,45,878.0,114.0,2.25,8.65,701.5,721.24,579.62
2018,2,22,12,0,812.0,139.0,2.3,8.7,689.0,681.42,548.09
2018,2,22,12,15,638.0,194.5,2.35,8.65,627.5,602.11,485.21
2018,2,22,12,30,464.0,250.0,2.4,8.6,566.0,524.79,423.39
2018,2,22,12,45,294.5,279.0,2.45,8.55,479.0,432.61,349.75
2018,2,22,13,0,125.0,308.0,2.5,8.5,392.0,351.5,284.07
2018,2,22,13,15,90.5,284.5,2.55,8.45,344.5,305.06,247.08
2018,2,22,13,30,56.0,261.0,2.6,8.4,297.0,262.34,212.72
2018,2,22,13,45,82.0,258.0,2.65,8.35,309.0,266.05,215.74
2018,2,22,14,0,108.0,255.0,2.7,8.3,321.0,264.79,214.23
2018,2,22,14,15,165.5,236.5,2.7,8.15,332.0,260.78,209.56
2018,2,22,14,30,223.0,218.0,2.7,8.0,343.0,247.39,196.28
2018,2,22,14,45,156.5,207.5,2.75,7.85,292.5,212.86,169.03
2018,2,22,15,0,90.0,197.0,2.8,7.7,242.0,185.3,148.47
2018,2,22,15,15,124.5,177.0,2.8,7.7,233.5,162.32,127.81
2018,2,22,15,30,159.0,157.0,2.8,7.7,225.0,140.71,109.07
2018,2,22,15,45,176.0,133.5,2.8,7.25,201.5,112.7,88.24
2018,2,22,16,0,193.0,110.0,2.8,6.8,178.0,82.65,69.97
2018,2,22,16,15,117.0,81.5,2.75,6.5,121.0,67.88,56.73
2018,2,22,16,30,41.0,53.0,2.7,6.2,64.0,45.73,36.51
2018,2,22,16,45,76.0,44.5,2.65,5.9,59.5,38.85,30.1
2018,2,22,17,0,111.0,36.0,2.6,5.6,55.0,29.56,21.32
2018,2,22,17,15,69.0,26.0,2.6,5.45,36.5,21.66,13.65
2018,2,22,17,30,27.0,16.0,2.6,5.3,18.0,14.46,4.72
2018,2,22,17,45,14.5,8.5,2.55,5.1,9.5,8.1,0.0
2018,2,22,18,0,2.0,1.0,2.5,4.9,1.0,0.0,0.0
2018,2,22,18,15,1.0,0.5,2.5,4.85,0.5,0.0,0.0
2018,2,22,18,30,0.0,0.0,2.5,4.8,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,2.5,4.7,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,2.45,4.55,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,2.35,4.4,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,2.25,4.2,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,2.2,4.1,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,2.15,3.95,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,2.05,3.65,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.8,2.95,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.75,2.65,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.7,2.2,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.7,2.1,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.6,1.75,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.6,1.6,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.6,1.45,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.55,1.15,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.5,0.75,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.5,-0.05,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.5,0.05,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.45,0.1,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.4,0.05,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,2,23,6,45,28.5,4.5,1.4,1.25,5.5,0.0,0.0
2018,2,23,7,0,57.0,9.0,1.4,1.7,11.0,33.89,0.0
2018,2,23,7,15,247.0,24.0,1.45,2.25,54.0,176.81,132.66
2018,2,23,7,30,437.0,39.0,1.5,2.8,97.0,301.39,251.32
2018,2,23,7,45,572.5,44.0,1.6,3.4,154.0,396.59,335.99
2018,2,23,8,0,708.0,49.0,1.7,4.0,211.0,495.26,420.43
2018,2,23,8,15,757.5,53.0,1.7,4.35,263.0,550.63,466.52
2018,2,23,8,30,807.0,57.0,1.7,4.7,315.0,606.25,510.9
2018,2,23,8,45,840.0,60.0,1.75,5.1,364.5,649.44,543.96
2018,2,23,9,0,873.0,63.0,1.8,5.5,414.0,686.03,569.98
2018,2,23,9,15,895.5,65.5,1.8,5.8,460.0,718.09,591.83
2018,2,23,9,30,918.0,68.0,1.8,6.1,506.0,747.82,611.59
2018,2,23,9,45,934.5,70.0,1.8,6.4,546.5,769.95,625.47
2018,2,23,10,0,951.0,72.0,1.8,6.7,587.0,789.07,637.15
2018,2,23,10,15,962.0,73.5,1.8,6.95,620.5,800.34,643.24
2018,2,23,10,30,973.0,75.0,1.8,7.2,654.0,808.21,647.04
2018,2,23,10,45,980.5,76.5,1.8,7.45,680.5,809.99,646.6
2018,2,23,11,0,988.0,78.0,1.8,7.7,707.0,808.19,643.81
2018,2,23,11,15,992.5,79.0,1.8,7.85,725.5,800.09,636.9
2018,2,23,11,30,997.0,80.0,1.8,8.0,744.0,788.43,627.65
2018,2,23,11,45,999.5,80.5,1.8,8.15,754.5,771.34,614.64
2018,2,23,12,0,1002.0,81.0,1.8,8.3,765.0,750.85,598.82
2018,2,23,12,15,999.5,82.5,1.85,8.4,766.0,724.83,578.46
2018,2,23,12,30,997.0,84.0,1.9,8.5,767.0,695.78,555.51
2018,2,23,12,45,991.5,85.0,1.9,8.6,759.0,661.62,527.97
2018,2,23,13,0,986.0,86.0,1.9,8.7,751.0,624.95,497.98
2018,2,23,13,15,981.0,85.5,1.9,8.75,735.5,584.8,464.79
2018,2,23,13,30,976.0,85.0,1.9,8.8,720.0,542.52,429.09
2018,2,23,13,45,967.5,84.0,1.9,8.8,696.0,496.34,389.51
2018,2,23,14,0,959.0,83.0,1.9,8.8,672.0,448.72,347.71
2018,2,23,14,15,947.0,82.0,1.9,8.75,640.5,398.69,303.03
2018,2,23,14,30,935.0,81.0,1.9,8.7,609.0,347.99,256.89
2018,2,23,14,45,920.0,78.5,1.85,8.6,571.0,294.86,208.41
2018,2,23,15,0,905.0,76.0,1.8,8.5,533.0,241.87,160.54
2018,2,23,15,15,884.5,73.5,1.8,8.5,489.5,182.87,110.15
2018,2,23,15,30,864.0,71.0,1.8,8.5,446.0,130.47,70.62
2018,2,23,15,45,834.5,68.0,1.75,8.05,398.0,78.85,42.7
2018,2,23,16,0,805.0,65.0,1.7,7.6,350.0,47.13,37.54
2018,2,23,16,15,761.5,60.5,1.6,6.8,299.0,45.17,35.96
2018,2,23,16,30,718.0,56.0,1.5,6.0,248.0,43.21,34.28
2018,2,23,16,45,650.0,50.5,1.4,5.2,197.0,40.32,31.58
2018,2,23,17,0,582.0,45.0,1.3,4.4,146.0,34.19,25.73
2018,2,23,17,15,464.0,37.0,1.35,3.85,100.5,29.25,20.65
2018,2,23,17,30,346.0,29.0,1.4,3.3,55.0,24.29,12.79
2018,2,23,17,45,185.5,16.5,1.4,2.7,29.0,15.73,0.0
2018,2,23,18,0,25.0,4.0,1.4,2.1,3.0,0.0,0.0
2018,2,23,18,15,12.5,2.0,1.4,2.0,1.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.4,1.75,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.3,1.25,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.2,0.75,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.25,0.55,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.35,0.45,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.4,0.45,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.5,0.55,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.45,0.85,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.4,0.95,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.4,0.95,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.4,0.85,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.3,1.25,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,2,24,6,45,84.5,10.0,1.05,2.2,13.5,0.0,0.0
2018,2,24,7,0,169.0,20.0,0.9,2.7,27.0,94.82,0.0
2018,2,24,7,15,316.0,31.0,0.85,3.45,66.5,219.52,167.9
2018,2,24,7,30,463.0,42.0,0.8,4.2,106.0,320.28,264.54
2018,2,24,7,45,547.5,49.5,0.8,5.0,155.5,391.89,327.68
2018,2,24,8,0,632.0,57.0,0.8,5.8,205.0,467.45,390.81
2018,2,24,8,15,682.5,62.5,0.8,6.25,255.0,522.68,435.36
2018,2,24,8,30,733.0,68.0,0.8,6.7,305.0,574.86,475.72
2018,2,24,8,45,767.0,71.5,0.85,7.15,353.0,617.93,507.91
2018,2,24,9,0,801.0,75.0,0.9,7.6,401.0,659.75,537.76
2018,2,24,9,15,823.0,78.5,0.95,7.95,445.0,691.47,559.19
2018,2,24,9,30,845.0,82.0,1.0,8.3,489.0,720.91,578.75
2018,2,24,9,45,845.0,88.0,1.1,8.7,522.5,734.53,587.19
2018,2,24,10,0,845.0,94.0,1.2,9.1,556.0,744.97,593.53
2018,2,24,10,15,855.5,97.5,1.25,9.35,588.5,757.22,601.02
2018,2,24,10,30,866.0,101.0,1.3,9.6,621.0,766.31,606.3
2018,2,24,10,45,886.0,99.0,1.35,9.85,650.0,773.14,610.12
2018,2,24,11,0,906.0,97.0,1.4,10.1,679.0,772.8,608.96
2018,2,24,11,15,910.0,99.0,1.5,10.05,696.5,765.92,604.54
2018,2,24,11,30,914.0,101.0,1.6,10.0,714.0,755.75,597.88
2018,2,24,11,45,869.5,118.0,1.65,9.95,708.0,726.69,576.18
2018,2,24,12,0,825.0,135.0,1.7,9.9,702.0,692.76,550.22
2018,2,24,12,15,655.5,192.0,1.75,9.85,643.0,616.12,490.56
2018,2,24,12,30,486.0,249.0,1.8,9.8,584.0,541.1,431.69
2018,2,24,12,45,568.5,221.0,1.85,9.7,609.5,543.98,434.67
2018,2,24,13,0,651.0,193.0,1.9,9.6,635.0,541.96,432.61
2018,2,24,13,15,552.0,221.0,1.9,9.5,590.5,487.24,388.47
2018,2,24,13,30,453.0,249.0,1.9,9.4,546.0,438.8,349.41
2018,2,24,13,45,305.5,256.0,1.95,9.3,453.5,358.55,286.08
2018,2,24,14,0,158.0,263.0,2.0,9.2,361.0,291.88,233.76
2018,2,24,14,15,95.5,240.0,2.0,9.0,298.5,243.95,195.97
2018,2,24,14,30,33.0,217.0,2.0,8.8,236.0,199.57,161.3
2018,2,24,14,45,55.5,213.0,2.0,8.6,242.5,197.58,159.25
2018,2,24,15,0,78.0,209.0,2.0,8.4,249.0,192.89,154.59
2018,2,24,15,15,153.5,195.5,2.0,8.4,265.5,181.06,141.52
2018,2,24,15,30,229.0,182.0,2.0,8.4,282.0,160.29,121.9
2018,2,24,15,45,256.0,157.5,2.0,8.05,258.0,127.46,97.76
2018,2,24,16,0,283.0,133.0,2.0,7.7,234.0,98.46,83.88
2018,2,24,16,15,269.5,116.5,1.9,7.5,201.5,87.73,74.45
2018,2,24,16,30,256.0,100.0,1.8,7.3,169.0,76.58,64.42
2018,2,24,16,45,220.5,80.5,1.7,7.05,131.5,62.83,51.8
2018,2,24,17,0,185.0,61.0,1.6,6.8,94.0,48.57,38.48
2018,2,24,17,15,148.0,45.0,1.6,6.55,66.0,36.41,26.81
2018,2,24,17,30,111.0,29.0,1.6,6.3,38.0,23.87,12.94
2018,2,24,17,45,62.0,15.5,1.6,6.05,20.0,14.77,0.0
2018,2,24,18,0,13.0,2.0,1.6,5.8,2.0,0.0,0.0
2018,2,24,18,15,6.5,1.0,1.55,5.75,1.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.45,4.75,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.35,3.7,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.25,2.35,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.2,2.05,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.15,1.85,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.1,1.75,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.1,1.95,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.05,2.05,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.0,2.25,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.0,1.55,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.0,0.65,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.0,0.2,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.05,-0.15,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.05,0.4,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,2,25,6,45,5.5,7.5,1.0,1.75,7.5,9.43,0.0
2018,2,25,7,0,11.0,15.0,1.0,2.4,15.0,20.63,0.0
2018,2,25,7,15,83.5,33.5,1.0,3.1,44.5,99.31,75.65
2018,2,25,7,30,156.0,52.0,1.0,3.8,74.0,161.45,134.14
2018,2,25,7,45,377.5,56.0,0.95,4.5,138.5,305.78,259.47
2018,2,25,8,0,599.0,60.0,0.9,5.2,203.0,454.24,382.81
2018,2,25,8,15,684.5,62.0,0.95,6.05,260.0,526.34,440.15
2018,2,25,8,30,770.0,64.0,1.0,6.9,317.0,597.79,495.28
2018,2,25,8,45,804.5,67.5,1.05,7.7,366.5,642.09,527.34
2018,2,25,9,0,839.0,71.0,1.1,8.5,416.0,685.13,556.66
2018,2,25,9,15,863.0,73.5,1.1,9.1,461.5,717.81,577.48
2018,2,25,9,30,887.0,76.0,1.1,9.7,507.0,748.19,596.3
2018,2,25,9,45,905.0,77.0,1.05,10.3,547.0,764.62,604.22
2018,2,25,10,0,923.0,78.0,1.0,10.9,587.0,783.48,613.95
2018,2,25,10,15,935.0,79.5,0.95,11.25,620.5,795.33,619.2
2018,2,25,10,30,947.0,81.0,0.9,11.6,654.0,803.89,622.29
2018,2,25,10,45,955.0,82.0,0.85,11.95,680.0,805.47,620.69
2018,2,25,11,0,963.0,83.0,0.8,12.3,706.0,803.57,616.92
2018,2,25,11,15,968.5,83.5,0.8,12.55,724.0,795.8,610.35
2018,2,25,11,30,974.0,84.0,0.8,12.8,742.0,784.54,601.61
2018,2,25,11,45,976.0,84.0,0.85,13.0,751.5,766.85,589.47
2018,2,25,12,0,978.0,84.0,0.9,13.2,761.0,745.87,574.95
2018,2,25,12,15,976.0,85.5,0.9,13.3,762.0,720.56,555.7
2018,2,25,12,30,974.0,87.0,0.9,13.4,763.0,692.28,534.09
2018,2,25,12,45,970.0,87.5,0.9,13.45,755.5,659.02,508.64
2018,2,25,13,0,966.0,88.0,0.9,13.5,748.0,623.23,480.84
2018,2,25,13,15,962.0,87.0,0.95,13.45,733.0,583.67,450.26
2018,2,25,13,30,958.0,86.0,1.0,13.4,718.0,541.97,417.11
2018,2,25,13,45,950.5,85.0,1.05,13.35,694.5,496.78,380.25
2018,2,25,14,0,943.0,84.0,1.1,13.3,671.0,450.1,341.04
2018,2,25,14,15,933.0,82.5,1.15,13.05,640.5,400.85,298.87
2018,2,25,14,30,923.0,81.0,1.2,12.8,610.0,350.79,254.9
2018,2,25,14,45,908.5,79.5,1.25,12.55,573.0,299.01,208.94
2018,2,25,15,0,894.0,78.0,1.3,12.3,536.0,247.3,163.17
2018,2,25,15,15,874.0,75.0,1.3,12.3,492.5,188.26,113.26
2018,2,25,15,30,854.0,72.0,1.3,12.3,449.0,135.81,73.45
2018,2,25,15,45,825.5,69.0,1.45,11.35,401.5,84.48,44.61
2018,2,25,16,0,797.0,66.0,1.6,10.4,354.0,47.57,37.49
2018,2,25,16,15,754.5,62.0,1.55,9.6,303.5,46.08,36.37
2018,2,25,16,30,712.0,58.0,1.5,8.8,253.0,44.62,35.18
2018,2,25,16,45,644.5,52.5,1.5,8.0,202.0,38.12,29.25
2018,2,25,17,0,577.0,47.0,1.5,7.2,151.0,35.59,26.75
2018,2,25,17,15,458.5,39.0,1.45,6.7,105.0,30.74,21.84
2018,2,25,17,30,340.0,31.0,1.4,6.2,59.0,25.87,15.08
2018,2,25,17,45,189.5,18.5,1.4,5.65,32.0,17.63,0.0
2018,2,25,18,0,39.0,6.0,1.4,5.1,5.0,0.0,0.0
2018,2,25,18,15,19.5,3.0,1.35,4.9,2.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.25,4.05,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.15,3.8,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.05,4.8,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,1.05,5.15,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,0.95,5.4,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,0.95,5.6,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,1.45,6.3,1.5,1.43,0.0
2018,2,26,7,0,0.0,3.0,1.5,6.4,3.0,2.77,0.0
2018,2,26,7,15,0.0,5.5,1.5,6.45,5.5,5.09,0.0
2018,2,26,7,30,0.0,8.0,1.5,6.5,8.0,7.4,0.75
2018,2,26,7,45,0.0,11.0,1.5,6.55,11.0,10.18,3.3
2018,2,26,8,0,0.0,14.0,1.5,6.6,14.0,12.97,5.81
2018,2,26,8,15,0.0,16.0,1.55,6.6,16.0,14.83,7.48
2018,2,26,8,30,0.0,18.0,1.6,6.6,18.0,16.69,9.11
2018,2,26,8,45,0.0,18.5,1.65,6.65,18.5,17.16,9.49
2018,2,26,9,0,0.0,19.0,1.7,6.7,19.0,17.63,9.86
2018,2,26,9,15,0.0,24.0,1.75,6.75,24.0,22.28,13.89
2018,2,26,9,30,0.0,29.0,1.8,6.8,29.0,26.94,17.89
2018,2,26,9,45,0.0,38.0,1.8,6.85,38.0,35.32,25.1
2018,2,26,10,0,0.0,47.0,1.8,6.9,47.0,43.71,32.27
2018,2,26,10,15,1.0,94.0,1.85,7.05,94.5,88.43,70.46
2018,2,26,10,30,2.0,141.0,1.9,7.2,142.0,134.49,109.07
2018,2,26,10,45,1.5,141.5,1.9,7.3,142.5,134.31,108.58
2018,2,26,11,0,1.0,142.0,1.9,7.4,143.0,134.17,108.25
2018,2,26,11,15,57.0,213.5,1.9,7.5,252.5,249.03,204.26
2018,2,26,11,30,113.0,285.0,1.9,7.6,362.0,364.17,296.68
2018,2,26,11,45,141.5,301.5,1.9,7.7,399.0,394.81,320.2
2018,2,26,12,0,170.0,318.0,1.9,7.8,436.0,423.29,342.18
2018,2,26,12,15,197.0,324.5,1.95,7.8,462.0,438.9,354.26
2018,2,26,12,30,224.0,331.0,2.0,7.8,488.0,452.21,364.47
2018,2,26,12,45,212.5,329.5,2.05,7.8,477.0,432.94,348.9
2018,2,26,13,0,201.0,328.0,2.1,7.8,466.0,413.77,333.54
2018,2,26,13,15,267.5,308.0,2.1,7.75,488.0,419.32,337.96
2018,2,26,13,30,334.0,288.0,2.1,7.7,510.0,418.92,336.89
2018,2,26,13,45,375.0,268.5,2.1,7.65,510.0,402.12,322.25
2018,2,26,14,0,416.0,249.0,2.1,7.6,510.0,379.48,302.27
2018,2,26,14,15,547.5,199.0,2.1,7.45,525.5,360.72,283.06
2018,2,26,14,30,679.0,149.0,2.1,7.3,541.0,329.44,251.4
2018,2,26,14,45,772.0,117.5,2.1,7.15,537.0,290.26,212.12
2018,2,26,15,0,865.0,86.0,2.1,7.0,533.0,245.66,167.2
2018,2,26,15,15,843.5,83.0,2.1,7.0,490.0,193.03,121.29
2018,2,26,15,30,822.0,80.0,2.1,7.0,447.0,141.87,81.24
2018,2,26,15,45,790.0,77.5,2.05,6.65,399.5,92.35,52.13
2018,2,26,16,0,758.0,75.0,2.0,6.3,352.0,54.75,44.67
2018,2,26,16,15,710.5,70.5,1.9,5.95,301.0,48.19,38.84
2018,2,26,16,30,663.0,66.0,1.8,5.6,250.0,46.85,37.68
2018,2,26,16,45,590.5,60.0,1.75,5.25,199.5,44.22,35.2
2018,2,26,17,0,518.0,54.0,1.7,4.9,149.0,41.64,32.56
2018,2,26,17,15,404.0,43.5,1.65,4.45,103.5,34.76,25.72
2018,2,26,17,30,290.0,33.0,1.6,4.0,58.0,27.64,17.15
2018,2,26,17,45,161.0,19.5,1.55,3.6,31.5,18.59,0.0
2018,2,26,18,0,32.0,6.0,1.5,3.2,5.0,0.0,0.0
2018,2,26,18,15,16.0,3.0,1.45,3.05,2.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.35,2.75,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.25,2.2,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.2,2.05,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.25,1.95,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,1.35,2.35,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,1.45,2.3,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,1.55,2.25,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,1.6,2.15,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,1.6,2.05,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,1.6,1.65,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,1.55,1.4,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,1.5,1.15,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,1.5,0.95,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,1.5,1.25,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,2,27,6,45,35.5,9.5,1.5,1.9,11.5,24.07,0.0
2018,2,27,7,0,71.0,19.0,1.5,2.2,23.0,64.65,8.29
2018,2,27,7,15,128.0,36.5,1.55,2.7,52.5,125.57,99.66
2018,2,27,7,30,185.0,54.0,1.6,3.2,82.0,180.05,151.39
2018,2,27,7,45,392.0,58.5,1.65,3.7,146.5,320.51,274.61
2018,2,27,8,0,599.0,63.0,1.7,4.2,211.0,463.3,395.55
2018,2,27,8,15,706.0,60.0,1.65,4.7,271.5,539.99,458.11
2018,2,27,8,30,813.0,57.0,1.6,5.2,332.0,624.76,524.58
2018,2,27,8,45,845.5,60.5,1.55,5.75,383.0,668.92,555.43
2018,2,27,9,0,878.0,64.0,1.5,6.3,434.0,706.26,580.24
2018,2,27,9,15,899.0,66.5,1.45,6.7,479.5,737.68,600.33
2018,2,27,9,30,920.0,69.0,1.4,7.1,525.0,766.7,618.26
2018,2,27,9,45,935.0,71.0,1.35,7.55,565.5,787.92,630.16
2018,2,27,10,0,950.0,73.0,1.3,8.0,606.0,806.09,639.82
2018,2,27,10,15,960.0,75.0,1.3,8.3,639.5,817.23,645.47
2018,2,27,10,30,970.0,77.0,1.3,8.6,673.0,824.93,648.89
2018,2,27,10,45,976.5,78.5,1.3,8.9,699.0,825.9,647.74
2018,2,27,11,0,983.0,80.0,1.3,9.2,725.0,823.31,644.33
2018,2,27,11,15,987.0,81.0,1.35,9.4,743.0,814.75,637.79
2018,2,27,11,30,991.0,82.0,1.4,9.6,761.0,802.65,628.95
2018,2,27,11,45,993.5,82.5,1.4,9.75,771.5,785.46,616.18
2018,2,27,12,0,996.0,83.0,1.4,9.9,782.0,764.88,601.14
2018,2,27,12,15,997.5,83.5,1.45,10.0,784.5,740.32,582.86
2018,2,27,12,30,999.0,84.0,1.5,10.1,787.0,712.56,561.56
2018,2,27,12,45,997.0,84.0,1.5,10.15,780.0,679.14,535.35
2018,2,27,13,0,995.0,84.0,1.5,10.2,773.0,642.99,506.59
2018,2,27,13,15,990.0,84.0,1.5,10.2,757.5,602.7,474.13
2018,2,27,13,30,985.0,84.0,1.5,10.2,742.0,560.24,439.18
2018,2,27,13,45,977.5,84.0,1.5,10.25,719.0,514.68,400.81
2018,2,27,14,0,970.0,84.0,1.5,10.3,696.0,467.56,360.13
2018,2,27,14,15,959.5,82.5,1.45,10.2,664.5,416.72,315.5
2018,2,27,14,30,949.0,81.0,1.4,10.1,633.0,365.07,269.23
2018,2,27,14,45,934.5,79.5,1.4,10.0,595.0,311.82,221.23
2018,2,27,15,0,920.0,78.0,1.4,9.9,557.0,258.61,173.37
2018,2,27,15,15,900.0,75.5,1.4,9.9,513.0,204.01,126.27
2018,2,27,15,30,880.0,73.0,1.4,9.9,469.0,144.7,79.73
2018,2,27,15,45,851.0,69.5,1.3,9.4,419.5,91.27,47.73
2018,2,27,16,0,822.0,66.0,1.2,8.9,370.0,47.31,37.47
2018,2,27,16,15,780.0,62.0,1.2,8.0,318.0,45.8,36.36
2018,2,27,16,30,738.0,58.0,1.2,7.1,266.0,44.32,35.16
2018,2,27,16,45,674.0,52.5,1.2,6.15,214.0,41.48,32.6
2018,2,27,17,0,610.0,47.0,1.2,5.2,162.0,35.28,26.77
2018,2,27,17,15,498.5,39.0,1.3,4.75,114.0,30.4,21.84
2018,2,27,17,30,387.0,31.0,1.4,4.3,66.0,25.44,15.69
2018,2,27,17,45,221.0,19.0,1.45,3.8,36.0,18.11,0.0
2018,2,27,18,0,55.0,7.0,1.5,3.3,6.0,0.0,0.0
2018,2,27,18,15,27.5,3.5,1.5,3.25,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.5,3.15,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.5,3.15,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.45,3.25,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.35,3.15,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.3,2.85,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.35,2.1,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.4,2.05,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.35,2.05,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.3,1.85,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.35,1.6,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.25,2.05,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,2,28,6,45,105.0,12.5,1.0,3.15,18.5,56.72,0.0
2018,2,28,7,0,210.0,25.0,0.9,3.7,37.0,144.73,51.37
2018,2,28,7,15,342.5,36.0,0.9,4.4,79.0,244.01,196.23
2018,2,28,7,30,475.0,47.0,0.9,5.1,121.0,341.02,283.76
2018,2,28,7,45,498.0,56.0,0.9,5.8,159.0,380.93,320.03
2018,2,28,8,0,521.0,65.0,0.9,6.5,197.0,420.78,354.07
2018,2,28,8,15,387.5,94.5,0.9,6.95,204.0,380.35,320.26
2018,2,28,8,30,254.0,124.0,0.9,7.4,211.0,322.9,271.61
2018,2,28,8,45,191.5,152.5,0.95,7.85,223.5,306.02,256.3
2018,2,28,9,0,129.0,181.0,1.0,8.3,236.0,295.83,245.59
2018,2,28,9,15,204.0,193.5,1.0,8.65,291.0,363.12,300.38
2018,2,28,9,30,279.0,206.0,1.0,9.0,346.0,443.15,362.82
2018,2,28,9,45,264.5,229.5,1.0,9.35,370.0,457.9,371.49
2018,2,28,10,0,250.0,253.0,1.0,9.7,394.0,470.81,379.23
2018,2,28,10,15,243.5,268.0,1.05,9.95,412.0,468.69,376.46
2018,2,28,10,30,237.0,283.0,1.1,10.2,430.0,475.92,380.8
2018,2,28,10,45,253.0,292.5,1.1,10.45,455.0,502.19,399.59
2018,2,28,11,0,269.0,302.0,1.1,10.7,480.0,517.54,410.0
2018,2,28,11,15,312.0,303.5,1.1,10.75,515.0,543.13,428.98
2018,2,28,11,30,355.0,305.0,1.1,10.8,550.0,566.5,445.97
2018,2,28,11,45,379.0,300.5,1.15,10.85,565.5,567.9,446.87
2018,2,28,12,0,403.0,296.0,1.2,10.9,581.0,567.25,446.38
2018,2,28,12,15,374.5,304.5,1.2,10.8,569.5,542.08,426.69
2018,2,28,12,30,346.0,313.0,1.2,10.7,558.0,516.92,407.16
2018,2,28,12,45,310.0,311.0,1.15,10.65,529.0,477.98,376.94
2018,2,28,13,0,274.0,309.0,1.1,10.6,500.0,440.5,347.77
2018,2,28,13,15,179.0,300.5,1.1,10.4,424.5,368.18,291.82
2018,2,28,13,30,84.0,292.0,1.1,10.2,349.0,304.49,242.24
2018,2,28,13,45,51.0,244.5,1.05,10.0,278.5,242.91,194.04
2018,2,28,14,0,18.0,197.0,1.0,9.8,208.0,187.21,149.91
2018,2,28,14,15,14.0,193.0,1.0,9.7,201.5,180.56,144.97
2018,2,28,14,30,10.0,189.0,1.0,9.6,195.0,174.16,140.09
2018,2,28,14,45,17.5,188.5,0.95,9.45,198.0,173.94,139.98
2018,2,28,15,0,25.0,188.0,0.9,9.3,201.0,172.61,138.85
2018,2,28,15,15,32.0,175.0,0.9,9.3,190.5,154.75,124.06
2018,2,28,15,30,39.0,162.0,0.9,9.3,180.0,141.2,112.94
2018,2,28,15,45,53.0,152.5,0.85,9.0,174.0,129.64,103.79
2018,2,28,16,0,67.0,143.0,0.8,8.7,168.0,116.68,99.49
2018,2,28,16,15,55.0,117.5,0.75,8.3,136.0,98.05,83.28
2018,2,28,16,30,43.0,92.0,0.7,7.9,104.0,78.75,66.19
2018,2,28,16,45,39.5,76.5,0.65,7.5,86.0,66.1,54.76
2018,2,28,17,0,36.0,61.0,0.6,7.1,68.0,53.21,42.82
2018,2,28,17,15,20.5,42.0,0.65,6.9,45.5,37.45,28.01
2018,2,28,17,30,5.0,23.0,0.7,6.7,23.0,21.36,12.39
2018,2,28,17,45,2.5,12.5,0.7,6.5,12.5,11.6,0.0
2018,2,28,18,0,0.0,2.0,0.7,6.3,2.0,1.91,0.0
2018,2,28,18,15,0.0,1.0,0.7,6.3,1.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,0.75,6.3,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,0.85,6.35,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,0.95,6.45,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,1.45,7.2,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,1.85,7.75,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,2.25,8.25,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,2.35,8.35,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.5,2.45,8.5,1.5,1.43,0.0
2018,3,1,7,0,0.0,3.0,2.5,8.6,3.0,2.77,0.0
2018,3,1,7,15,0.0,5.5,2.55,8.7,5.5,5.09,0.0
2018,3,1,7,30,0.0,8.0,2.6,8.8,8.0,7.4,0.73
2018,3,1,7,45,0.0,11.5,2.65,8.95,11.5,10.65,3.64
2018,3,1,8,0,0.0,15.0,2.7,9.1,15.0,13.9,6.52
2018,3,1,8,15,0.0,19.0,2.75,9.2,19.0,17.61,9.78
2018,3,1,8,30,0.0,23.0,2.8,9.3,23.0,21.33,13.0
2018,3,1,8,45,0.0,27.5,2.85,9.4,27.5,25.52,16.6
2018,3,1,9,0,0.0,32.0,2.9,9.5,32.0,29.71,20.16
2018,3,1,9,15,0.0,36.5,2.95,9.6,36.5,33.91,23.69
2018,3,1,9,30,0.0,41.0,3.0,9.7,41.0,38.11,27.21
2018,3,1,9,45,0.0,52.5,3.0,9.85,52.5,48.83,36.28
2018,3,1,10,0,0.0,64.0,3.0,10.0,64.0,59.58,45.29
2018,3,1,10,15,0.0,73.0,3.05,10.05,73.0,67.99,52.29
2018,3,1,10,30,0.0,82.0,3.1,10.1,82.0,76.42,59.27
2018,3,1,10,45,0.0,93.0,3.1,10.15,93.0,86.72,67.8
2018,3,1,11,0,0.0,104.0,3.1,10.2,104.0,97.14,76.4
2018,3,1,11,15,0.0,108.5,3.05,10.15,108.5,101.38,79.84
2018,3,1,11,30,0.0,113.0,3.0,10.1,113.0,105.59,83.28
2018,3,1,11,45,0.5,112.5,2.95,10.1,113.0,105.43,83.1
2018,3,1,12,0,1.0,112.0,2.9,10.1,113.0,105.25,82.93
2018,3,1,12,15,0.5,96.5,2.85,10.1,97.0,90.37,70.51
2018,3,1,12,30,0.0,81.0,2.8,10.1,81.0,75.54,58.12
2018,3,1,12,45,0.0,86.0,2.75,10.1,86.0,80.22,62.06
2018,3,1,13,0,0.0,91.0,2.7,10.1,91.0,84.89,66.0
2018,3,1,13,15,0.5,105.0,2.7,10.1,105.5,98.12,77.09
2018,3,1,13,30,1.0,119.0,2.7,10.1,120.0,111.15,88.01
2018,3,1,13,45,0.5,111.0,2.65,10.15,111.5,103.47,81.67
2018,3,1,14,0,0.0,103.0,2.6,10.2,103.0,95.86,75.44
2018,3,1,14,15,0.0,92.5,2.55,10.15,92.5,86.23,67.52
2018,3,1,14,30,0.0,82.0,2.5,10.1,82.0,76.4,59.39
2018,3,1,14,45,0.0,76.0,2.45,10.05,76.0,70.78,54.8
2018,3,1,15,0,0.0,70.0,2.4,10.0,70.0,65.16,50.19
2018,3,1,15,15,132.5,76.5,2.4,10.0,137.0,84.22,60.64
2018,3,1,15,30,265.0,83.0,2.4,10.0,204.0,89.35,59.43
2018,3,1,15,45,138.0,80.5,2.25,9.85,143.0,70.45,50.74
2018,3,1,16,0,11.0,78.0,2.1,9.7,82.0,72.16,59.72
2018,3,1,16,15,59.0,80.5,2.05,9.5,98.0,67.13,55.36
2018,3,1,16,30,107.0,83.0,2.0,9.3,114.0,68.75,56.93
2018,3,1,16,45,148.0,74.0,1.95,9.05,108.0,57.96,47.12
2018,3,1,17,0,189.0,65.0,1.9,8.8,102.0,51.55,41.05
2018,3,1,17,15,126.0,48.5,1.85,8.55,70.0,39.1,29.3
2018,3,1,17,30,63.0,32.0,1.8,8.3,38.0,27.49,17.63
2018,3,1,17,45,32.0,17.5,1.8,8.1,20.5,15.31,0.0
2018,3,1,18,0,1.0,3.0,1.8,7.9,3.0,2.86,0.0
2018,3,1,18,15,0.5,1.5,1.8,7.75,1.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,1.75,6.85,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,1.65,7.05,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.15,4.3,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.15,4.05,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,2,6,15,0.5,1.0,1.05,4.4,1.0,0.0,0.0
2018,3,2,6,30,1.0,2.0,1.0,4.8,2.0,0.0,0.0
2018,3,2,6,45,1.0,6.5,0.95,5.15,6.5,6.63,0.0
2018,3,2,7,0,1.0,11.0,0.9,5.5,11.0,10.67,0.93
2018,3,2,7,15,0.5,19.5,1.0,5.75,19.5,18.34,9.95
2018,3,2,7,30,0.0,28.0,1.1,6.0,28.0,25.98,17.03
2018,3,2,7,45,25.5,51.0,1.15,6.25,57.5,66.75,53.45
2018,3,2,8,0,51.0,74.0,1.2,6.5,87.0,108.87,90.8
2018,3,2,8,15,70.5,93.5,1.3,6.7,116.0,153.11,129.22
2018,3,2,8,30,90.0,113.0,1.4,6.9,145.0,188.99,159.84
2018,3,2,8,45,51.0,127.0,1.45,7.1,145.5,167.54,140.15
2018,3,2,9,0,12.0,141.0,1.5,7.3,146.0,146.22,120.53
2018,3,2,9,15,6.0,110.0,1.6,7.55,112.5,108.56,88.11
2018,3,2,9,30,0.0,79.0,1.7,7.8,79.0,73.56,57.85
2018,3,2,9,45,78.0,159.5,1.75,8.0,204.5,228.73,190.34
2018,3,2,10,0,156.0,240.0,1.8,8.2,330.0,375.45,309.27
2018,3,2,10,15,213.0,260.5,1.8,8.3,390.5,438.72,358.64
2018,3,2,10,30,270.0,281.0,1.8,8.4,451.0,510.56,413.8
2018,3,2,10,45,351.0,272.0,1.85,8.45,502.0,557.53,450.37
2018,3,2,11,0,432.0,263.0,1.9,8.5,553.0,610.82,491.11
2018,3,2,11,15,411.0,272.5,1.95,8.55,554.0,595.15,477.77
2018,3,2,11,30,390.0,282.0,2.0,8.6,555.0,571.85,459.39
2018,3,2,11,45,210.5,249.5,2.05,8.65,397.0,400.46,324.6
2018,3,2,12,0,31.0,217.0,2.1,8.7,239.0,227.97,183.98
2018,3,2,12,15,23.5,205.5,2.1,8.7,222.0,209.96,169.67
2018,3,2,12,30,16.0,194.0,2.1,8.7,205.0,190.98,154.06
2018,3,2,12,45,8.5,155.5,2.15,8.7,161.5,149.91,120.3
2018,3,2,13,0,1.0,117.0,2.2,8.7,118.0,109.57,86.87
2018,3,2,13,15,1.0,115.5,2.2,8.65,116.5,108.07,85.76
2018,3,2,13,30,1.0,114.0,2.2,8.6,115.0,106.58,84.61
2018,3,2,13,45,1.0,108.5,2.25,8.55,109.5,101.42,80.41
2018,3,2,14,0,1.0,103.0,2.3,8.5,104.0,96.28,76.24
2018,3,2,14,15,0.5,98.5,2.25,8.35,99.0,91.89,72.72
2018,3,2,14,30,0.0,94.0,2.2,8.2,94.0,87.56,69.26
2018,3,2,14,45,0.0,80.5,2.2,8.05,80.5,74.98,58.78
2018,3,2,15,0,0.0,67.0,2.2,7.9,67.0,62.36,48.18
2018,3,2,15,15,0.0,67.5,2.2,7.9,67.5,62.81,48.73
2018,3,2,15,30,0.0,68.0,2.2,7.9,68.0,63.27,49.28
2018,3,2,15,45,3.0,66.5,2.1,7.6,67.5,62.04,48.33
2018,3,2,16,0,6.0,65.0,2.0,7.3,67.0,60.49,49.69
2018,3,2,16,15,18.5,50.5,1.95,7.1,56.0,46.78,37.34
2018,3,2,16,30,31.0,36.0,1.9,6.9,45.0,31.85,23.73
2018,3,2,16,45,38.5,32.0,1.85,6.7,41.0,28.56,20.69
2018,3,2,17,0,46.0,28.0,1.8,6.5,37.0,25.17,17.45
2018,3,2,17,15,32.5,20.5,1.75,6.4,26.0,18.66,11.23
2018,3,2,17,30,19.0,13.0,1.7,6.3,15.0,12.01,4.7
2018,3,2,17,45,11.5,8.0,1.7,6.2,9.0,7.45,0.0
2018,3,2,18,0,4.0,3.0,1.7,6.1,3.0,2.86,0.0
2018,3,2,18,15,2.0,1.5,1.7,6.1,1.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,1.7,6.05,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,1.7,5.95,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,1.65,5.8,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,1.55,5.4,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,1.45,4.75,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,1.35,4.45,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.25,4.1,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.05,3.55,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,0.95,3.45,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,0.95,3.35,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.0,3.25,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.05,3.15,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,3,6,15,3.5,1.0,1.05,3.8,1.0,0.0,0.0
2018,3,3,6,30,7.0,2.0,0.9,4.2,2.0,0.0,0.0
2018,3,3,6,45,104.5,17.0,0.8,4.55,24.5,62.08,0.0
2018,3,3,7,0,202.0,32.0,0.7,4.9,47.0,161.14,103.17
2018,3,3,7,15,331.0,43.0,0.7,5.4,90.0,249.68,203.49
2018,3,3,7,30,460.0,54.0,0.7,5.9,133.0,346.96,288.89
2018,3,3,7,45,542.0,60.5,0.75,6.35,183.5,419.19,350.78
2018,3,3,8,0,624.0,67.0,0.8,6.8,234.0,494.74,412.74
2018,3,3,8,15,409.0,57.5,0.8,6.9,175.5,358.37,303.08
2018,3,3,8,30,194.0,48.0,0.8,7.0,117.0,200.07,170.7
2018,3,3,8,45,186.5,85.0,0.85,7.1,159.0,233.01,198.35
2018,3,3,9,0,179.0,122.0,0.9,7.2,201.0,273.44,230.45
2018,3,3,9,15,131.5,136.0,0.9,7.35,197.0,244.64,204.71
2018,3,3,9,30,84.0,150.0,0.9,7.5,193.0,224.22,186.03
2018,3,3,9,45,118.5,203.5,0.95,7.65,269.5,308.82,254.73
2018,3,3,10,0,153.0,257.0,1.0,7.8,346.0,392.55,320.02
2018,3,3,10,15,229.0,262.0,1.05,7.85,403.0,453.49,367.93
2018,3,3,10,30,305.0,267.0,1.1,7.9,460.0,523.67,421.82
2018,3,3,10,45,170.0,260.0,1.15,7.95,368.5,397.97,321.69
2018,3,3,11,0,35.0,253.0,1.2,8.0,277.0,275.45,222.14
2018,3,3,11,15,34.5,247.0,1.25,7.95,271.0,266.58,215.58
2018,3,3,11,30,34.0,241.0,1.3,7.9,265.0,257.91,208.59
2018,3,3,11,45,86.5,272.5,1.35,7.8,334.5,323.92,262.41
2018,3,3,12,0,139.0,304.0,1.4,7.7,404.0,391.49,315.85
2018,3,3,12,15,133.0,322.5,1.4,7.7,418.5,397.88,319.72
2018,3,3,12,30,127.0,341.0,1.4,7.7,433.0,403.46,323.41
2018,3,3,12,45,74.0,277.0,1.45,7.65,330.5,302.82,244.09
2018,3,3,13,0,21.0,213.0,1.5,7.6,228.0,209.52,169.13
2018,3,3,13,15,94.0,235.0,1.5,7.55,300.0,266.63,216.44
2018,3,3,13,30,167.0,257.0,1.5,7.5,372.0,315.99,255.62
2018,3,3,13,45,114.5,256.5,1.5,7.4,334.0,281.33,227.19
2018,3,3,14,0,62.0,256.0,1.5,7.3,296.0,253.35,204.84
2018,3,3,14,15,38.0,190.5,1.5,7.15,214.5,184.63,149.36
2018,3,3,14,30,14.0,125.0,1.5,7.0,133.0,119.92,96.34
2018,3,3,14,45,157.5,168.5,1.5,6.85,253.5,188.15,149.24
2018,3,3,15,0,301.0,212.0,1.5,6.7,374.0,237.19,183.16
2018,3,3,15,15,308.0,198.0,1.5,6.7,352.5,208.02,157.47
2018,3,3,15,30,315.0,184.0,1.5,6.7,331.0,177.98,132.62
2018,3,3,15,45,223.0,155.0,1.45,6.25,253.5,130.55,99.61
2018,3,3,16,0,131.0,126.0,1.4,5.8,176.0,100.77,86.36
2018,3,3,16,15,166.0,107.5,1.35,5.5,162.5,80.95,68.76
2018,3,3,16,30,201.0,89.0,1.3,5.2,149.0,68.55,57.63
2018,3,3,16,45,142.0,77.5,1.2,4.9,116.0,60.45,50.22
2018,3,3,17,0,83.0,66.0,1.1,4.6,83.0,54.94,44.93
2018,3,3,17,15,74.5,45.5,1.1,4.4,57.5,38.88,29.74
2018,3,3,17,30,66.0,25.0,1.1,4.2,32.0,20.85,12.58
2018,3,3,17,45,70.5,17.0,1.05,4.0,21.0,14.31,0.0
2018,3,3,18,0,75.0,9.0,1.0,3.8,10.0,8.58,0.0
2018,3,3,18,15,37.5,4.5,0.95,3.65,5.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,0.9,3.35,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,0.9,3.05,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,0.95,2.4,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.05,2.2,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.25,1.9,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.3,1.95,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.25,2.2,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.15,2.4,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.05,2.65,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.9,2.95,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.75,3.25,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,3,4,6,15,3.5,0.5,0.5,3.9,0.5,0.0,0.0
2018,3,4,6,30,7.0,1.0,0.4,4.2,1.0,0.0,0.0
2018,3,4,6,45,155.0,15.5,0.35,4.5,27.0,83.48,0.0
2018,3,4,7,0,303.0,30.0,0.3,4.8,53.0,206.33,142.12
2018,3,4,7,15,439.0,38.0,0.3,5.5,100.0,303.6,246.41
2018,3,4,7,30,575.0,46.0,0.3,6.2,147.0,405.02,333.3
2018,3,4,7,45,653.5,49.5,0.3,6.95,199.5,470.39,387.75
2018,3,4,8,0,732.0,53.0,0.3,7.7,252.0,544.42,445.91
2018,3,4,8,15,776.5,56.5,0.3,7.8,305.0,598.42,486.94
2018,3,4,8,30,821.0,60.0,0.3,7.9,358.0,652.39,525.58
2018,3,4,8,45,851.5,62.5,0.3,7.95,408.0,689.12,550.06
2018,3,4,9,0,882.0,65.0,0.3,8.0,458.0,729.87,577.03
2018,3,4,9,15,879.5,72.0,0.25,8.35,497.0,749.68,587.18
2018,3,4,9,30,877.0,79.0,0.2,8.7,536.0,766.15,595.21
2018,3,4,9,45,834.5,98.5,0.2,9.05,559.0,768.33,594.17
2018,3,4,10,0,792.0,118.0,0.2,9.4,582.0,760.06,586.29
2018,3,4,10,15,877.0,98.0,0.25,9.65,637.5,804.2,615.78
2018,3,4,10,30,962.0,78.0,0.3,9.9,693.0,840.39,638.76
2018,3,4,10,45,970.0,78.5,0.3,10.15,719.0,841.33,637.21
2018,3,4,11,0,978.0,79.0,0.3,10.4,745.0,838.73,634.04
2018,3,4,11,15,982.5,80.0,0.35,10.55,763.0,830.43,628.43
2018,3,4,11,30,987.0,81.0,0.4,10.7,781.0,818.58,620.65
2018,3,4,11,45,989.0,81.5,0.45,10.85,790.5,800.88,609.07
2018,3,4,12,0,991.0,82.0,0.5,11.0,800.0,779.81,595.3
2018,3,4,12,15,990.0,82.5,0.55,11.1,801.0,753.42,578.0
