Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,6,45,13.5,46.0,0.85,8.8,48.0,55.62,42.71
2018,4,4,7,0,0.0,62.0,0.9,9.3,62.0,59.99,46.53
2018,4,4,7,15,116.0,90.5,0.9,9.8,129.0,184.05,155.02
2018,4,4,7,30,232.0,119.0,0.9,10.3,196.0,313.83,263.26
2018,4,4,7,45,320.0,133.5,0.9,10.8,259.0,400.6,332.41
2018,4,4,8,0,408.0,148.0,0.9,11.3,322.0,505.85,412.98
2018,4,4,8,15,370.0,164.0,0.85,11.8,336.5,503.53,407.13
2018,4,4,8,30,332.0,180.0,0.8,12.3,351.0,483.67,389.31
2018,4,4,8,45,442.5,183.5,0.75,12.8,434.0,598.92,474.57
2018,4,4,9,0,553.0,187.0,0.7,13.3,517.0,702.93,546.68
2018,4,4,9,15,523.5,213.0,0.7,13.65,543.0,711.74,548.29
2018,4,4,9,30,494.0,239.0,0.7,14.0,569.0,717.02,548.77
2018,4,4,9,45,502.5,250.5,0.65,14.35,602.0,737.42,560.11
2018,4,4,10,0,511.0,262.0,0.6,14.7,635.0,755.7,569.66
2018,4,4,10,15,608.5,236.0,0.6,14.8,698.0,815.39,610.61
2018,4,4,10,30,706.0,210.0,0.6,14.9,761.0,870.44,646.68
2018,4,4,10,45,698.0,219.5,0.55,15.0,777.0,864.45,639.9
2018,4,4,11,0,690.0,229.0,0.5,15.1,793.0,855.66,631.91
2018,4,4,11,15,584.5,284.5,0.45,15.1,768.5,803.42,593.24
2018,4,4,11,30,479.0,340.0,0.4,15.1,744.0,753.04,556.19
2018,4,4,11,45,487.0,340.0,0.4,15.1,753.5,743.92,550.47
2018,4,4,12,0,495.0,340.0,0.4,15.1,763.0,732.73,542.75
2018,4,4,12,15,371.5,373.5,0.4,15.3,690.5,645.87,480.7
2018,4,4,12,30,248.0,407.0,0.4,15.5,618.0,567.78,424.42
2018,4,4,12,45,300.0,394.5,0.45,15.7,647.5,579.26,434.36
2018,4,4,13,0,352.0,382.0,0.5,15.9,677.0,586.76,440.15
2018,4,4,13,15,378.5,364.5,0.55,16.0,675.5,569.3,428.16
2018,4,4,13,30,405.0,347.0,0.6,16.1,674.0,549.37,414.29
2018,4,4,13,45,377.5,343.5,0.7,16.25,641.0,508.61,384.95
2018,4,4,14,0,350.0,340.0,0.8,16.4,608.0,469.56,356.43
2018,4,4,14,15,361.5,322.0,0.8,16.2,589.0,438.79,333.31
2018,4,4,14,30,373.0,304.0,0.8,16.0,570.0,406.76,308.46
2018,4,4,14,45,336.0,294.5,0.85,15.8,524.5,362.45,274.59
2018,4,4,15,0,299.0,285.0,0.9,15.6,479.0,321.59,243.13
2018,4,4,15,15,295.0,264.5,0.9,15.6,445.0,284.74,213.44
2018,4,4,15,30,291.0,244.0,0.9,15.6,411.0,248.46,184.1
2018,4,4,15,45,246.5,228.0,0.85,14.95,361.0,209.86,155.49
2018,4,4,16,0,202.0,212.0,0.8,14.3,311.0,183.41,137.85
2018,4,4,16,15,136.0,184.5,0.75,13.75,248.0,146.45,113.54
2018,4,4,16,30,70.0,157.0,0.7,13.2,185.0,126.81,106.31
2018,4,4,16,45,52.5,132.5,0.65,12.65,152.0,108.9,91.28
2018,4,4,17,0,35.0,108.0,0.6,12.1,119.0,90.5,75.46
2018,4,4,17,15,30.5,90.5,0.6,11.5,98.5,76.48,63.18
2018,4,4,17,30,26.0,73.0,0.6,10.9,78.0,62.2,50.28
2018,4,4,17,45,14.5,53.5,0.55,10.35,56.0,46.26,35.55
2018,4,4,18,0,3.0,34.0,0.5,9.8,34.0,30.57,20.45
2018,4,4,18,15,5.5,19.5,0.5,9.6,19.5,17.64,0.0
2018,4,4,18,30,8.0,5.0,0.5,9.4,5.0,4.77,0.0
2018,4,4,18,45,4.0,2.5,0.5,9.25,2.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,0.65,8.6,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,0.75,8.15,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.65,8.55,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,4,5,5,45,4.5,3.0,0.9,7.05,3.0,0.0,0.0
2018,4,5,6,0,9.0,6.0,0.8,7.4,6.0,9.78,0.0
2018,4,5,6,15,4.5,10.5,0.8,7.95,10.5,12.09,3.71
2018,4,5,6,30,0.0,15.0,0.8,8.5,15.0,13.89,6.23
2018,4,5,6,45,0.0,19.5,0.75,9.1,19.5,18.07,10.07
2018,4,5,7,0,0.0,24.0,0.7,9.7,24.0,22.25,13.82
2018,4,5,7,15,6.5,42.0,0.65,9.9,44.0,43.33,32.41
2018,4,5,7,30,13.0,60.0,0.6,10.1,64.0,67.92,53.77
2018,4,5,7,45,21.5,106.5,0.55,10.3,115.0,125.63,102.76
2018,4,5,8,0,30.0,153.0,0.5,10.5,166.0,185.07,151.51
2018,4,5,8,15,69.5,185.5,0.45,11.05,220.5,252.51,205.97
2018,4,5,8,30,109.0,218.0,0.4,11.6,275.0,333.92,269.13
2018,4,5,8,45,176.0,243.0,0.4,12.1,344.5,418.05,333.08
2018,4,5,9,0,243.0,268.0,0.4,12.6,414.0,503.79,395.76
2018,4,5,9,15,298.5,275.0,0.4,13.2,467.0,572.9,443.94
2018,4,5,9,30,354.0,282.0,0.4,13.8,520.0,629.24,482.11
2018,4,5,9,45,380.5,292.0,0.4,14.45,560.5,662.7,502.87
2018,4,5,10,0,407.0,302.0,0.4,15.1,601.0,694.88,522.71
2018,4,5,10,15,331.0,296.5,0.35,15.3,546.0,616.75,465.29
2018,4,5,10,30,255.0,291.0,0.3,15.5,491.0,537.8,407.89
2018,4,5,10,45,134.0,253.0,0.3,15.7,358.5,376.15,289.0
2018,4,5,11,0,13.0,215.0,0.3,15.9,226.0,214.53,164.59
2018,4,5,11,15,40.0,298.5,0.4,15.8,332.5,324.4,249.85
2018,4,5,11,30,67.0,382.0,0.5,15.7,439.0,426.47,324.78
2018,4,5,11,45,85.0,392.5,0.6,15.65,465.0,446.87,339.53
2018,4,5,12,0,103.0,403.0,0.7,15.6,491.0,465.88,354.02
2018,4,5,12,15,74.5,384.5,0.8,15.35,448.0,419.96,320.62
2018,4,5,12,30,46.0,366.0,0.9,15.1,405.0,375.98,288.58
2018,4,5,12,45,40.5,358.0,0.95,14.8,392.0,360.16,277.51
2018,4,5,13,0,35.0,350.0,1.0,14.5,379.0,344.79,266.49
2018,4,5,13,15,49.5,361.0,1.0,14.35,401.5,359.37,278.04
2018,4,5,13,30,64.0,372.0,1.0,14.2,424.0,372.15,287.93
2018,4,5,13,45,53.5,350.5,0.95,14.05,393.0,341.8,264.99
2018,4,5,14,0,43.0,329.0,0.9,13.9,362.0,312.72,243.19
2018,4,5,14,15,45.5,313.5,0.9,13.7,347.0,295.89,230.84
2018,4,5,14,30,48.0,298.0,0.9,13.5,332.0,278.95,218.17
2018,4,5,14,45,31.0,258.0,0.9,13.3,279.5,235.45,184.9
2018,4,5,15,0,14.0,218.0,0.9,13.1,227.0,200.01,157.82
2018,4,5,15,15,26.0,222.5,0.9,13.1,238.0,197.6,155.96
2018,4,5,15,30,38.0,227.0,0.9,13.1,249.0,198.85,156.76
2018,4,5,15,45,43.0,212.0,0.8,12.6,235.0,182.91,144.22
2018,4,5,16,0,48.0,197.0,0.7,12.1,221.0,166.37,131.42
2018,4,5,16,15,38.5,169.0,0.7,11.85,187.0,140.05,111.46
2018,4,5,16,30,29.0,141.0,0.7,11.6,153.0,116.41,97.91
2018,4,5,16,45,38.5,127.0,0.65,11.4,140.5,105.35,88.62
2018,4,5,17,0,48.0,113.0,0.6,11.2,128.0,94.01,78.84
2018,4,5,17,15,26.0,91.0,0.6,10.95,99.0,76.93,63.72
2018,4,5,17,30,4.0,69.0,0.6,10.7,70.0,61.17,49.44
2018,4,5,17,45,2.0,50.0,0.6,10.5,50.5,44.79,34.28
2018,4,5,18,0,0.0,31.0,0.6,10.3,31.0,28.27,18.59
2018,4,5,18,15,5.5,18.0,0.6,10.15,18.0,16.37,0.0
2018,4,5,18,30,11.0,5.0,0.6,10.0,5.0,4.77,0.0
2018,4,5,18,45,5.5,2.5,0.6,9.9,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.55,10.1,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.3,10.1,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.3,9.95,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.3,9.7,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.3,9.6,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.35,9.4,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.4,9.05,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.45,8.85,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.55,8.8,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,0.65,8.8,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.0,1.05,9.75,1.0,0.0,0.0
2018,4,6,6,0,0.0,2.0,1.1,9.8,2.0,1.91,0.0
2018,4,6,6,15,0.0,6.0,1.15,9.95,6.0,5.55,0.0
2018,4,6,6,30,0.0,10.0,1.2,10.1,10.0,9.26,2.23
2018,4,6,6,45,0.0,14.0,1.25,10.25,14.0,12.97,5.58
2018,4,6,7,0,0.0,18.0,1.3,10.4,18.0,16.68,8.9
2018,4,6,7,15,0.0,32.0,1.3,10.55,32.0,29.69,20.25
2018,4,6,7,30,0.0,46.0,1.3,10.7,46.0,42.73,31.49
2018,4,6,7,45,0.5,68.5,1.35,10.85,68.5,64.1,49.74
2018,4,6,8,0,1.0,91.0,1.4,11.0,91.0,86.39,68.47
2018,4,6,8,15,0.5,85.0,1.4,11.25,85.0,79.62,62.39
2018,4,6,8,30,0.0,79.0,1.4,11.5,79.0,73.56,56.99
2018,4,6,8,45,0.0,73.0,1.4,11.8,73.0,67.98,52.04
2018,4,6,9,0,0.0,67.0,1.4,12.1,67.0,62.39,47.13
2018,4,6,9,15,0.0,77.0,1.45,12.55,77.0,71.75,54.73
2018,4,6,9,30,0.0,87.0,1.5,13.0,87.0,81.13,62.24
2018,4,6,9,45,0.0,90.5,1.5,13.4,90.5,84.43,64.7
2018,4,6,10,0,0.0,94.0,1.5,13.8,94.0,87.74,67.18
2018,4,6,10,15,0.5,103.0,1.5,14.05,103.5,96.77,74.39
2018,4,6,10,30,1.0,112.0,1.5,14.3,113.0,105.77,81.53
2018,4,6,10,45,5.0,161.0,1.55,14.5,165.0,156.01,121.98
2018,4,6,11,0,9.0,210.0,1.6,14.7,217.0,206.21,161.58
2018,4,6,11,15,10.0,218.0,1.55,14.6,226.0,214.18,167.59
2018,4,6,11,30,11.0,226.0,1.5,14.5,235.0,222.0,173.63
2018,4,6,11,45,13.0,246.0,1.5,14.45,257.0,241.84,189.08
2018,4,6,12,0,15.0,266.0,1.5,14.4,279.0,261.32,204.13
2018,4,6,12,15,17.0,280.5,1.5,14.4,295.0,275.24,214.8
2018,4,6,12,30,19.0,295.0,1.5,14.4,311.0,288.75,225.17
2018,4,6,12,45,16.5,272.0,1.45,14.4,286.0,264.2,206.11
2018,4,6,13,0,14.0,249.0,1.4,14.4,261.0,240.05,187.45
2018,4,6,13,15,17.0,254.0,1.4,14.4,268.0,245.22,191.72
2018,4,6,13,30,20.0,259.0,1.4,14.4,275.0,249.96,195.55
2018,4,6,13,45,18.5,255.0,1.35,14.45,269.5,243.75,190.7
2018,4,6,14,0,17.0,251.0,1.3,14.5,264.0,237.6,185.99
2018,4,6,14,15,15.0,233.0,1.3,14.45,244.0,219.1,171.75
2018,4,6,14,30,13.0,215.0,1.3,14.4,224.0,200.91,157.73
2018,4,6,14,45,11.5,206.5,1.35,14.35,214.5,191.4,150.55
2018,4,6,15,0,10.0,198.0,1.4,14.3,205.0,182.01,143.44
2018,4,6,15,15,11.5,187.5,1.4,14.3,195.0,171.84,135.55
2018,4,6,15,30,13.0,177.0,1.4,14.3,185.0,161.5,127.48
2018,4,6,15,45,33.0,180.0,1.4,14.05,197.0,158.38,124.56
2018,4,6,16,0,53.0,183.0,1.4,13.8,209.0,157.56,123.68
2018,4,6,16,15,60.0,156.0,1.3,13.65,182.5,132.52,104.16
2018,4,6,16,30,67.0,129.0,1.2,13.5,156.0,108.47,90.44
2018,4,6,16,45,33.5,83.5,1.15,13.4,97.0,73.95,60.43
2018,4,6,17,0,0.0,38.0,1.1,13.3,38.0,35.28,26.14
2018,4,6,17,15,0.0,30.5,1.1,13.15,30.5,28.3,19.89
2018,4,6,17,30,0.0,23.0,1.1,13.0,23.0,21.32,13.53
2018,4,6,17,45,0.0,14.5,1.05,12.85,14.5,13.43,6.28
2018,4,6,18,0,0.0,6.0,1.0,12.7,6.0,5.55,0.0
2018,4,6,18,15,1.5,4.0,1.0,12.65,4.0,3.75,0.0
2018,4,6,18,30,3.0,2.0,1.0,12.6,2.0,1.91,0.0
2018,4,6,18,45,1.5,1.0,1.0,12.55,1.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,7,5,45,0.0,1.0,1.05,11.35,1.0,0.95,0.0
2018,4,7,6,0,0.0,2.0,1.0,11.3,2.0,1.85,0.0
2018,4,7,6,15,0.0,11.5,1.0,11.35,11.5,10.65,2.84
2018,4,7,6,30,0.0,21.0,1.0,11.4,21.0,19.47,10.89
2018,4,7,6,45,0.0,25.0,0.95,11.45,25.0,23.18,14.36
2018,4,7,7,0,0.0,29.0,0.9,11.5,29.0,26.9,17.72
2018,4,7,7,15,0.0,40.0,0.95,11.7,40.0,37.14,26.59
2018,4,7,7,30,0.0,51.0,1.0,11.9,51.0,47.39,35.34
2018,4,7,7,45,60.0,114.5,1.0,12.15,141.0,163.37,134.95
2018,4,7,8,0,120.0,178.0,1.0,12.4,231.0,297.03,243.92
2018,4,7,8,15,114.5,200.5,1.05,12.7,256.0,319.0,259.27
2018,4,7,8,30,109.0,223.0,1.1,13.0,281.0,339.99,274.28
2018,4,7,8,45,182.0,243.5,1.1,13.3,350.0,424.28,340.04
2018,4,7,9,0,255.0,264.0,1.1,13.6,419.0,523.88,414.34
2018,4,7,9,15,309.5,272.0,1.1,13.85,473.5,580.7,454.96
2018,4,7,9,30,364.0,280.0,1.1,14.1,528.0,637.8,495.25
2018,4,7,9,45,401.5,281.0,1.1,14.35,568.0,683.45,526.14
2018,4,7,10,0,439.0,282.0,1.1,14.6,608.0,716.13,547.85
2018,4,7,10,15,399.5,309.5,1.1,14.75,615.0,704.89,537.04
2018,4,7,10,30,360.0,337.0,1.1,14.9,622.0,682.13,519.02
2018,4,7,10,45,477.5,305.5,1.1,15.05,694.5,757.26,573.19
2018,4,7,11,0,595.0,274.0,1.1,15.2,767.0,819.61,616.43
2018,4,7,11,15,712.0,224.0,1.15,15.25,824.5,861.34,646.54
2018,4,7,11,30,829.0,174.0,1.2,15.3,882.0,891.84,666.68
2018,4,7,11,45,733.0,220.0,1.2,15.35,849.5,838.68,629.99
2018,4,7,12,0,637.0,266.0,1.2,15.4,817.0,782.1,589.25
2018,4,7,12,15,719.5,226.5,1.25,15.35,848.0,787.42,595.61
2018,4,7,12,30,802.0,187.0,1.3,15.3,879.0,785.45,596.0
2018,4,7,12,45,775.5,197.0,1.3,15.3,860.0,745.77,567.24
2018,4,7,13,0,749.0,207.0,1.3,15.3,841.0,704.69,537.53
2018,4,7,13,15,769.0,195.5,1.35,15.15,835.0,674.32,516.39
2018,4,7,13,30,789.0,184.0,1.4,15.0,829.0,640.89,492.2
2018,4,7,13,45,798.5,173.5,1.4,14.9,809.5,601.95,462.66
2018,4,7,14,0,808.0,163.0,1.4,14.8,790.0,558.82,429.18
2018,4,7,14,15,829.0,148.0,1.45,14.6,768.5,515.04,394.51
2018,4,7,14,30,850.0,133.0,1.5,14.4,747.0,468.15,355.98
2018,4,7,14,45,838.5,129.5,1.5,14.2,708.5,415.93,312.03
2018,4,7,15,0,827.0,126.0,1.5,14.0,670.0,363.94,267.15
2018,4,7,15,15,808.0,123.0,1.5,14.0,625.0,310.82,220.71
2018,4,7,15,30,789.0,120.0,1.5,14.0,580.0,253.55,171.17
2018,4,7,15,45,767.0,115.0,1.5,13.45,531.0,201.02,127.34
2018,4,7,16,0,745.0,110.0,1.5,12.9,482.0,150.71,89.22
2018,4,7,16,15,713.0,105.0,1.5,12.55,430.0,102.34,60.93
2018,4,7,16,30,681.0,100.0,1.5,12.2,378.0,65.73,53.25
2018,4,7,16,45,632.0,94.0,1.5,11.85,324.0,64.36,52.31
2018,4,7,17,0,583.0,88.0,1.5,11.5,270.0,62.95,51.23
2018,4,7,17,15,512.5,79.0,1.45,11.05,217.0,58.8,47.57
2018,4,7,17,30,442.0,70.0,1.4,10.6,164.0,52.43,41.7
2018,4,7,17,45,336.0,57.5,1.3,10.1,117.0,44.04,33.74
2018,4,7,18,0,230.0,45.0,1.2,9.6,70.0,35.31,24.94
2018,4,7,18,15,128.5,27.5,1.2,9.25,40.0,21.99,4.13
2018,4,7,18,30,27.0,10.0,1.2,8.9,10.0,9.53,0.0
2018,4,7,18,45,13.5,5.0,1.2,8.55,5.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,4,8,5,45,34.0,9.5,1.5,6.95,11.0,23.3,0.0
2018,4,8,6,0,68.0,19.0,1.5,7.3,22.0,63.53,0.0
2018,4,8,6,15,211.0,35.5,1.6,7.65,63.5,180.05,140.68
2018,4,8,6,30,354.0,52.0,1.7,8.0,105.0,286.44,237.73
2018,4,8,6,45,448.0,61.5,1.75,8.4,156.0,368.75,310.28
2018,4,8,7,0,542.0,71.0,1.8,8.8,207.0,458.47,386.12
2018,4,8,7,15,601.5,77.5,1.85,9.2,261.0,527.1,441.97
2018,4,8,7,30,661.0,84.0,1.9,9.6,315.0,598.22,497.56
2018,4,8,7,45,703.0,88.0,1.9,10.0,369.0,655.27,538.86
2018,4,8,8,0,745.0,92.0,1.9,10.4,423.0,712.76,579.07
2018,4,8,8,15,774.5,96.0,1.9,10.75,475.5,756.24,607.93
2018,4,8,8,30,804.0,100.0,1.9,11.1,528.0,802.97,638.65
2018,4,8,8,45,826.5,102.5,1.85,11.5,577.0,840.53,661.57
2018,4,8,9,0,849.0,105.0,1.8,11.9,626.0,876.03,682.7
2018,4,8,9,15,866.0,106.0,1.75,12.25,669.0,902.59,697.46
2018,4,8,9,30,883.0,107.0,1.7,12.6,712.0,919.2,705.37
2018,4,8,9,45,896.5,107.5,1.7,12.95,749.5,936.61,714.62
2018,4,8,10,0,910.0,108.0,1.7,13.3,787.0,950.98,721.85
2018,4,8,10,15,916.5,110.0,1.65,13.5,816.5,957.39,723.6
2018,4,8,10,30,923.0,112.0,1.6,13.7,846.0,960.45,723.32
2018,4,8,10,45,927.0,114.5,1.6,13.95,869.0,958.36,720.38
2018,4,8,11,0,931.0,117.0,1.6,14.2,892.0,952.85,715.39
2018,4,8,11,15,933.5,118.5,1.6,14.35,907.0,941.61,707.04
2018,4,8,11,30,936.0,120.0,1.6,14.5,922.0,927.07,696.69
2018,4,8,11,45,936.5,121.0,1.6,14.65,928.5,907.13,682.86
2018,4,8,12,0,937.0,122.0,1.6,14.8,935.0,884.12,667.1
2018,4,8,12,15,937.5,121.5,1.6,14.85,934.0,856.74,648.69
2018,4,8,12,30,938.0,121.0,1.6,14.9,933.0,826.56,628.38
2018,4,8,12,45,937.0,120.0,1.6,15.0,923.5,792.16,604.99
2018,4,8,13,0,936.0,119.0,1.6,15.1,914.0,755.31,579.12
2018,4,8,13,15,931.5,118.0,1.6,15.05,896.0,713.9,548.82
2018,4,8,13,30,927.0,117.0,1.6,15.0,878.0,670.62,516.49
2018,4,8,13,45,919.5,116.0,1.55,15.0,851.5,623.97,480.43
2018,4,8,14,0,912.0,115.0,1.5,15.0,825.0,576.09,442.58
2018,4,8,14,15,902.5,113.5,1.5,14.85,792.0,525.83,402.42
2018,4,8,14,30,893.0,112.0,1.5,14.7,759.0,474.95,360.54
2018,4,8,14,45,879.5,110.0,1.5,14.6,719.5,416.74,311.89
2018,4,8,15,0,866.0,108.0,1.5,14.5,680.0,363.36,265.68
2018,4,8,15,15,849.0,105.0,1.5,14.5,634.5,308.79,217.78
2018,4,8,15,30,832.0,102.0,1.5,14.5,589.0,255.4,170.91
2018,4,8,15,45,807.5,99.0,1.55,14.05,539.0,202.21,126.36
2018,4,8,16,0,783.0,96.0,1.6,13.6,489.0,151.49,87.81
2018,4,8,16,15,748.0,93.0,1.65,13.2,436.0,96.98,54.48
2018,4,8,16,30,713.0,90.0,1.7,12.8,383.0,58.04,46.29
2018,4,8,16,45,665.5,84.5,1.7,12.4,328.5,56.66,45.33
2018,4,8,17,0,618.0,79.0,1.7,12.0,274.0,55.23,44.22
2018,4,8,17,15,547.5,71.5,1.7,11.4,220.5,52.0,41.41
2018,4,8,17,30,477.0,64.0,1.7,10.8,167.0,48.68,38.32
2018,4,8,17,45,370.5,53.5,1.65,10.2,120.0,40.81,30.89
2018,4,8,18,0,264.0,43.0,1.6,9.6,73.0,33.61,23.57
2018,4,8,18,15,151.5,26.0,1.6,9.3,41.5,20.67,5.22
2018,4,8,18,30,39.0,9.0,1.6,9.0,10.0,8.58,0.0
2018,4,8,18,45,19.5,4.5,1.55,8.65,5.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,9,5,45,22.0,10.0,1.05,6.9,11.0,18.82,0.0
2018,4,9,6,0,44.0,20.0,1.0,7.3,22.0,48.74,2.38
2018,4,9,6,15,59.0,36.0,1.0,8.05,42.5,82.21,62.32
2018,4,9,6,30,74.0,52.0,1.0,8.8,63.0,109.66,88.75
2018,4,9,6,45,51.5,73.0,0.95,9.55,82.0,113.89,93.19
2018,4,9,7,0,29.0,94.0,0.9,10.3,101.0,123.87,101.5
2018,4,9,7,15,43.5,101.5,0.85,10.95,115.5,138.92,114.48
2018,4,9,7,30,58.0,109.0,0.8,11.6,130.0,156.22,128.95
2018,4,9,7,45,39.5,136.5,0.7,12.25,151.5,174.17,142.31
2018,4,9,8,0,21.0,164.0,0.6,12.9,173.0,179.91,145.3
2018,4,9,8,15,134.0,193.0,0.6,13.6,264.0,325.73,263.78
2018,4,9,8,30,247.0,222.0,0.6,14.3,355.0,467.3,371.31
2018,4,9,8,45,385.5,212.0,0.6,15.0,440.5,589.3,460.14
2018,4,9,9,0,524.0,202.0,0.6,15.7,526.0,703.13,539.32
2018,4,9,9,15,579.5,199.5,0.55,16.35,580.0,754.25,570.49
2018,4,9,9,30,635.0,197.0,0.5,17.0,634.0,810.12,604.52
2018,4,9,9,45,547.5,243.5,0.5,17.65,634.5,777.93,577.22
2018,4,9,10,0,460.0,290.0,0.5,18.3,635.0,746.03,551.38
2018,4,9,10,15,613.5,239.0,0.45,18.8,718.0,831.69,609.22
2018,4,9,10,30,767.0,188.0,0.4,19.3,801.0,912.52,658.09
2018,4,9,10,45,832.5,161.5,0.35,19.85,843.5,930.92,665.14
2018,4,9,11,0,898.0,135.0,0.3,20.4,886.0,943.97,669.86
2018,4,9,11,15,887.0,143.0,0.25,20.75,895.5,927.37,656.97
2018,4,9,11,30,876.0,151.0,0.2,21.1,905.0,913.52,646.48
2018,4,9,11,45,897.5,140.5,0.15,21.45,918.0,895.32,633.46
2018,4,9,12,0,919.0,130.0,0.1,21.8,931.0,879.22,622.04
2018,4,9,12,15,926.0,125.0,0.1,21.95,931.0,853.12,605.63
2018,4,9,12,30,933.0,120.0,0.1,22.1,931.0,823.99,587.46
2018,4,9,12,45,936.5,116.0,0.15,22.3,922.5,790.28,566.88
2018,4,9,13,0,940.0,112.0,0.2,22.5,914.0,753.89,544.21
2018,4,9,13,15,901.0,127.5,0.25,22.5,883.5,704.5,511.1
2018,4,9,13,30,862.0,143.0,0.3,22.5,853.0,654.54,477.0
2018,4,9,13,45,638.5,236.5,0.35,22.55,753.5,566.78,414.47
2018,4,9,14,0,415.0,330.0,0.4,22.6,654.0,495.79,363.39
2018,4,9,14,15,405.0,317.5,0.45,22.35,623.0,460.16,338.43
2018,4,9,14,30,395.0,305.0,0.5,22.1,592.0,421.54,310.31
2018,4,9,14,45,438.5,270.0,0.55,21.85,573.0,380.76,279.32
2018,4,9,15,0,482.0,235.0,0.6,21.6,554.0,340.38,247.04
2018,4,9,15,15,556.5,195.0,0.6,21.6,540.0,300.27,212.22
2018,4,9,15,30,631.0,155.0,0.6,21.6,526.0,251.11,169.2
2018,4,9,15,45,541.5,163.5,0.7,20.65,463.0,207.36,137.63
2018,4,9,16,0,452.0,172.0,0.8,19.7,400.0,171.15,114.52
2018,4,9,16,15,394.0,161.5,0.85,18.85,345.0,132.26,91.51
2018,4,9,16,30,336.0,151.0,0.9,18.0,290.0,109.65,89.75
2018,4,9,16,45,175.0,104.0,0.9,17.15,175.5,78.2,63.18
2018,4,9,17,0,14.0,57.0,0.9,16.3,61.0,52.17,40.72
2018,4,9,17,15,7.0,40.5,0.9,15.5,42.5,37.62,27.99
2018,4,9,17,30,0.0,24.0,0.9,14.7,24.0,22.25,14.27
2018,4,9,17,45,0.0,14.5,0.85,13.85,14.5,13.43,6.28
2018,4,9,18,0,0.0,5.0,0.8,13.0,5.0,4.62,0.0
2018,4,9,18,15,0.0,3.0,0.75,12.55,3.0,2.77,0.0
2018,4,9,18,30,0.0,1.0,0.7,12.1,1.0,0.95,0.0
2018,4,9,18,45,0.0,0.5,0.65,11.65,0.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,10,5,45,7.0,9.0,1.0,9.55,9.5,11.56,0.0
2018,4,10,6,0,14.0,18.0,1.0,9.8,19.0,25.81,3.68
2018,4,10,6,15,110.5,36.0,1.0,10.2,53.0,117.24,91.25
2018,4,10,6,30,207.0,54.0,1.0,10.6,87.0,208.37,171.37
2018,4,10,6,45,227.0,73.5,1.0,11.0,122.0,239.99,200.12
2018,4,10,7,0,247.0,93.0,1.0,11.4,157.0,283.8,237.42
2018,4,10,7,15,346.5,102.5,1.0,11.8,214.5,382.66,318.47
2018,4,10,7,30,446.0,112.0,1.0,12.2,272.0,476.2,391.98
2018,4,10,7,45,364.0,140.0,0.95,12.6,284.0,460.85,376.0
2018,4,10,8,0,282.0,168.0,0.9,13.0,296.0,424.91,345.0
2018,4,10,8,15,212.0,195.5,0.9,13.35,298.0,392.28,316.97
2018,4,10,8,30,142.0,223.0,0.9,13.7,300.0,367.71,294.68
2018,4,10,8,45,287.5,229.5,0.9,14.1,402.5,512.84,406.93
2018,4,10,9,0,433.0,236.0,0.9,14.5,505.0,662.74,515.19
2018,4,10,9,15,510.5,226.0,0.9,14.75,564.0,723.97,556.49
2018,4,10,9,30,588.0,216.0,0.9,15.0,623.0,785.21,597.82
2018,4,10,9,45,459.5,274.5,0.95,15.3,602.5,732.63,556.07
2018,4,10,10,0,331.0,333.0,1.0,15.6,582.0,664.28,504.53
2018,4,10,10,15,254.0,362.0,1.0,15.8,557.5,620.36,470.93
2018,4,10,10,30,177.0,391.0,1.0,16.0,533.0,564.22,428.3
2018,4,10,10,45,202.5,404.0,1.0,16.2,570.5,594.79,450.16
2018,4,10,11,0,228.0,417.0,1.0,16.4,608.0,623.84,469.86
2018,4,10,11,15,194.0,424.0,1.0,16.5,588.5,592.78,446.22
2018,4,10,11,30,160.0,431.0,1.0,16.6,569.0,561.87,423.24
2018,4,10,11,45,173.5,429.0,1.0,16.75,580.0,562.75,424.03
2018,4,10,12,0,187.0,427.0,1.0,16.9,591.0,562.5,423.73
2018,4,10,12,15,136.5,422.5,1.0,16.8,542.0,508.15,383.87
2018,4,10,12,30,86.0,418.0,1.0,16.7,493.0,454.69,344.65
2018,4,10,12,45,110.5,423.0,1.0,16.6,518.5,470.27,356.98
2018,4,10,13,0,135.0,428.0,1.0,16.5,544.0,482.74,366.36
2018,4,10,13,15,118.0,414.0,1.05,16.3,513.5,449.04,342.06
2018,4,10,13,30,101.0,400.0,1.1,16.1,483.0,419.61,320.98
2018,4,10,13,45,90.5,382.0,1.1,15.9,455.0,390.14,299.55
2018,4,10,14,0,80.0,364.0,1.1,15.7,427.0,361.78,278.77
2018,4,10,14,15,87.5,353.0,1.15,15.4,419.0,348.76,269.63
2018,4,10,14,30,95.0,342.0,1.2,15.1,411.0,334.9,259.53
2018,4,10,14,45,62.0,288.5,1.2,14.8,332.5,272.07,211.99
2018,4,10,15,0,29.0,235.0,1.2,14.5,254.0,213.15,167.09
2018,4,10,15,15,36.5,208.0,1.2,14.5,230.5,190.02,148.92
2018,4,10,15,30,44.0,181.0,1.2,14.5,207.0,166.42,129.93
2018,4,10,15,45,123.0,197.0,1.25,13.85,261.0,179.87,138.0
2018,4,10,16,0,202.0,213.0,1.3,13.2,315.0,188.62,142.59
2018,4,10,16,15,194.5,186.0,1.35,12.9,276.0,154.34,117.84
2018,4,10,16,30,187.0,159.0,1.4,12.6,237.0,122.08,102.55
2018,4,10,16,45,102.5,132.5,1.45,12.3,174.5,103.95,87.16
2018,4,10,17,0,18.0,106.0,1.5,12.0,112.0,93.36,78.13
2018,4,10,17,15,9.5,84.5,1.5,11.7,87.5,75.27,62.15
2018,4,10,17,30,1.0,63.0,1.5,11.4,63.0,56.95,45.64
2018,4,10,17,45,0.5,47.0,1.5,11.1,47.0,42.83,32.63
2018,4,10,18,0,0.0,31.0,1.5,10.8,31.0,28.6,19.28
2018,4,10,18,15,10.0,20.5,1.5,10.5,20.5,18.7,6.33
2018,4,10,18,30,20.0,10.0,1.5,10.2,10.0,9.53,0.0
2018,4,10,18,45,10.0,5.0,1.5,9.9,5.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.05,5.8,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,11,5,45,4.0,9.5,1.25,7.4,9.5,10.77,0.0
2018,4,11,6,0,8.0,19.0,1.2,7.5,19.0,24.15,6.5
2018,4,11,6,15,22.5,36.0,1.2,7.8,39.0,53.32,39.18
2018,4,11,6,30,37.0,53.0,1.2,8.1,59.0,80.63,64.26
2018,4,11,6,45,99.0,74.0,1.15,8.35,98.5,152.56,127.72
2018,4,11,7,0,161.0,95.0,1.1,8.6,138.0,231.06,195.38
2018,4,11,7,15,282.5,107.5,1.05,8.9,202.5,332.84,281.27
2018,4,11,7,30,404.0,120.0,1.0,9.2,267.0,457.0,380.83
2018,4,11,7,45,466.0,127.0,0.95,9.55,321.5,523.6,430.88
2018,4,11,8,0,528.0,134.0,0.9,9.9,376.0,592.77,481.51
2018,4,11,8,15,445.0,172.0,0.8,10.25,391.5,582.1,467.64
2018,4,11,8,30,362.0,210.0,0.7,10.6,407.0,550.78,439.61
2018,4,11,8,45,389.5,223.5,0.6,11.0,452.5,594.4,469.48
2018,4,11,9,0,417.0,237.0,0.5,11.4,498.0,651.0,506.44
2018,4,11,9,15,492.5,230.0,0.5,11.85,558.5,713.72,549.34
2018,4,11,9,30,568.0,223.0,0.5,12.3,619.0,776.45,590.99
2018,4,11,9,45,510.5,259.5,0.55,12.75,629.0,764.36,578.61
2018,4,11,10,0,453.0,296.0,0.6,13.2,639.0,748.32,564.75
2018,4,11,10,15,352.5,341.5,0.75,13.35,614.5,689.29,522.52
2018,4,11,10,30,252.0,387.0,0.9,13.5,590.0,639.38,485.85
2018,4,11,10,45,215.0,405.0,1.0,13.6,581.5,607.52,463.03
2018,4,11,11,0,178.0,423.0,1.1,13.7,573.0,585.62,446.66
2018,4,11,11,15,208.0,427.0,1.25,13.5,605.0,608.48,465.0
2018,4,11,11,30,238.0,431.0,1.4,13.3,637.0,629.55,481.59
2018,4,11,11,45,276.5,424.5,1.55,13.1,665.5,650.78,498.53
2018,4,11,12,0,315.0,418.0,1.7,12.9,694.0,663.16,509.2
2018,4,11,12,15,413.0,381.5,1.75,12.8,743.0,694.13,533.83
2018,4,11,12,30,511.0,345.0,1.8,12.7,792.0,716.82,552.04
2018,4,11,12,45,495.5,346.0,1.85,12.55,775.5,683.32,527.79
2018,4,11,13,0,480.0,347.0,1.9,12.4,759.0,649.58,503.53
2018,4,11,13,15,496.5,333.0,1.85,12.4,751.5,623.85,484.47
2018,4,11,13,30,513.0,319.0,1.8,12.4,744.0,596.07,463.45
2018,4,11,13,45,482.5,317.5,1.8,12.35,708.0,549.87,428.28
2018,4,11,14,0,452.0,316.0,1.8,12.3,672.0,505.52,394.1
2018,4,11,14,15,332.5,328.5,1.8,12.1,584.5,436.25,340.74
2018,4,11,14,30,213.0,341.0,1.8,11.9,497.0,379.37,297.08
2018,4,11,14,45,208.5,323.5,1.75,11.75,469.5,348.73,272.92
2018,4,11,15,0,204.0,306.0,1.7,11.6,442.0,318.55,248.67
2018,4,11,15,15,341.5,255.5,1.7,11.6,465.5,296.61,226.52
2018,4,11,15,30,479.0,205.0,1.7,11.6,489.0,260.28,190.66
2018,4,11,15,45,544.5,170.5,1.7,11.15,468.0,215.92,150.51
2018,4,11,16,0,610.0,136.0,1.7,10.7,447.0,163.59,105.68
2018,4,11,16,15,576.5,126.0,1.65,10.6,395.5,118.4,76.41
2018,4,11,16,30,543.0,116.0,1.6,10.5,344.0,77.13,63.71
2018,4,11,16,45,464.0,106.5,1.55,10.35,282.5,73.36,60.64
2018,4,11,17,0,385.0,97.0,1.5,10.2,221.0,68.41,56.38
2018,4,11,17,15,207.0,71.5,1.5,10.0,136.5,56.11,45.37
2018,4,11,17,30,29.0,46.0,1.5,9.8,52.0,42.21,32.69
2018,4,11,17,45,56.0,36.5,1.5,9.55,44.5,32.11,23.28
2018,4,11,18,0,83.0,27.0,1.5,9.3,37.0,22.47,14.12
2018,4,11,18,15,59.5,18.5,1.6,9.2,24.0,15.58,5.04
2018,4,11,18,30,36.0,10.0,1.7,9.1,11.0,9.53,0.0
2018,4,11,18,45,18.0,5.0,1.8,8.95,5.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,2.0,6.95,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,1.7,6.15,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,1.6,5.75,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,1.6,5.45,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,1.6,5.35,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,1.6,5.25,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,1.6,5.15,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,1.55,5.05,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,4,12,5,15,1.5,1.0,1.5,4.85,1.0,0.0,0.0
2018,4,12,5,30,3.0,2.0,1.5,5.2,2.0,0.0,0.0
2018,4,12,5,45,38.0,13.5,1.5,5.5,16.0,29.31,0.0
2018,4,12,6,0,73.0,25.0,1.5,5.8,30.0,78.6,41.65
2018,4,12,6,15,232.0,40.0,1.6,6.25,75.5,198.19,161.31
2018,4,12,6,30,391.0,55.0,1.7,6.7,121.0,315.69,265.35
2018,4,12,6,45,480.0,63.5,1.75,7.15,173.0,397.67,336.88
2018,4,12,7,0,569.0,72.0,1.8,7.6,225.0,485.31,410.27
2018,4,12,7,15,622.0,79.0,1.85,7.9,279.5,551.57,463.72
2018,4,12,7,30,675.0,86.0,1.9,8.2,334.0,619.88,516.44
2018,4,12,7,45,712.0,90.5,1.95,8.5,387.5,674.53,555.99
2018,4,12,8,0,749.0,95.0,2.0,8.8,441.0,729.29,594.63
2018,4,12,8,15,765.0,102.5,2.0,9.0,490.0,770.25,622.0
2018,4,12,8,30,781.0,110.0,2.0,9.2,539.0,805.11,644.57
2018,4,12,8,45,736.5,133.0,2.0,9.45,565.5,812.53,647.01
2018,4,12,9,0,692.0,156.0,2.0,9.7,592.0,810.29,642.91
2018,4,12,9,15,674.5,173.0,2.0,9.95,621.0,820.89,648.31
2018,4,12,9,30,657.0,190.0,2.0,10.2,650.0,828.05,651.22
2018,4,12,9,45,587.0,220.0,1.95,10.4,646.5,797.39,625.77
2018,4,12,10,0,517.0,250.0,1.9,10.6,643.0,759.65,595.3
2018,4,12,10,15,392.0,278.0,1.9,10.8,582.5,670.5,526.94
2018,4,12,10,30,267.0,306.0,1.9,11.0,522.0,568.69,448.57
2018,4,12,10,45,228.0,339.5,1.9,11.15,527.5,561.9,441.84
2018,4,12,11,0,189.0,373.0,1.9,11.3,533.0,545.1,427.21
2018,4,12,11,15,169.5,376.5,1.9,11.4,522.0,524.5,410.89
2018,4,12,11,30,150.0,380.0,1.9,11.5,511.0,503.82,394.54
2018,4,12,11,45,115.0,359.0,1.9,11.6,459.5,446.5,350.53
2018,4,12,12,0,80.0,338.0,1.9,11.7,408.0,386.49,304.19
2018,4,12,12,15,332.0,310.0,1.95,11.75,601.5,565.03,445.43
2018,4,12,12,30,584.0,282.0,2.0,11.8,795.0,715.9,558.31
2018,4,12,12,45,469.5,332.0,2.05,11.8,741.5,652.89,508.51
2018,4,12,13,0,355.0,382.0,2.1,11.8,688.0,594.99,463.85
2018,4,12,13,15,487.0,320.5,2.15,11.7,731.0,607.85,476.18
2018,4,12,13,30,619.0,259.0,2.2,11.6,774.0,610.22,479.29
2018,4,12,13,45,679.5,228.0,2.25,11.55,777.5,587.03,461.46
2018,4,12,14,0,740.0,197.0,2.3,11.5,781.0,557.78,438.21
2018,4,12,14,15,682.0,209.0,2.3,11.3,730.5,501.61,393.19
2018,4,12,14,30,624.0,221.0,2.3,11.1,680.0,449.92,351.13
2018,4,12,14,45,704.0,183.0,2.35,10.95,675.5,414.08,319.37
2018,4,12,15,0,784.0,145.0,2.4,10.8,671.0,370.21,279.1
2018,4,12,15,15,777.5,138.0,2.4,10.8,630.5,318.92,233.09
2018,4,12,15,30,771.0,131.0,2.4,10.8,590.0,267.88,187.19
2018,4,12,15,45,750.0,124.5,2.4,10.45,541.0,215.19,141.88
2018,4,12,16,0,729.0,118.0,2.4,10.1,492.0,164.66,101.65
2018,4,12,16,15,701.5,111.5,2.35,9.8,440.5,116.07,70.05
2018,4,12,16,30,674.0,105.0,2.3,9.5,389.0,70.72,58.23
2018,4,12,16,45,632.5,97.0,2.25,9.25,335.5,65.75,54.07
2018,4,12,17,0,591.0,89.0,2.2,9.0,282.0,62.75,51.54
2018,4,12,17,15,527.0,80.5,2.1,8.65,229.5,59.06,48.29
2018,4,12,17,30,463.0,72.0,2.0,8.3,177.0,55.23,44.71
2018,4,12,17,45,367.5,60.0,1.9,7.9,129.5,45.63,35.65
2018,4,12,18,0,272.0,48.0,1.8,7.5,82.0,37.39,27.46
2018,4,12,18,15,160.5,31.0,1.7,7.2,48.5,24.6,12.19
2018,4,12,18,30,49.0,14.0,1.6,6.9,15.0,13.34,0.0
2018,4,12,18,45,24.5,7.0,1.55,6.6,7.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,1.45,5.8,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.35,4.55,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.25,3.6,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,4,13,5,15,3.0,1.0,1.2,3.65,1.0,0.0,0.0
2018,4,13,5,30,6.0,2.0,1.2,4.2,2.0,0.0,0.0
2018,4,13,5,45,89.5,16.5,1.2,4.75,22.5,54.76,0.0
2018,4,13,6,0,173.0,31.0,1.2,5.3,43.0,146.28,91.73
2018,4,13,6,15,293.0,43.5,1.25,5.95,85.0,235.93,192.94
2018,4,13,6,30,413.0,56.0,1.3,6.6,127.0,330.96,277.64
2018,4,13,6,45,494.0,64.5,1.3,7.2,178.5,409.19,345.12
2018,4,13,7,0,575.0,73.0,1.3,7.8,230.0,492.4,413.55
2018,4,13,7,15,627.0,79.0,1.35,8.4,284.0,557.13,464.54
2018,4,13,7,30,679.0,85.0,1.4,9.0,338.0,623.77,514.45
2018,4,13,7,45,716.0,89.5,1.45,9.6,391.5,678.6,552.88
2018,4,13,8,0,753.0,94.0,1.5,10.2,445.0,733.53,590.31
2018,4,13,8,15,778.5,98.5,1.5,10.65,496.5,774.8,616.71
2018,4,13,8,30,804.0,103.0,1.5,11.1,548.0,818.94,644.73
2018,4,13,8,45,823.5,106.0,1.5,11.6,595.5,854.48,666.02
2018,4,13,9,0,843.0,109.0,1.5,12.1,643.0,887.84,685.6
2018,4,13,9,15,862.0,110.0,1.4,12.5,687.0,916.02,700.28
2018,4,13,9,30,881.0,111.0,1.3,12.9,731.0,934.07,707.92
2018,4,13,9,45,896.0,111.0,1.25,13.25,769.0,952.13,716.54
2018,4,13,10,0,911.0,111.0,1.2,13.6,807.0,967.18,723.16
2018,4,13,10,15,918.0,113.0,1.2,13.95,837.0,973.81,725.23
2018,4,13,10,30,925.0,115.0,1.2,14.3,867.0,977.08,725.37
2018,4,13,10,45,929.5,116.0,1.15,14.6,889.0,973.62,720.57
2018,4,13,11,0,934.0,117.0,1.1,14.9,911.0,966.78,713.82
2018,4,13,11,15,936.0,119.0,1.1,15.1,925.5,955.37,705.47
2018,4,13,11,30,938.0,121.0,1.1,15.3,940.0,940.65,695.17
2018,4,13,11,45,937.5,121.5,1.1,15.5,945.0,919.15,680.58
2018,4,13,12,0,937.0,122.0,1.1,15.7,950.0,894.66,664.17
2018,4,13,12,15,935.5,122.0,1.15,15.85,947.5,866.05,645.96
2018,4,13,12,30,934.0,122.0,1.2,16.0,945.0,834.76,625.88
2018,4,13,12,45,930.5,122.5,1.2,16.1,934.5,799.93,602.72
2018,4,13,13,0,927.0,123.0,1.2,16.2,924.0,762.84,577.63
2018,4,13,13,15,921.5,122.5,1.2,16.2,905.5,721.46,547.94
2018,4,13,13,30,916.0,122.0,1.2,16.2,887.0,678.33,516.35
2018,4,13,13,45,892.0,129.0,1.2,16.2,855.5,629.37,479.62
2018,4,13,14,0,868.0,136.0,1.2,16.2,824.0,577.91,440.29
2018,4,13,14,15,867.0,130.0,1.2,16.1,794.0,529.07,402.06
2018,4,13,14,30,866.0,124.0,1.2,16.0,764.0,479.05,361.63
2018,4,13,14,45,860.5,119.5,1.2,15.85,727.5,427.56,318.85
2018,4,13,15,0,855.0,115.0,1.2,15.7,691.0,375.68,274.51
2018,4,13,15,15,838.0,112.5,1.2,15.7,646.0,322.04,228.02
2018,4,13,15,30,821.0,110.0,1.2,15.7,601.0,269.61,182.35
2018,4,13,15,45,798.5,104.5,1.15,15.25,550.0,215.22,136.66
2018,4,13,16,0,776.0,99.0,1.1,14.8,499.0,163.09,95.99
2018,4,13,16,15,751.5,93.0,1.05,14.4,447.5,107.13,58.93
2018,4,13,16,30,727.0,87.0,1.0,14.0,396.0,59.48,47.27
2018,4,13,16,45,694.0,81.5,0.95,13.55,344.5,53.63,42.4
2018,4,13,17,0,661.0,76.0,0.9,13.1,293.0,52.07,41.21
2018,4,13,17,15,604.0,68.5,0.9,12.3,239.5,48.71,38.35
2018,4,13,17,30,547.0,61.0,0.9,11.5,186.0,45.18,35.18
2018,4,13,17,45,457.0,51.5,0.9,10.65,137.5,39.62,29.95
2018,4,13,18,0,367.0,42.0,0.9,9.8,89.0,33.83,24.17
2018,4,13,18,15,230.0,28.0,0.95,9.35,53.0,23.15,11.67
2018,4,13,18,30,93.0,14.0,1.0,8.9,17.0,13.34,0.0
2018,4,13,18,45,46.5,7.0,1.05,8.45,8.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,0.85,7.75,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,0.75,7.95,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,0.6,7.95,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,0.6,7.85,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,0.65,7.75,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,0.75,7.6,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,0.85,7.4,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,4,14,5,15,6.0,1.0,0.85,7.55,1.0,0.0,0.0
2018,4,14,5,30,12.0,2.0,0.8,7.8,2.0,0.0,0.0
2018,4,14,5,45,124.0,16.0,0.75,8.05,25.0,69.75,0.0
2018,4,14,6,0,236.0,30.0,0.7,8.3,48.0,177.28,118.85
2018,4,14,6,15,354.5,40.0,0.65,8.9,91.0,265.08,214.36
2018,4,14,6,30,473.0,50.0,0.6,9.5,134.0,361.02,297.33
2018,4,14,6,45,546.5,58.0,0.6,10.1,186.0,435.98,359.89
2018,4,14,7,0,620.0,66.0,0.6,10.7,238.0,515.64,422.99
2018,4,14,7,15,668.0,71.5,0.55,11.35,292.0,578.5,469.49
2018,4,14,7,30,716.0,77.0,0.5,12.0,346.0,643.05,513.69
2018,4,14,7,45,749.5,81.0,0.5,12.65,399.5,692.1,545.34
2018,4,14,8,0,783.0,85.0,0.5,13.3,453.0,745.04,578.83
2018,4,14,8,15,807.5,88.0,0.5,14.0,504.0,788.72,604.74
2018,4,14,8,30,832.0,91.0,0.5,14.7,555.0,830.95,629.13
2018,4,14,8,45,850.0,94.0,0.5,15.4,602.5,865.79,648.1
2018,4,14,9,0,868.0,97.0,0.5,16.1,650.0,891.01,660.58
2018,4,14,9,15,883.5,98.0,0.5,16.6,692.5,916.52,673.79
2018,4,14,9,30,899.0,99.0,0.5,17.1,735.0,939.35,685.2
2018,4,14,9,45,912.0,99.5,0.5,17.6,772.5,956.41,692.97
2018,4,14,10,0,925.0,100.0,0.5,18.1,810.0,970.37,698.93
