Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,10,15,933.5,100.5,0.5,18.5,840.0,976.92,700.65
2018,4,14,10,30,942.0,101.0,0.5,18.9,870.0,980.11,700.54
2018,4,14,10,45,947.5,101.0,0.5,19.25,892.0,976.59,696.61
2018,4,14,11,0,953.0,101.0,0.5,19.6,914.0,969.67,690.82
2018,4,14,11,15,956.5,101.5,0.5,19.8,928.5,958.05,682.71
2018,4,14,11,30,960.0,102.0,0.5,20.0,943.0,943.07,672.7
2018,4,14,11,45,961.5,102.0,0.5,20.2,949.5,922.6,659.41
2018,4,14,12,0,963.0,102.0,0.5,20.4,956.0,899.0,644.29
2018,4,14,12,15,961.5,102.5,0.55,20.45,953.5,870.44,627.41
2018,4,14,12,30,960.0,103.0,0.6,20.5,951.0,839.11,608.67
2018,4,14,12,45,957.0,103.0,0.6,20.55,940.5,803.59,586.19
2018,4,14,13,0,954.0,103.0,0.6,20.6,930.0,765.72,562.04
2018,4,14,13,15,950.0,102.0,0.65,20.45,911.5,724.1,534.92
2018,4,14,13,30,946.0,101.0,0.7,20.3,893.0,680.55,505.12
2018,4,14,13,45,940.0,100.0,0.75,20.15,867.5,634.12,472.29
2018,4,14,14,0,934.0,99.0,0.8,20.0,842.0,586.31,437.31
2018,4,14,14,15,926.0,98.0,0.85,19.7,809.5,536.35,399.72
2018,4,14,14,30,918.0,97.0,0.9,19.4,777.0,485.62,360.08
2018,4,14,14,45,906.5,95.0,0.95,19.15,737.5,432.16,316.91
2018,4,14,15,0,895.0,93.0,1.0,18.9,698.0,378.71,272.33
2018,4,14,15,15,880.0,90.5,1.0,18.9,653.0,324.13,225.52
2018,4,14,15,30,865.0,88.0,1.0,18.9,608.0,270.39,179.1
2018,4,14,15,45,844.5,85.0,1.1,17.95,558.5,209.51,128.91
2018,4,14,16,0,824.0,82.0,1.2,17.0,509.0,157.19,88.27
2018,4,14,16,15,795.5,79.0,1.2,16.35,456.5,106.5,55.87
2018,4,14,16,30,767.0,76.0,1.2,15.7,404.0,59.05,46.57
2018,4,14,16,45,728.0,72.0,1.25,15.05,350.0,51.39,40.14
2018,4,14,17,0,689.0,68.0,1.3,14.4,296.0,45.76,35.36
2018,4,14,17,15,611.5,64.0,1.3,13.6,240.0,44.87,34.71
2018,4,14,17,30,534.0,60.0,1.3,12.8,184.0,44.11,34.03
2018,4,14,17,45,367.5,52.5,1.3,12.05,127.5,40.21,30.31
2018,4,14,18,0,201.0,45.0,1.3,11.3,71.0,34.7,24.82
2018,4,14,18,15,114.0,28.0,1.3,10.9,41.5,23.11,12.05
2018,4,14,18,30,27.0,11.0,1.3,10.5,12.0,10.48,0.0
2018,4,14,18,45,13.5,5.5,1.25,10.15,6.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,0.75,7.45,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,4,15,5,15,4.0,1.0,0.7,7.55,1.0,0.0,0.0
2018,4,15,5,30,8.0,2.0,0.7,7.7,2.0,0.0,0.0
2018,4,15,5,45,62.5,16.5,0.7,7.9,21.0,43.41,0.0
2018,4,15,6,0,117.0,31.0,0.7,8.1,40.0,113.09,78.43
2018,4,15,6,15,235.5,45.0,0.75,8.45,81.5,208.23,169.59
2018,4,15,6,30,354.0,59.0,0.8,8.8,123.0,302.3,251.72
2018,4,15,6,45,409.0,70.0,0.85,9.15,167.5,362.87,303.9
2018,4,15,7,0,464.0,81.0,0.9,9.5,212.0,427.45,357.26
2018,4,15,7,15,497.5,94.0,0.9,10.05,260.5,482.83,400.33
2018,4,15,7,30,531.0,107.0,0.9,10.6,309.0,544.58,446.34
2018,4,15,7,45,525.0,125.5,0.85,11.15,349.5,572.7,464.46
2018,4,15,8,0,519.0,144.0,0.8,11.7,390.0,603.74,484.18
2018,4,15,8,15,631.0,131.5,0.8,12.2,463.0,700.38,552.93
2018,4,15,8,30,743.0,119.0,0.8,12.7,536.0,794.6,615.16
2018,4,15,8,45,787.5,116.5,0.8,13.2,591.5,839.65,641.7
2018,4,15,9,0,832.0,114.0,0.8,13.7,647.0,888.38,670.84
2018,4,15,9,15,860.5,111.5,0.85,14.0,694.0,920.97,690.21
2018,4,15,9,30,889.0,109.0,0.9,14.3,741.0,943.69,703.26
2018,4,15,9,45,899.5,110.5,0.95,14.6,777.5,959.3,711.87
2018,4,15,10,0,910.0,112.0,1.0,14.9,814.0,971.8,718.65
2018,4,15,10,15,917.5,113.5,1.0,15.0,843.5,978.27,721.28
2018,4,15,10,30,925.0,115.0,1.0,15.1,873.0,981.4,721.98
2018,4,15,10,45,930.0,116.0,1.05,15.25,895.0,978.33,719.71
2018,4,15,11,0,935.0,117.0,1.1,15.4,917.0,971.87,715.48
2018,4,15,11,15,938.5,117.5,1.1,15.45,931.5,960.21,707.39
2018,4,15,11,30,942.0,118.0,1.1,15.5,946.0,945.26,697.36
2018,4,15,11,45,944.0,117.0,1.1,15.55,952.0,924.34,683.57
2018,4,15,12,0,946.0,116.0,1.1,15.6,958.0,900.37,667.9
2018,4,15,12,15,946.5,115.5,1.15,15.55,956.0,872.69,650.83
2018,4,15,12,30,947.0,115.0,1.2,15.5,954.0,842.22,631.79
2018,4,15,12,45,946.0,113.5,1.25,15.45,944.0,807.07,609.39
2018,4,15,13,0,945.0,112.0,1.3,15.4,934.0,769.5,585.11
2018,4,15,13,15,939.5,111.0,1.35,15.2,914.5,727.11,555.85
2018,4,15,13,30,934.0,110.0,1.4,15.0,895.0,682.96,524.17
2018,4,15,13,45,926.5,109.0,1.45,14.85,868.0,636.08,489.42
2018,4,15,14,0,919.0,108.0,1.5,14.7,841.0,587.98,452.65
2018,4,15,14,15,907.0,107.5,1.55,14.45,806.5,537.11,412.74
2018,4,15,14,30,895.0,107.0,1.6,14.2,772.0,485.87,371.18
2018,4,15,14,45,765.5,146.5,1.65,13.95,694.5,417.34,316.43
2018,4,15,15,0,636.0,186.0,1.7,13.7,617.0,359.25,269.91
2018,4,15,15,15,390.0,228.5,1.7,13.7,487.5,287.04,216.15
2018,4,15,15,30,144.0,271.0,1.7,13.7,358.0,250.49,193.85
2018,4,15,15,45,146.5,243.0,1.8,12.85,325.5,218.7,168.88
2018,4,15,16,0,149.0,215.0,1.9,12.0,293.0,187.09,144.17
2018,4,15,16,15,146.0,193.5,1.95,11.5,263.0,159.56,123.76
2018,4,15,16,30,143.0,172.0,2.0,11.0,233.0,132.64,106.0
2018,4,15,16,45,182.5,146.5,2.0,10.55,214.0,113.5,96.18
2018,4,15,17,0,222.0,121.0,2.0,10.1,195.0,90.47,76.1
2018,4,15,17,15,178.5,94.0,1.95,9.75,147.0,72.11,59.82
2018,4,15,17,30,135.0,67.0,1.9,9.4,99.0,52.86,42.41
2018,4,15,17,45,108.0,51.5,1.85,9.05,73.0,41.4,31.78
2018,4,15,18,0,81.0,36.0,1.8,8.7,47.0,29.52,20.56
2018,4,15,18,15,49.0,23.0,1.8,8.45,29.0,20.27,10.39
2018,4,15,18,30,17.0,10.0,1.8,8.2,11.0,9.53,0.0
2018,4,15,18,45,8.5,5.0,1.75,8.0,5.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.05,5.3,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,16,5,15,1.5,1.0,1.1,6.45,1.0,0.0,0.0
2018,4,16,5,30,3.0,2.0,1.1,6.6,2.0,0.0,0.0
2018,4,16,5,45,19.0,7.5,1.1,6.75,9.0,15.63,0.0
2018,4,16,6,0,35.0,13.0,1.1,6.9,16.0,39.25,24.98
2018,4,16,6,15,17.5,17.0,1.15,7.05,18.5,28.72,19.22
2018,4,16,6,30,0.0,21.0,1.2,7.2,21.0,19.47,11.37
2018,4,16,6,45,0.0,24.5,1.25,7.3,24.5,22.72,14.36
2018,4,16,7,0,0.0,28.0,1.3,7.4,28.0,25.97,17.27
2018,4,16,7,15,0.0,26.0,1.3,7.45,26.0,24.12,15.61
2018,4,16,7,30,0.0,24.0,1.3,7.5,24.0,22.27,13.93
2018,4,16,7,45,0.0,28.5,1.35,7.55,28.5,26.46,17.53
2018,4,16,8,0,0.0,33.0,1.4,7.6,33.0,30.65,21.09
2018,4,16,8,15,1.5,65.0,1.45,7.65,66.0,61.74,47.86
2018,4,16,8,30,3.0,97.0,1.5,7.7,99.0,93.25,74.55
2018,4,16,8,45,125.5,178.5,1.5,7.75,259.5,303.03,252.09
2018,4,16,9,0,248.0,260.0,1.5,7.8,420.0,517.95,421.07
2018,4,16,9,15,248.0,284.0,1.55,7.9,452.5,544.82,438.33
2018,4,16,9,30,248.0,308.0,1.6,8.0,485.0,570.2,455.94
2018,4,16,9,45,138.0,233.5,1.6,8.1,333.0,372.7,301.95
2018,4,16,10,0,28.0,159.0,1.6,8.2,181.0,181.94,146.67
2018,4,16,10,15,89.5,221.5,1.65,8.3,294.5,311.23,253.11
2018,4,16,10,30,151.0,284.0,1.7,8.4,408.0,430.45,346.59
2018,4,16,10,45,372.5,289.0,1.7,8.45,606.0,654.34,519.09
2018,4,16,11,0,594.0,294.0,1.7,8.5,804.0,851.45,661.17
2018,4,16,11,15,379.5,352.0,1.7,8.5,680.0,696.3,543.18
2018,4,16,11,30,165.0,410.0,1.7,8.5,556.0,547.38,429.05
2018,4,16,11,45,135.5,410.0,1.7,8.5,530.5,513.92,404.18
2018,4,16,12,0,106.0,410.0,1.7,8.5,505.0,481.32,378.9
2018,4,16,12,15,129.0,419.5,1.75,8.5,534.5,500.85,394.42
2018,4,16,12,30,152.0,429.0,1.8,8.5,564.0,518.31,407.91
2018,4,16,12,45,138.5,411.0,1.8,8.5,533.0,481.97,380.22
2018,4,16,13,0,125.0,393.0,1.8,8.5,502.0,446.74,353.53
2018,4,16,13,15,200.0,378.0,1.85,8.5,548.5,474.21,376.23
2018,4,16,13,30,275.0,363.0,1.9,8.5,595.0,492.48,390.96
2018,4,16,13,45,189.5,331.5,1.9,8.5,489.0,403.44,321.46
2018,4,16,14,0,104.0,300.0,1.9,8.5,383.0,319.1,255.22
2018,4,16,14,15,194.0,307.0,1.95,8.4,454.5,360.49,288.27
2018,4,16,14,30,284.0,314.0,2.0,8.3,526.0,386.32,307.21
2018,4,16,14,45,205.5,296.5,2.0,8.25,445.5,329.86,262.27
2018,4,16,15,0,127.0,279.0,2.0,8.2,365.0,275.3,219.57
2018,4,16,15,15,297.0,234.0,2.0,8.2,418.5,272.19,212.05
2018,4,16,15,30,467.0,189.0,2.0,8.2,472.0,251.38,187.26
2018,4,16,15,45,584.5,151.0,2.0,7.9,476.0,213.99,149.57
2018,4,16,16,0,702.0,113.0,2.0,7.6,480.0,164.89,103.39
2018,4,16,16,15,641.0,113.0,2.0,7.4,422.0,120.31,74.19
2018,4,16,16,30,580.0,113.0,2.0,7.2,364.0,82.66,59.78
2018,4,16,16,45,573.5,98.5,2.0,7.05,319.5,65.93,54.64
2018,4,16,17,0,567.0,84.0,2.0,6.9,275.0,57.73,47.37
2018,4,16,17,15,486.5,76.5,1.9,6.65,220.0,54.65,44.65
2018,4,16,17,30,406.0,69.0,1.8,6.4,165.0,50.77,41.04
2018,4,16,17,45,350.0,56.0,1.7,6.15,124.0,42.13,32.86
2018,4,16,18,0,294.0,43.0,1.6,5.9,83.0,33.07,24.05
2018,4,16,18,15,217.0,30.5,1.55,5.8,53.0,23.97,13.87
2018,4,16,18,30,140.0,18.0,1.5,5.7,23.0,17.16,0.0
2018,4,16,18,45,70.0,9.0,1.5,5.6,11.5,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.45,5.45,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.35,5.05,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.05,3.95,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.05,3.45,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,4,17,5,15,15.5,2.5,1.2,3.7,2.5,0.0,0.0
2018,4,17,5,30,31.0,5.0,1.1,4.2,5.0,0.0,0.0
2018,4,17,5,45,151.5,19.5,1.0,4.75,31.5,86.73,0.0
2018,4,17,6,0,272.0,34.0,0.9,5.3,58.0,203.25,154.31
2018,4,17,6,15,385.0,43.5,0.85,5.8,103.0,289.3,239.08
2018,4,17,6,30,498.0,53.0,0.8,6.3,148.0,384.07,321.51
2018,4,17,6,45,574.5,60.5,0.8,6.8,202.5,462.05,386.91
2018,4,17,7,0,651.0,68.0,0.8,7.3,257.0,544.85,452.87
2018,4,17,7,15,697.5,73.0,0.75,7.8,312.0,607.52,499.26
2018,4,17,7,30,744.0,78.0,0.7,8.3,367.0,667.62,540.61
2018,4,17,7,45,777.0,82.0,0.65,8.75,421.5,721.48,575.75
2018,4,17,8,0,810.0,86.0,0.6,9.2,476.0,774.95,609.34
2018,4,17,8,15,833.5,89.0,0.6,9.7,528.0,818.54,635.74
2018,4,17,8,30,857.0,92.0,0.6,10.2,580.0,860.55,660.61
2018,4,17,8,45,875.0,94.5,0.55,10.7,628.0,895.26,679.1
2018,4,17,9,0,893.0,97.0,0.5,11.2,676.0,920.22,690.89
2018,4,17,9,15,907.0,98.5,0.45,11.6,719.0,945.24,702.97
2018,4,17,9,30,921.0,100.0,0.4,12.0,762.0,967.44,713.12
2018,4,17,9,45,931.5,101.5,0.4,12.4,799.0,983.37,720.43
2018,4,17,10,0,942.0,103.0,0.4,12.8,836.0,996.07,725.88
2018,4,17,10,15,947.5,105.0,0.4,13.1,865.0,1001.3,727.05
2018,4,17,10,30,953.0,107.0,0.4,13.4,894.0,1003.08,726.33
2018,4,17,10,45,956.0,108.5,0.4,13.7,915.5,998.55,721.88
2018,4,17,11,0,959.0,110.0,0.4,14.0,937.0,990.59,715.54
2018,4,17,11,15,920.5,129.0,0.4,14.15,933.0,959.45,695.21
2018,4,17,11,30,882.0,148.0,0.4,14.3,929.0,925.49,673.46
2018,4,17,11,45,922.5,131.0,0.45,14.5,952.5,923.22,672.92
2018,4,17,12,0,963.0,114.0,0.5,14.7,976.0,916.46,669.08
2018,4,17,12,15,883.5,152.0,0.5,14.8,941.5,859.33,632.06
2018,4,17,12,30,804.0,190.0,0.5,14.9,907.0,806.73,598.18
2018,4,17,12,45,783.0,197.5,0.55,14.95,889.5,767.74,572.54
2018,4,17,13,0,762.0,205.0,0.6,15.0,872.0,727.83,545.51
2018,4,17,13,15,708.5,224.0,0.65,15.0,834.5,675.4,508.87
2018,4,17,13,30,655.0,243.0,0.7,15.0,797.0,625.13,473.09
2018,4,17,13,45,683.5,224.5,0.75,14.95,787.5,593.35,450.71
2018,4,17,14,0,712.0,206.0,0.8,14.9,778.0,558.17,424.69
2018,4,17,14,15,686.0,206.5,0.85,14.75,739.5,508.74,387.24
2018,4,17,14,30,660.0,207.0,0.9,14.6,701.0,460.85,350.0
2018,4,17,14,45,679.0,189.0,1.0,14.4,674.5,417.08,314.71
2018,4,17,15,0,698.0,171.0,1.1,14.2,648.0,370.98,276.03
2018,4,17,15,15,653.0,173.0,1.1,14.2,596.5,320.35,233.68
2018,4,17,15,30,608.0,175.0,1.1,14.2,545.0,274.21,195.09
2018,4,17,15,45,594.0,162.0,1.3,13.55,499.5,226.11,155.31
2018,4,17,16,0,580.0,149.0,1.5,12.9,454.0,179.59,118.43
2018,4,17,16,15,606.5,128.5,1.55,12.45,418.5,131.66,82.95
2018,4,17,16,30,633.0,108.0,1.6,12.0,383.0,81.34,55.71
2018,4,17,16,45,642.0,94.5,1.7,11.5,342.5,62.81,50.9
2018,4,17,17,0,651.0,81.0,1.8,11.0,302.0,55.39,44.5
2018,4,17,17,15,584.5,73.5,1.75,10.4,246.0,52.19,41.77
2018,4,17,17,30,518.0,66.0,1.7,9.8,190.0,48.83,38.74
2018,4,17,17,45,392.0,52.5,1.65,9.2,133.0,39.72,30.31
2018,4,17,18,0,266.0,39.0,1.6,8.6,76.0,29.79,20.91
2018,4,17,18,15,172.0,27.0,1.55,8.2,47.0,21.03,11.6
2018,4,17,18,30,78.0,15.0,1.5,7.8,18.0,14.3,0.0
2018,4,17,18,45,39.0,7.5,1.4,7.45,9.0,0.0,0.0
2018,4,17,19,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.05,5.35,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.05,5.35,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.05,5.3,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.05,5.1,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.5,1.0,5.6,0.5,0.0,0.0
2018,4,18,5,30,0.0,1.0,0.9,5.8,1.0,0.95,0.0
2018,4,18,5,45,0.0,5.5,0.8,6.0,5.5,5.09,0.0
2018,4,18,6,0,0.0,10.0,0.7,6.2,10.0,9.26,1.86
2018,4,18,6,15,0.0,15.0,0.7,6.5,15.0,13.89,6.37
2018,4,18,6,30,0.0,20.0,0.7,6.8,20.0,18.54,10.64
2018,4,18,6,45,0.0,32.0,0.7,7.05,32.0,29.69,20.56
2018,4,18,7,0,0.0,44.0,0.7,7.3,44.0,40.87,30.39
2018,4,18,7,15,0.0,70.0,0.65,7.55,70.0,65.34,51.61
2018,4,18,7,30,0.0,96.0,0.6,7.8,96.0,91.6,73.93
2018,4,18,7,45,2.5,117.5,0.6,8.0,118.5,115.06,93.54
2018,4,18,8,0,5.0,139.0,0.6,8.2,141.0,138.57,112.85
2018,4,18,8,15,5.5,153.5,0.6,8.55,156.0,153.03,124.21
2018,4,18,8,30,6.0,168.0,0.6,8.9,171.0,167.48,135.44
2018,4,18,8,45,15.0,201.5,0.55,9.25,211.0,209.14,168.82
2018,4,18,9,0,24.0,235.0,0.5,9.6,251.0,250.94,201.36
2018,4,18,9,15,129.0,270.0,0.5,10.0,362.5,407.92,325.16
2018,4,18,9,30,234.0,305.0,0.5,10.4,474.0,554.85,433.47
2018,4,18,9,45,311.0,317.0,0.55,10.8,553.0,637.13,491.33
2018,4,18,10,0,388.0,329.0,0.6,11.2,632.0,718.78,547.85
2018,4,18,10,15,352.5,358.0,0.65,11.45,641.0,711.99,539.99
2018,4,18,10,30,317.0,387.0,0.7,11.7,650.0,703.12,532.02
2018,4,18,10,45,383.5,374.0,0.8,11.95,700.0,743.43,561.92
2018,4,18,11,0,450.0,361.0,0.9,12.2,750.0,789.17,594.37
2018,4,18,11,15,402.0,372.0,1.0,12.35,723.5,744.4,562.56
2018,4,18,11,30,354.0,383.0,1.1,12.5,697.0,694.05,527.57
2018,4,18,11,45,290.0,413.5,1.15,12.6,672.0,655.42,498.99
2018,4,18,12,0,226.0,444.0,1.2,12.7,647.0,613.88,468.03
2018,4,18,12,15,226.0,441.0,1.25,12.7,643.5,599.52,458.38
2018,4,18,12,30,226.0,438.0,1.3,12.7,640.0,584.55,447.96
2018,4,18,12,45,154.5,424.5,1.35,12.7,562.0,506.45,390.18
2018,4,18,13,0,83.0,411.0,1.4,12.7,484.0,434.1,336.01
2018,4,18,13,15,78.0,400.0,1.45,12.7,467.5,414.17,321.76
2018,4,18,13,30,73.0,389.0,1.5,12.7,451.0,394.68,307.37
2018,4,18,13,45,56.5,356.0,1.5,12.65,403.0,350.36,273.88
2018,4,18,14,0,40.0,323.0,1.5,12.6,355.0,308.09,241.74
2018,4,18,14,15,23.5,257.5,1.5,12.45,276.0,240.71,189.72
2018,4,18,14,30,7.0,192.0,1.5,12.3,197.0,178.86,141.17
2018,4,18,14,45,16.0,206.5,1.55,12.2,217.5,193.98,153.73
2018,4,18,15,0,25.0,221.0,1.6,12.1,238.0,201.74,160.04
2018,4,18,15,15,318.5,187.0,1.6,12.1,382.5,237.01,180.61
2018,4,18,15,30,612.0,153.0,1.6,12.1,527.0,258.7,185.4
2018,4,18,15,45,730.5,117.5,1.6,11.55,528.5,217.36,144.14
2018,4,18,16,0,849.0,82.0,1.6,11.0,530.0,168.8,98.53
2018,4,18,16,15,826.5,78.5,1.55,10.65,478.5,116.77,62.35
2018,4,18,16,30,804.0,75.0,1.5,10.3,427.0,67.33,40.45
2018,4,18,16,45,768.5,71.0,1.5,9.9,372.5,50.2,39.89
2018,4,18,17,0,733.0,67.0,1.5,9.5,318.0,49.15,39.14
2018,4,18,17,15,679.0,61.5,1.4,8.8,263.0,46.73,37.11
2018,4,18,17,30,625.0,56.0,1.3,8.1,208.0,40.32,31.29
2018,4,18,17,45,528.5,49.5,1.2,7.4,156.0,37.12,28.22
2018,4,18,18,0,432.0,43.0,1.1,6.7,104.0,33.94,24.87
2018,4,18,18,15,269.0,30.0,1.1,6.2,62.5,24.29,14.69
2018,4,18,18,30,106.0,17.0,1.1,5.7,21.0,16.2,0.0
2018,4,18,18,45,53.0,8.5,1.05,5.25,10.5,8.1,0.0
2018,4,18,19,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.0,3.75,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.05,3.7,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.15,3.55,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.25,3.25,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.25,3.05,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.05,3.65,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.0,3.75,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,0.95,3.9,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,4,19,5,15,0.0,1.5,0.9,4.5,1.5,0.0,0.0
2018,4,19,5,30,0.0,3.0,0.9,4.8,3.0,2.86,0.0
2018,4,19,5,45,10.0,17.5,0.85,5.15,18.5,24.02,0.0
2018,4,19,6,0,20.0,32.0,0.8,5.5,34.0,47.85,33.79
2018,4,19,6,15,149.0,49.5,0.85,5.85,78.0,156.84,130.12
2018,4,19,6,30,278.0,67.0,0.9,6.2,122.0,271.41,229.78
2018,4,19,6,45,478.5,65.0,1.0,6.6,194.0,409.93,347.32
2018,4,19,7,0,679.0,63.0,1.1,7.0,266.0,561.29,469.76
2018,4,19,7,15,720.0,68.0,1.15,7.5,320.5,617.47,510.92
2018,4,19,7,30,761.0,73.0,1.2,8.0,375.0,678.82,554.84
2018,4,19,7,45,790.5,77.0,1.25,8.55,429.0,730.47,589.98
2018,4,19,8,0,820.0,81.0,1.3,9.1,483.0,781.52,623.82
2018,4,19,8,15,841.5,84.5,1.35,9.55,534.0,824.3,651.24
2018,4,19,8,30,863.0,88.0,1.4,10.0,585.0,865.39,677.11
2018,4,19,8,45,879.0,90.0,1.45,10.5,631.5,890.55,691.49
2018,4,19,9,0,895.0,92.0,1.5,11.0,678.0,920.62,709.39
2018,4,19,9,15,906.5,94.0,1.5,11.35,719.5,944.0,722.25
2018,4,19,9,30,918.0,96.0,1.5,11.7,761.0,964.48,733.22
2018,4,19,9,45,874.5,119.5,1.5,12.05,778.0,954.22,723.71
2018,4,19,10,0,831.0,143.0,1.5,12.4,795.0,947.4,717.12
2018,4,19,10,15,880.5,127.0,1.5,12.65,840.0,966.09,727.94
2018,4,19,10,30,930.0,111.0,1.5,12.9,885.0,989.94,741.87
2018,4,19,10,45,859.5,147.5,1.45,13.15,877.0,960.52,719.9
2018,4,19,11,0,789.0,184.0,1.4,13.4,869.0,920.56,691.72
2018,4,19,11,15,560.0,295.5,1.4,13.55,785.5,812.47,614.67
2018,4,19,11,30,331.0,407.0,1.4,13.7,702.0,697.91,529.12
2018,4,19,11,45,581.5,287.0,1.4,13.9,809.0,790.85,601.21
2018,4,19,12,0,832.0,167.0,1.4,14.1,916.0,865.06,653.71
2018,4,19,12,15,887.0,142.5,1.4,14.15,939.5,856.94,647.19
2018,4,19,12,30,942.0,118.0,1.4,14.2,963.0,848.57,641.62
2018,4,19,12,45,947.0,114.0,1.45,14.25,955.5,815.75,620.06
2018,4,19,13,0,952.0,110.0,1.5,14.3,948.0,780.19,596.67
2018,4,19,13,15,949.0,109.0,1.55,14.25,930.0,739.25,568.38
2018,4,19,13,30,946.0,108.0,1.6,14.2,912.0,696.35,537.12
2018,4,19,13,45,941.5,106.0,1.6,14.2,886.5,649.91,501.94
2018,4,19,14,0,937.0,104.0,1.6,14.2,861.0,602.01,464.73
2018,4,19,14,15,928.5,102.5,1.65,14.05,827.5,551.27,424.8
2018,4,19,14,30,920.0,101.0,1.7,13.9,794.0,499.84,382.97
2018,4,19,14,45,909.0,99.5,1.7,13.8,755.0,446.92,338.4
2018,4,19,15,0,898.0,98.0,1.7,13.7,716.0,393.98,292.58
2018,4,19,15,15,883.5,95.0,1.7,13.7,670.5,339.02,244.19
2018,4,19,15,30,869.0,92.0,1.7,13.7,625.0,284.86,196.08
2018,4,19,15,45,847.5,90.0,1.65,13.3,575.5,224.42,144.17
2018,4,19,16,0,826.0,88.0,1.6,12.9,526.0,172.61,101.87
2018,4,19,16,15,796.5,85.0,1.6,12.55,473.0,121.66,66.6
2018,4,19,16,30,767.0,82.0,1.6,12.2,420.0,74.08,45.13
2018,4,19,16,45,727.0,77.5,1.55,11.9,365.0,55.23,44.05
2018,4,19,17,0,687.0,73.0,1.5,11.6,310.0,48.93,38.59
2018,4,19,17,15,628.5,67.5,1.45,11.0,256.0,47.05,37.05
2018,4,19,17,30,570.0,62.0,1.4,10.4,202.0,45.12,35.33
2018,4,19,17,45,479.0,54.0,1.35,9.75,152.0,40.9,31.35
2018,4,19,18,0,388.0,46.0,1.3,9.1,102.0,36.58,26.99
2018,4,19,18,15,255.5,33.0,1.25,8.65,63.5,25.88,16.05
2018,4,19,18,30,123.0,20.0,1.2,8.2,25.0,15.98,0.0
2018,4,19,18,45,61.5,10.0,1.15,7.7,12.5,9.53,0.0
2018,4,19,19,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,0.95,5.75,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,20,5,15,23.5,4.5,1.05,6.25,4.5,0.0,0.0
2018,4,20,5,30,47.0,9.0,0.9,6.8,9.0,28.06,0.0
2018,4,20,5,45,167.5,23.0,0.8,7.35,37.5,122.51,8.88
2018,4,20,6,0,288.0,37.0,0.7,7.9,66.0,217.67,170.75
2018,4,20,6,15,393.0,47.0,0.7,8.45,112.0,301.5,247.97
2018,4,20,6,30,498.0,57.0,0.7,9.0,158.0,393.53,326.5
2018,4,20,6,45,568.5,63.5,0.7,9.5,211.0,467.18,387.03
2018,4,20,7,0,639.0,70.0,0.7,10.0,264.0,545.02,447.89
2018,4,20,7,15,684.5,75.5,0.65,10.6,318.5,607.42,492.83
2018,4,20,7,30,730.0,81.0,0.6,11.2,373.0,671.26,535.93
2018,4,20,7,45,763.5,84.0,0.6,11.75,426.5,719.84,567.1
2018,4,20,8,0,797.0,87.0,0.6,12.3,480.0,772.2,600.13
2018,4,20,8,15,820.0,89.5,0.65,12.95,530.5,814.42,625.86
2018,4,20,8,30,843.0,92.0,0.7,13.6,581.0,855.07,650.21
2018,4,20,8,45,860.5,94.5,0.7,14.25,628.0,889.01,668.77
2018,4,20,9,0,878.0,97.0,0.7,14.9,675.0,913.18,680.75
2018,4,20,9,15,893.0,97.5,0.75,15.35,717.0,937.72,694.57
2018,4,20,9,30,908.0,98.0,0.8,15.8,759.0,959.53,706.61
2018,4,20,9,45,921.5,97.0,0.85,16.2,795.5,975.35,715.02
2018,4,20,10,0,935.0,96.0,0.9,16.6,832.0,988.08,721.64
2018,4,20,10,15,941.0,97.5,0.9,16.95,861.0,993.26,722.73
2018,4,20,10,30,947.0,99.0,0.9,17.3,890.0,995.05,721.91
2018,4,20,10,45,951.0,100.0,0.95,17.6,911.5,991.01,718.77
2018,4,20,11,0,955.0,101.0,1.0,17.9,933.0,983.56,713.66
2018,4,20,11,15,957.5,101.5,1.0,18.05,946.5,970.85,704.82
2018,4,20,11,30,960.0,102.0,1.0,18.2,960.0,954.85,694.06
2018,4,20,11,45,960.0,102.5,1.05,18.4,965.0,933.45,680.73
2018,4,20,12,0,960.0,103.0,1.1,18.6,970.0,909.01,665.47
2018,4,20,12,15,959.5,102.5,1.1,18.6,967.5,880.29,647.12
2018,4,20,12,30,959.0,102.0,1.1,18.6,965.0,848.82,626.95
2018,4,20,12,45,957.5,101.0,1.15,18.65,954.5,813.53,604.71
2018,4,20,13,0,956.0,100.0,1.2,18.7,944.0,775.84,580.62
2018,4,20,13,15,952.0,99.5,1.2,18.6,925.5,734.66,552.94
2018,4,20,13,30,948.0,99.0,1.2,18.5,907.0,691.57,522.04
2018,4,20,13,45,942.0,98.0,1.25,18.45,881.0,645.14,488.32
2018,4,20,14,0,936.0,97.0,1.3,18.4,855.0,597.37,452.53
2018,4,20,14,15,928.0,96.0,1.3,18.15,822.5,547.45,413.97
2018,4,20,14,30,920.0,95.0,1.3,17.9,790.0,496.78,373.57
2018,4,20,14,45,909.5,93.0,1.3,17.7,751.0,443.75,330.04
2018,4,20,15,0,899.0,91.0,1.3,17.5,712.0,390.66,285.16
2018,4,20,15,15,885.0,89.0,1.3,17.5,667.5,336.7,238.44
2018,4,20,15,30,871.0,87.0,1.3,17.5,623.0,283.48,191.88
2018,4,20,15,45,852.5,84.5,1.3,16.75,574.5,229.95,146.36
2018,4,20,16,0,834.0,82.0,1.3,16.0,526.0,171.02,98.85
2018,4,20,16,15,809.0,78.5,1.3,15.45,474.0,119.62,63.16
2018,4,20,16,30,784.0,75.0,1.3,14.9,422.0,71.06,40.57
2018,4,20,16,45,748.5,71.0,1.25,14.3,368.0,49.88,38.88
2018,4,20,17,0,713.0,67.0,1.2,13.7,314.0,48.83,38.18
2018,4,20,17,15,662.5,61.0,1.15,12.95,260.5,41.85,32.1
2018,4,20,17,30,612.0,55.0,1.1,12.2,207.0,39.21,29.78
2018,4,20,17,45,533.5,48.0,1.05,11.4,157.5,35.54,26.37
2018,4,20,18,0,455.0,41.0,1.0,10.6,108.0,31.77,22.61
2018,4,20,18,15,317.5,30.0,1.0,9.95,68.0,24.01,14.59
2018,4,20,18,30,180.0,19.0,1.0,9.3,28.0,15.78,0.0
2018,4,20,18,45,90.0,9.5,1.0,8.65,14.0,9.05,0.0
2018,4,20,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,0.95,5.65,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,0.95,5.2,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,21,5,15,36.5,4.5,0.9,5.9,5.0,0.0,0.0
2018,4,21,5,30,73.0,9.0,0.8,6.5,10.0,39.05,0.0
2018,4,21,5,45,214.0,21.5,0.75,7.1,41.0,142.96,38.88
2018,4,21,6,0,355.0,34.0,0.7,7.7,72.0,250.74,198.53
2018,4,21,6,15,453.0,42.5,0.7,8.25,118.5,331.25,272.64
2018,4,21,6,30,551.0,51.0,0.7,8.8,165.0,419.74,348.05
2018,4,21,6,45,613.5,57.0,0.65,9.4,218.0,489.55,404.68
2018,4,21,7,0,676.0,63.0,0.6,10.0,271.0,563.08,461.03
2018,4,21,7,15,717.5,67.5,0.55,10.65,325.0,619.22,500.01
2018,4,21,7,30,759.0,72.0,0.5,11.3,379.0,680.34,540.63
2018,4,21,7,45,788.0,75.5,0.5,11.95,432.0,730.94,572.73
2018,4,21,8,0,817.0,79.0,0.5,12.6,485.0,780.92,603.5
2018,4,21,8,15,837.5,81.5,0.45,13.3,535.0,821.54,625.98
2018,4,21,8,30,858.0,84.0,0.4,14.0,585.0,853.26,642.03
2018,4,21,8,45,873.0,87.0,0.4,14.75,631.5,885.9,659.34
2018,4,21,9,0,888.0,90.0,0.4,15.5,678.0,916.15,674.82
2018,4,21,9,15,901.5,91.0,0.35,16.35,719.5,940.11,684.78
2018,4,21,9,30,915.0,92.0,0.3,17.2,761.0,961.26,692.96
2018,4,21,9,45,925.0,92.5,0.3,18.05,796.5,975.59,697.97
2018,4,21,10,0,935.0,93.0,0.3,18.9,832.0,986.75,701.19
2018,4,21,10,15,941.0,94.0,0.3,19.55,860.5,991.41,701.1
2018,4,21,10,30,947.0,95.0,0.3,20.2,889.0,992.7,699.19
2018,4,21,10,45,951.0,96.0,0.3,20.85,910.0,988.7,694.28
2018,4,21,11,0,955.0,97.0,0.3,21.5,931.0,981.3,687.53
2018,4,21,11,15,957.5,98.0,0.3,21.85,945.0,969.15,678.89
2018,4,21,11,30,960.0,99.0,0.3,22.2,959.0,953.68,668.43
2018,4,21,11,45,961.0,99.5,0.3,22.55,965.0,933.18,655.05
2018,4,21,12,0,962.0,100.0,0.3,22.9,971.0,909.6,639.91
2018,4,21,12,15,961.0,99.5,0.35,23.0,968.0,880.46,622.97
2018,4,21,12,30,960.0,99.0,0.4,23.1,965.0,848.6,604.28
2018,4,21,12,45,957.5,99.0,0.4,23.25,954.5,813.48,582.37
2018,4,21,13,0,955.0,99.0,0.4,23.4,944.0,776.02,558.83
2018,4,21,13,15,949.5,98.5,0.5,23.25,924.5,733.89,533.69
2018,4,21,13,30,944.0,98.0,0.6,23.1,905.0,689.98,505.13
2018,4,21,13,45,936.0,98.5,0.65,23.0,879.0,643.88,473.2
2018,4,21,14,0,928.0,99.0,0.7,22.9,853.0,596.59,439.34
2018,4,21,14,15,918.0,99.0,0.75,22.55,820.0,546.9,402.94
2018,4,21,14,30,908.0,99.0,0.8,22.2,787.0,496.64,364.71
2018,4,21,14,45,895.0,98.0,0.9,21.85,747.5,444.0,323.58
2018,4,21,15,0,882.0,97.0,1.0,21.5,708.0,391.56,281.01
2018,4,21,15,15,867.0,94.5,1.0,21.5,663.5,337.75,235.56
2018,4,21,15,30,852.0,92.0,1.0,21.5,619.0,284.79,190.3
2018,4,21,15,45,831.5,89.5,1.05,20.45,570.0,225.07,141.21
2018,4,21,16,0,811.0,87.0,1.1,19.4,521.0,173.87,100.67
2018,4,21,16,15,783.0,84.0,1.15,18.75,469.0,123.84,66.28
2018,4,21,16,30,755.0,81.0,1.2,18.1,417.0,76.99,44.3
2018,4,21,16,45,717.5,76.5,1.2,17.4,363.5,54.1,42.05
2018,4,21,17,0,680.0,72.0,1.2,16.7,310.0,47.88,36.85
2018,4,21,17,15,626.5,66.5,1.15,15.85,257.5,45.96,35.35
2018,4,21,17,30,573.0,61.0,1.1,15.0,205.0,43.97,33.66
2018,4,21,17,45,491.5,53.0,1.1,14.15,155.5,39.71,29.76
2018,4,21,18,0,410.0,45.0,1.1,13.3,106.0,35.29,25.45
2018,4,21,18,15,288.0,33.0,1.05,12.7,67.5,26.75,16.83
2018,4,21,18,30,166.0,21.0,1.0,12.1,29.0,16.74,0.0
2018,4,21,18,45,83.0,10.5,0.95,11.55,14.5,10.01,0.0
2018,4,21,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,22,5,15,35.0,5.0,1.05,7.6,5.5,0.0,0.0
2018,4,22,5,30,70.0,10.0,0.9,8.1,11.0,38.95,0.0
2018,4,22,5,45,214.5,24.0,0.8,8.6,44.0,147.38,60.0
2018,4,22,6,0,359.0,38.0,0.7,9.1,77.0,257.57,204.23
2018,4,22,6,15,461.0,46.5,0.65,9.65,125.5,341.68,279.8
2018,4,22,6,30,563.0,55.0,0.6,10.2,174.0,433.51,356.66
2018,4,22,6,45,626.0,61.5,0.55,10.8,228.0,505.13,413.73
2018,4,22,7,0,689.0,68.0,0.5,11.4,282.0,580.37,470.36
2018,4,22,7,15,731.0,72.0,0.5,12.1,337.0,636.36,509.03
2018,4,22,7,30,773.0,76.0,0.5,12.8,392.0,697.87,549.87
2018,4,22,7,45,802.5,80.0,0.5,13.45,446.5,749.98,582.53
2018,4,22,8,0,832.0,84.0,0.5,14.1,501.0,801.44,613.8
2018,4,22,8,15,853.0,87.5,0.5,14.75,552.5,844.09,638.26
2018,4,22,8,30,874.0,91.0,0.5,15.4,604.0,884.98,661.11
2018,4,22,8,45,889.5,94.0,0.5,16.0,651.5,910.88,673.94
2018,4,22,9,0,905.0,97.0,0.5,16.6,699.0,941.73,690.05
2018,4,22,9,15,910.0,101.5,0.5,17.2,738.5,961.92,699.16
2018,4,22,9,30,915.0,106.0,0.5,17.8,778.0,978.96,706.46
2018,4,22,9,45,928.5,106.5,0.5,18.4,816.0,996.34,714.05
2018,4,22,10,0,942.0,107.0,0.5,19.0,854.0,1010.57,719.73
2018,4,22,10,15,951.0,107.0,0.55,19.45,884.0,1016.72,722.17
2018,4,22,10,30,960.0,107.0,0.6,19.9,914.0,1019.47,722.81
2018,4,22,10,45,962.5,109.5,0.6,20.35,935.5,1015.3,718.22
2018,4,22,11,0,965.0,112.0,0.6,20.8,957.0,1007.66,711.78
2018,4,22,11,15,941.0,127.5,0.65,20.95,962.0,985.46,698.53
2018,4,22,11,30,917.0,143.0,0.7,21.1,967.0,960.17,683.55
2018,4,22,11,45,821.0,200.0,0.75,21.3,941.0,915.23,656.07
2018,4,22,12,0,725.0,257.0,0.8,21.5,915.0,867.32,625.36
2018,4,22,12,15,723.0,256.0,0.8,21.45,911.0,839.65,607.84
2018,4,22,12,30,721.0,255.0,0.8,21.4,907.0,810.03,588.57
2018,4,22,12,45,664.5,283.5,0.85,21.4,879.0,763.97,557.58
2018,4,22,13,0,608.0,312.0,0.9,21.4,851.0,720.79,528.15
2018,4,22,13,15,667.0,272.0,0.9,21.35,852.5,695.99,512.6
2018,4,22,13,30,726.0,232.0,0.9,21.3,854.0,667.05,493.34
2018,4,22,13,45,836.0,169.0,0.95,21.3,865.0,645.19,479.08
2018,4,22,14,0,946.0,106.0,1.0,21.3,876.0,614.29,457.06
2018,4,22,14,15,938.0,104.0,1.0,21.15,842.5,563.02,418.24
2018,4,22,14,30,930.0,102.0,1.0,21.0,809.0,511.0,377.78
2018,4,22,14,45,918.5,100.0,1.0,20.85,769.0,457.05,334.57
2018,4,22,15,0,907.0,98.0,1.0,20.7,729.0,403.13,290.08
2018,4,22,15,15,892.5,95.5,1.0,20.7,683.5,348.17,243.62
2018,4,22,15,30,878.0,93.0,1.0,20.7,638.0,294.0,197.24
2018,4,22,15,45,860.0,90.0,1.0,20.1,589.0,233.0,146.52
2018,4,22,16,0,842.0,87.0,1.0,19.5,540.0,180.24,104.25
2018,4,22,16,15,815.0,84.5,0.95,18.95,487.5,129.01,68.72
2018,4,22,16,30,788.0,82.0,0.9,18.4,435.0,80.86,45.66
2018,4,22,16,45,750.5,78.0,0.9,17.8,380.0,55.31,43.02
2018,4,22,17,0,713.0,74.0,0.9,17.2,325.0,49.38,38.09
2018,4,22,17,15,659.5,68.5,0.85,16.2,270.5,47.52,36.68
2018,4,22,17,30,606.0,63.0,0.8,15.2,216.0,45.6,35.09
2018,4,22,17,45,517.0,55.0,0.8,14.15,164.0,41.38,31.27
2018,4,22,18,0,428.0,47.0,0.8,13.1,112.0,37.03,27.06
2018,4,22,18,15,299.5,35.0,0.75,12.5,72.0,28.56,18.53
2018,4,22,18,30,171.0,23.0,0.7,11.9,32.0,18.37,0.0
2018,4,22,18,45,85.5,11.5,0.7,11.3,16.0,10.96,0.0
2018,4,22,19,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.65,8.3,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.6,8.25,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.65,8.15,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.75,8.05,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,23,5,15,12.5,4.5,0.7,8.3,4.5,0.0,0.0
2018,4,23,5,30,25.0,9.0,0.6,8.6,9.0,19.16,0.0
2018,4,23,5,45,129.5,25.5,0.55,8.9,39.0,112.89,55.92
2018,4,23,6,0,234.0,42.0,0.5,9.2,69.0,200.37,159.46
2018,4,23,6,15,329.0,55.5,0.45,9.75,114.5,278.25,228.53
2018,4,23,6,30,424.0,69.0,0.4,10.3,160.0,364.86,301.2
2018,4,23,6,45,497.5,78.0,0.35,10.8,213.5,442.79,363.59
2018,4,23,7,0,571.0,87.0,0.3,11.3,267.0,523.83,425.22
2018,4,23,7,15,594.5,96.0,0.3,12.05,313.5,572.48,459.52
2018,4,23,7,30,618.0,105.0,0.3,12.8,360.0,621.0,492.48
2018,4,23,7,45,585.5,125.0,0.3,13.6,392.0,637.22,500.17
2018,4,23,8,0,553.0,145.0,0.3,14.4,424.0,643.49,500.91
2018,4,23,8,15,647.5,138.5,0.3,15.15,497.0,735.74,562.63
2018,4,23,8,30,742.0,132.0,0.3,15.9,570.0,824.19,617.48
2018,4,23,8,45,772.0,134.0,0.35,16.65,621.0,866.23,641.07
2018,4,23,9,0,802.0,136.0,0.4,17.4,672.0,901.83,660.89
2018,4,23,9,15,828.0,132.5,0.4,18.05,715.5,930.85,675.61
2018,4,23,9,30,854.0,129.0,0.4,18.7,759.0,957.39,688.72
2018,4,23,9,45,880.5,122.5,0.45,19.35,798.5,970.47,694.54
2018,4,23,10,0,907.0,116.0,0.5,20.0,838.0,989.09,704.11
2018,4,23,10,15,913.5,118.0,0.5,20.4,867.0,994.86,705.26
2018,4,23,10,30,920.0,120.0,0.5,20.8,896.0,997.3,704.71
2018,4,23,10,45,923.5,121.0,0.55,21.15,916.5,992.56,701.24
2018,4,23,11,0,927.0,122.0,0.6,21.5,937.0,984.52,695.99
2018,4,23,11,15,929.0,123.0,0.6,21.7,950.0,971.84,687.33
2018,4,23,11,30,931.0,124.0,0.6,21.9,963.0,955.98,676.88
2018,4,23,11,45,932.0,124.5,0.65,22.05,969.0,935.65,664.96
2018,4,23,12,0,933.0,125.0,0.7,22.2,975.0,912.35,651.22
2018,4,23,12,15,900.5,144.0,0.75,22.25,962.5,875.75,629.24
2018,4,23,12,30,868.0,163.0,0.8,22.3,950.0,841.1,608.42
2018,4,23,12,45,875.5,156.0,0.8,22.3,942.0,808.43,587.94
2018,4,23,13,0,883.0,149.0,0.8,22.3,934.0,772.04,564.56
2018,4,23,13,15,872.5,150.5,0.85,22.15,913.5,730.71,537.23
2018,4,23,13,30,862.0,152.0,0.9,22.0,893.0,687.09,507.64
2018,4,23,13,45,869.0,143.0,0.95,21.85,871.0,643.81,477.63
2018,4,23,14,0,876.0,134.0,1.0,21.7,849.0,601.06,446.8
2018,4,23,14,15,807.5,158.0,1.0,21.4,797.0,541.18,402.29
2018,4,23,14,30,739.0,182.0,1.0,21.1,745.0,484.33,359.27
2018,4,23,14,45,749.0,164.5,1.05,20.75,710.5,434.15,320.15
2018,4,23,15,0,759.0,147.0,1.1,20.4,676.0,382.51,278.31
2018,4,23,15,15,758.5,134.5,1.1,20.4,635.0,330.33,234.38
2018,4,23,15,30,758.0,122.0,1.1,20.4,594.0,283.22,193.6
2018,4,23,15,45,772.0,110.0,1.1,19.4,558.0,233.96,151.43
2018,4,23,16,0,786.0,98.0,1.1,18.4,522.0,183.15,109.47
2018,4,23,16,15,759.5,94.5,1.05,17.7,471.5,134.19,75.09
2018,4,23,16,30,733.0,91.0,1.0,17.0,421.0,82.32,47.23
2018,4,23,16,45,695.5,86.0,1.0,16.3,367.5,55.51,43.46
2018,4,23,17,0,658.0,81.0,1.0,15.6,314.0,54.46,42.84
2018,4,23,17,15,603.0,74.5,0.95,14.8,261.0,52.08,40.95
2018,4,23,17,30,548.0,68.0,0.9,14.0,208.0,49.6,38.83
2018,4,23,17,45,466.0,58.5,0.85,13.2,158.5,44.27,33.99
2018,4,23,18,0,384.0,49.0,0.8,12.4,109.0,38.7,28.65
2018,4,23,18,15,264.5,36.5,0.75,11.85,70.5,28.5,18.67
2018,4,23,18,30,145.0,24.0,0.7,11.3,32.0,19.14,0.0
2018,4,23,18,45,72.5,12.0,0.7,10.75,16.0,11.44,0.0
2018,4,23,19,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,24,5,15,42.0,6.0,0.9,7.1,7.0,0.0,0.0
2018,4,24,5,30,84.0,12.0,0.8,7.6,14.0,47.23,0.0
2018,4,24,5,45,216.5,25.5,0.7,8.1,47.0,154.51,89.45
2018,4,24,6,0,349.0,39.0,0.6,8.6,80.0,256.01,205.37
2018,4,24,6,15,433.5,48.5,0.6,9.15,125.5,331.19,272.65
2018,4,24,6,30,518.0,58.0,0.6,9.7,171.0,412.89,341.59
2018,4,24,6,45,556.5,68.5,0.6,10.25,219.5,471.9,389.22
2018,4,24,7,0,595.0,79.0,0.6,10.8,268.0,532.7,435.87
2018,4,24,7,15,636.5,85.0,0.6,11.35,320.5,591.61,478.91
2018,4,24,7,30,678.0,91.0,0.6,11.9,373.0,651.67,520.0
2018,4,24,7,45,740.5,89.0,0.6,12.45,434.0,715.35,562.13
2018,4,24,8,0,803.0,87.0,0.6,13.0,495.0,785.17,607.01
2018,4,24,8,15,823.0,91.5,0.6,13.55,545.5,827.37,631.57
2018,4,24,8,30,843.0,96.0,0.6,14.1,596.0,867.84,654.84
2018,4,24,8,45,857.5,99.0,0.6,14.7,642.0,899.6,671.84
2018,4,24,9,0,872.0,102.0,0.6,15.3,688.0,921.26,682.2
2018,4,24,9,15,884.0,104.0,0.65,15.75,728.5,944.5,695.14
2018,4,24,9,30,896.0,106.0,0.7,16.2,769.0,964.93,706.27
2018,4,24,9,45,905.5,107.5,0.7,16.6,804.5,979.47,712.8
2018,4,24,10,0,915.0,109.0,0.7,17.0,840.0,990.88,717.51
