Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,10,15,922.0,110.5,0.75,17.25,869.0,996.68,720.37
2018,4,24,10,30,929.0,112.0,0.8,17.5,898.0,999.14,721.35
2018,4,24,10,45,933.5,112.5,0.85,17.8,919.0,994.87,718.13
2018,4,24,11,0,938.0,113.0,0.9,18.1,940.0,987.26,713.03
2018,4,24,11,15,942.0,112.5,0.95,18.2,953.5,974.88,705.58
2018,4,24,11,30,946.0,112.0,1.0,18.3,967.0,959.26,696.19
2018,4,24,11,45,948.0,111.5,1.05,18.45,972.5,938.71,683.57
2018,4,24,12,0,950.0,111.0,1.1,18.6,978.0,915.13,669.03
2018,4,24,12,15,951.5,109.5,1.15,18.7,976.0,887.26,651.79
2018,4,24,12,30,953.0,108.0,1.2,18.8,974.0,856.61,632.64
2018,4,24,12,45,953.5,105.5,1.2,18.85,964.0,821.62,609.92
2018,4,24,13,0,954.0,103.0,1.2,18.9,954.0,784.16,585.43
2018,4,24,13,15,950.5,102.5,1.2,18.9,936.0,743.43,558.25
2018,4,24,13,30,947.0,102.0,1.2,18.9,918.0,700.77,527.66
2018,4,24,13,45,941.5,101.0,1.25,18.85,892.0,654.75,494.46
2018,4,24,14,0,936.0,100.0,1.3,18.8,866.0,607.35,459.21
2018,4,24,14,15,927.0,99.0,1.3,18.55,833.0,557.01,420.65
2018,4,24,14,30,918.0,98.0,1.3,18.3,800.0,506.02,380.35
2018,4,24,14,45,902.0,98.5,1.3,18.1,759.5,452.98,337.19
2018,4,24,15,0,886.0,99.0,1.3,17.9,719.0,400.41,293.14
2018,4,24,15,15,871.5,96.0,1.3,17.9,674.0,346.19,246.61
2018,4,24,15,30,857.0,93.0,1.3,17.9,629.0,292.8,200.19
2018,4,24,15,45,831.0,91.5,1.25,17.25,577.5,232.56,149.58
2018,4,24,16,0,805.0,90.0,1.2,16.6,526.0,181.43,108.1
2018,4,24,16,15,776.5,87.0,1.2,16.0,474.0,131.65,72.53
2018,4,24,16,30,748.0,84.0,1.2,15.4,422.0,85.11,48.58
2018,4,24,16,45,675.5,84.5,1.2,14.85,361.0,54.18,42.54
2018,4,24,17,0,603.0,85.0,1.2,14.3,300.0,57.27,45.55
2018,4,24,17,15,593.0,73.5,1.15,13.5,256.5,51.08,40.26
2018,4,24,17,30,583.0,62.0,1.1,12.7,213.0,44.41,34.4
2018,4,24,17,45,496.0,54.0,1.1,11.9,162.0,40.14,30.49
2018,4,24,18,0,409.0,46.0,1.1,11.1,111.0,35.71,26.19
2018,4,24,18,15,294.5,34.5,1.05,10.5,72.5,27.7,18.21
2018,4,24,18,30,180.0,23.0,1.0,9.9,34.0,18.27,1.57
2018,4,24,18,45,90.0,11.5,0.95,9.3,17.0,10.96,0.0
2018,4,24,19,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.75,7.2,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,0.85,5.95,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,4,25,5,15,42.0,6.5,0.9,5.6,7.5,0.0,0.0
2018,4,25,5,30,84.0,13.0,0.9,6.2,15.0,48.42,0.0
2018,4,25,5,45,191.0,25.5,0.9,6.75,44.5,144.73,91.69
2018,4,25,6,0,298.0,38.0,0.9,7.3,74.0,229.63,186.47
2018,4,25,6,15,304.5,48.5,0.85,7.75,101.0,255.4,213.19
2018,4,25,6,30,311.0,59.0,0.8,8.2,128.0,283.72,239.39
2018,4,25,6,45,182.5,87.5,0.8,8.6,130.5,234.67,197.89
2018,4,25,7,0,54.0,116.0,0.8,9.0,133.0,163.92,136.14
2018,4,25,7,15,90.5,137.5,0.75,9.55,172.5,226.47,188.78
2018,4,25,7,30,127.0,159.0,0.7,10.1,212.0,280.36,232.19
2018,4,25,7,45,250.5,164.0,0.7,10.6,286.0,398.49,327.37
2018,4,25,8,0,374.0,169.0,0.7,11.1,360.0,526.0,424.46
2018,4,25,8,15,273.5,209.0,0.7,11.7,356.0,479.71,383.54
2018,4,25,8,30,173.0,249.0,0.7,12.3,352.0,427.42,339.64
2018,4,25,8,45,436.5,203.0,0.65,12.95,490.5,640.1,501.12
2018,4,25,9,0,700.0,157.0,0.6,13.6,629.0,840.78,637.12
2018,4,25,9,15,787.0,135.0,0.6,14.15,696.0,898.95,669.7
2018,4,25,9,30,874.0,113.0,0.6,14.7,763.0,953.8,701.5
2018,4,25,9,45,883.0,115.0,0.65,15.25,797.5,968.13,708.12
2018,4,25,10,0,892.0,117.0,0.7,15.8,832.0,979.39,713.52
2018,4,25,10,15,898.0,118.5,0.7,16.2,859.5,984.1,714.23
2018,4,25,10,30,904.0,120.0,0.7,16.6,887.0,985.56,713.14
2018,4,25,10,45,907.5,121.5,0.75,17.0,907.5,981.41,709.79
2018,4,25,11,0,911.0,123.0,0.8,17.4,928.0,974.0,704.59
2018,4,25,11,15,913.0,123.5,0.85,17.6,940.5,961.01,696.51
2018,4,25,11,30,915.0,124.0,0.9,17.8,953.0,944.91,686.58
2018,4,25,11,45,914.5,125.0,1.0,18.0,958.0,924.07,674.55
2018,4,25,12,0,914.0,126.0,1.1,18.2,963.0,900.38,660.59
2018,4,25,12,15,914.5,125.0,1.15,18.2,960.5,872.94,643.75
2018,4,25,12,30,915.0,124.0,1.2,18.2,958.0,842.88,625.08
2018,4,25,12,45,914.0,122.5,1.25,18.25,947.5,808.75,603.41
2018,4,25,13,0,913.0,121.0,1.3,18.3,937.0,772.35,580.0
2018,4,25,13,15,907.0,121.5,1.35,18.25,918.5,732.15,552.93
2018,4,25,13,30,901.0,122.0,1.4,18.2,900.0,690.33,523.2
2018,4,25,13,45,893.0,121.0,1.45,18.1,873.5,644.59,489.96
2018,4,25,14,0,885.0,120.0,1.5,18.0,847.0,597.8,454.96
2018,4,25,14,15,874.0,119.5,1.5,17.8,814.0,549.04,417.28
2018,4,25,14,30,863.0,119.0,1.5,17.6,781.0,499.91,378.17
2018,4,25,14,45,848.5,118.0,1.5,17.35,741.5,443.89,332.9
2018,4,25,15,0,834.0,117.0,1.5,17.1,702.0,392.74,289.97
2018,4,25,15,15,818.0,114.5,1.5,17.1,658.5,340.63,245.11
2018,4,25,15,30,802.0,112.0,1.5,17.1,615.0,289.66,200.68
2018,4,25,15,45,778.0,109.5,1.55,16.3,566.0,238.44,157.3
2018,4,25,16,0,754.0,107.0,1.6,15.5,517.0,183.99,113.02
2018,4,25,16,15,721.5,103.5,1.55,14.9,465.0,135.73,78.17
2018,4,25,16,30,689.0,100.0,1.5,14.3,413.0,91.14,54.32
2018,4,25,16,45,648.0,95.0,1.5,13.65,360.5,61.81,49.49
2018,4,25,17,0,607.0,90.0,1.5,13.0,308.0,61.12,49.2
2018,4,25,17,15,552.5,82.0,1.5,12.2,256.0,57.85,46.54
2018,4,25,17,30,498.0,74.0,1.5,11.4,204.0,54.39,43.55
2018,4,25,17,45,418.5,64.0,1.45,10.6,156.0,48.87,38.5
2018,4,25,18,0,339.0,54.0,1.4,9.8,108.0,41.26,31.3
2018,4,25,18,15,231.0,39.0,1.35,9.3,70.0,30.38,20.71
2018,4,25,18,30,123.0,24.0,1.3,8.8,32.0,19.02,3.58
2018,4,25,18,45,61.5,12.0,1.2,8.35,16.0,11.44,0.0
2018,4,25,19,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,4,26,5,15,8.0,3.5,1.0,5.2,3.5,0.0,0.0
2018,4,26,5,30,16.0,7.0,1.0,5.6,7.0,13.58,0.0
2018,4,26,5,45,55.5,19.5,1.0,6.05,25.5,59.83,37.52
2018,4,26,6,0,95.0,32.0,1.0,6.5,44.0,99.57,79.65
2018,4,26,6,15,128.0,46.0,1.0,6.95,70.0,138.74,115.7
2018,4,26,6,30,161.0,60.0,1.0,7.4,96.0,180.29,152.94
2018,4,26,6,45,92.5,80.0,1.05,7.85,102.0,154.67,130.32
2018,4,26,7,0,24.0,100.0,1.1,8.3,108.0,122.4,100.99
2018,4,26,7,15,37.0,124.5,1.1,8.8,139.0,159.38,132.36
2018,4,26,7,30,50.0,149.0,1.1,9.3,170.0,196.79,163.16
2018,4,26,7,45,53.5,175.5,1.1,9.75,200.5,229.38,188.97
2018,4,26,8,0,57.0,202.0,1.1,10.2,231.0,261.63,213.97
2018,4,26,8,15,120.5,227.5,1.05,10.7,297.0,357.08,290.19
2018,4,26,8,30,184.0,253.0,1.0,11.2,363.0,441.95,355.03
2018,4,26,8,45,446.0,203.5,1.0,11.7,498.5,650.08,514.14
2018,4,26,9,0,708.0,154.0,1.0,12.2,634.0,846.13,650.33
2018,4,26,9,15,790.5,133.0,1.0,12.65,698.5,901.56,682.42
2018,4,26,9,30,873.0,112.0,1.0,13.1,763.0,953.42,713.37
2018,4,26,9,45,889.0,110.0,1.0,13.55,799.5,970.02,720.93
2018,4,26,10,0,905.0,108.0,1.0,14.0,836.0,983.69,727.16
2018,4,26,10,15,912.5,109.0,1.0,14.3,864.5,989.41,728.8
2018,4,26,10,30,920.0,110.0,1.0,14.6,893.0,991.86,728.59
2018,4,26,10,45,925.5,110.5,1.05,14.9,914.5,988.58,725.87
2018,4,26,11,0,931.0,111.0,1.1,15.2,936.0,981.99,721.22
2018,4,26,11,15,934.0,111.5,1.15,15.35,949.5,969.81,713.5
2018,4,26,11,30,937.0,112.0,1.2,15.5,963.0,954.43,703.84
2018,4,26,11,45,939.0,112.0,1.25,15.65,969.0,934.54,691.3
2018,4,26,12,0,941.0,112.0,1.3,15.8,975.0,911.65,676.83
2018,4,26,12,15,941.5,111.5,1.3,15.8,973.0,884.14,658.95
2018,4,26,12,30,942.0,111.0,1.3,15.8,971.0,853.92,639.26
2018,4,26,12,45,940.0,110.5,1.35,15.8,960.5,819.22,617.1
2018,4,26,13,0,938.0,110.0,1.4,15.8,950.0,782.23,593.16
2018,4,26,13,15,935.5,109.0,1.4,15.75,933.0,742.31,566.07
2018,4,26,13,30,933.0,108.0,1.4,15.7,916.0,700.46,535.64
2018,4,26,13,45,928.0,106.5,1.45,15.6,890.5,654.9,502.28
2018,4,26,14,0,923.0,105.0,1.5,15.5,865.0,607.97,466.88
2018,4,26,14,15,915.5,103.5,1.5,15.25,832.5,558.59,428.45
2018,4,26,14,30,908.0,102.0,1.5,15.0,800.0,508.45,388.21
2018,4,26,14,45,898.5,100.0,1.5,14.8,762.0,456.55,345.27
2018,4,26,15,0,889.0,98.0,1.5,14.6,724.0,404.51,300.93
2018,4,26,15,15,874.5,96.0,1.5,14.6,679.5,351.01,254.28
2018,4,26,15,30,860.0,94.0,1.5,14.6,635.0,298.31,207.7
2018,4,26,15,45,842.0,91.0,1.55,13.85,586.5,238.37,156.35
2018,4,26,16,0,824.0,88.0,1.6,13.1,538.0,186.66,113.21
2018,4,26,16,15,798.0,85.0,1.6,12.65,486.5,136.09,75.72
2018,4,26,16,30,772.0,82.0,1.6,12.2,435.0,88.49,49.56
2018,4,26,16,45,736.0,78.0,1.6,11.7,381.0,54.72,43.56
2018,4,26,17,0,700.0,74.0,1.6,11.2,327.0,48.82,38.52
2018,4,26,17,15,650.5,68.5,1.55,10.7,274.0,46.95,37.0
2018,4,26,17,30,601.0,63.0,1.5,10.2,221.0,45.0,35.3
2018,4,26,17,45,524.0,55.0,1.45,9.65,170.5,40.77,31.37
2018,4,26,18,0,447.0,47.0,1.4,9.1,120.0,36.37,27.06
2018,4,26,18,15,322.5,36.0,1.35,8.7,79.0,28.85,19.54
2018,4,26,18,30,198.0,25.0,1.3,8.3,38.0,19.84,5.42
2018,4,26,18,45,99.0,12.5,1.25,7.9,19.0,11.91,0.0
2018,4,26,19,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,26,19,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,0.85,7.15,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,0.75,7.15,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,0.7,7.15,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,4,27,5,15,43.5,7.5,0.7,7.6,9.0,0.0,0.0
2018,4,27,5,30,87.0,15.0,0.7,8.0,18.0,52.1,0.0
2018,4,27,5,45,162.5,28.0,0.65,8.4,45.0,138.03,96.03
2018,4,27,6,0,238.0,41.0,0.6,8.8,72.0,201.46,163.31
2018,4,27,6,15,298.5,55.0,0.65,9.2,111.5,262.33,217.92
2018,4,27,6,30,359.0,69.0,0.7,9.6,151.0,328.35,274.68
2018,4,27,6,45,212.0,97.0,0.7,10.05,148.5,267.36,223.62
2018,4,27,7,0,65.0,125.0,0.7,10.5,146.0,182.9,151.13
2018,4,27,7,15,84.5,149.0,0.7,10.95,181.5,225.11,186.24
2018,4,27,7,30,104.0,173.0,0.7,11.4,217.0,280.26,230.08
2018,4,27,7,45,118.0,195.0,0.7,11.85,251.0,317.56,258.46
2018,4,27,8,0,132.0,217.0,0.7,12.3,285.0,355.11,286.48
2018,4,27,8,15,167.0,230.0,0.7,12.7,325.0,400.07,320.4
2018,4,27,8,30,202.0,243.0,0.7,13.1,365.0,446.32,354.46
2018,4,27,8,45,181.0,272.5,0.7,13.5,388.0,461.84,363.07
2018,4,27,9,0,160.0,302.0,0.7,13.9,411.0,475.4,370.43
2018,4,27,9,15,119.5,314.0,0.7,14.25,398.0,449.32,348.4
2018,4,27,9,30,79.0,326.0,0.7,14.6,385.0,408.57,316.02
2018,4,27,9,45,80.5,343.0,0.75,14.9,405.5,425.67,328.23
2018,4,27,10,0,82.0,360.0,0.8,15.2,426.0,442.26,339.51
2018,4,27,10,15,115.0,386.5,0.85,15.35,482.5,509.98,388.82
2018,4,27,10,30,148.0,413.0,0.9,15.5,539.0,564.09,427.12
2018,4,27,10,45,194.5,406.0,0.9,15.7,576.0,594.83,448.99
2018,4,27,11,0,241.0,399.0,0.9,15.9,613.0,632.87,475.72
2018,4,27,11,15,163.5,401.5,0.95,16.0,547.5,547.98,413.62
2018,4,27,11,30,86.0,404.0,1.0,16.1,482.0,466.85,353.91
2018,4,27,11,45,78.0,402.5,1.0,16.2,473.5,453.21,344.17
2018,4,27,12,0,70.0,401.0,1.0,16.3,465.0,439.73,333.99
2018,4,27,12,15,48.0,361.5,1.05,16.3,405.5,379.42,289.62
2018,4,27,12,30,26.0,322.0,1.1,16.3,346.0,321.23,246.33
2018,4,27,12,45,56.5,364.0,1.15,16.25,415.0,379.47,291.07
2018,4,27,13,0,87.0,406.0,1.2,16.2,484.0,434.08,331.67
2018,4,27,13,15,167.0,400.0,1.2,16.1,546.0,474.88,362.88
2018,4,27,13,30,247.0,394.0,1.2,16.0,608.0,506.48,386.74
2018,4,27,13,45,149.0,359.5,1.25,15.9,487.5,406.95,312.59
2018,4,27,14,0,51.0,325.0,1.3,15.8,367.0,317.08,244.95
2018,4,27,14,15,69.0,313.0,1.35,15.65,367.5,311.18,241.42
2018,4,27,14,30,87.0,301.0,1.4,15.5,368.0,303.6,235.9
2018,4,27,14,45,189.0,304.5,1.4,15.3,440.5,335.15,259.35
2018,4,27,15,0,291.0,308.0,1.4,15.1,513.0,353.98,271.26
2018,4,27,15,15,372.5,268.0,1.4,15.1,514.0,329.76,249.1
2018,4,27,15,30,454.0,228.0,1.4,15.1,515.0,290.47,213.97
2018,4,27,15,45,474.5,202.0,1.45,14.55,481.5,247.41,177.43
2018,4,27,16,0,495.0,176.0,1.5,14.0,448.0,202.54,139.86
2018,4,27,16,15,526.5,151.5,1.5,13.65,415.5,158.17,104.47
2018,4,27,16,30,558.0,127.0,1.5,13.3,383.0,109.93,72.1
2018,4,27,16,45,565.5,110.0,1.55,12.9,342.5,72.89,59.41
2018,4,27,17,0,573.0,93.0,1.6,12.5,302.0,63.07,51.02
2018,4,27,17,15,554.0,83.0,1.55,12.05,258.5,58.34,46.99
2018,4,27,17,30,535.0,73.0,1.5,11.6,215.0,53.23,42.48
2018,4,27,17,45,461.5,64.0,1.45,11.1,167.0,48.57,38.18
2018,4,27,18,0,388.0,55.0,1.4,10.6,119.0,43.72,33.45
2018,4,27,18,15,270.5,42.0,1.35,10.15,79.0,32.73,22.85
2018,4,27,18,30,153.0,29.0,1.3,9.7,39.0,23.1,8.48
2018,4,27,18,45,78.5,15.5,1.25,9.25,20.5,14.77,0.0
2018,4,27,19,0,4.0,2.0,1.2,8.8,2.0,0.0,0.0
2018,4,27,19,15,2.0,1.0,1.2,8.6,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,28,5,15,18.0,6.5,0.95,8.3,7.0,0.0,0.0
2018,4,28,5,30,36.0,13.0,1.0,8.6,14.0,28.13,0.0
2018,4,28,5,45,155.0,28.0,1.05,8.95,46.5,135.71,97.35
2018,4,28,6,0,274.0,43.0,1.1,9.3,79.0,223.79,182.37
2018,4,28,6,15,249.0,57.5,1.15,9.65,101.5,237.76,198.0
2018,4,28,6,30,224.0,72.0,1.2,10.0,124.0,236.46,199.07
2018,4,28,6,45,215.5,96.0,1.3,10.35,156.5,268.51,226.26
2018,4,28,7,0,207.0,120.0,1.4,10.7,189.0,298.53,250.48
2018,4,28,7,15,392.0,117.0,1.35,11.05,275.0,449.84,374.44
2018,4,28,7,30,577.0,114.0,1.3,11.4,361.0,607.16,495.61
2018,4,28,7,45,653.5,110.0,1.3,11.7,423.5,681.62,547.52
2018,4,28,8,0,730.0,106.0,1.3,12.0,486.0,758.14,599.71
2018,4,28,8,15,601.0,148.5,1.25,12.25,481.5,714.15,564.15
2018,4,28,8,30,472.0,191.0,1.2,12.5,477.0,654.2,516.27
2018,4,28,8,45,275.5,215.5,1.2,12.7,385.5,496.02,394.48
2018,4,28,9,0,79.0,240.0,1.2,12.9,294.0,317.99,252.84
2018,4,28,9,15,47.0,235.0,1.15,13.05,267.5,281.64,223.58
2018,4,28,9,30,15.0,230.0,1.1,13.2,241.0,235.08,185.36
2018,4,28,9,45,23.5,263.5,1.1,13.4,282.0,286.61,225.47
2018,4,28,10,0,32.0,297.0,1.1,13.6,323.0,327.92,256.53
2018,4,28,10,15,19.0,231.5,1.15,13.7,247.0,246.24,192.8
2018,4,28,10,30,6.0,166.0,1.2,13.8,171.0,162.17,126.37
2018,4,28,10,45,17.0,228.0,1.2,13.9,243.0,238.18,186.69
2018,4,28,11,0,28.0,290.0,1.2,14.0,315.0,308.37,240.46
2018,4,28,11,15,37.0,333.5,1.25,14.0,367.0,357.16,277.13
2018,4,28,11,30,46.0,377.0,1.3,14.0,419.0,404.62,312.41
2018,4,28,11,45,82.5,395.5,1.3,13.95,471.5,450.52,347.13
2018,4,28,12,0,119.0,414.0,1.3,13.9,524.0,498.05,382.45
2018,4,28,12,15,107.0,423.5,1.35,13.85,522.0,488.86,375.1
2018,4,28,12,30,95.0,433.0,1.4,13.8,520.0,478.37,367.29
2018,4,28,12,45,128.0,433.0,1.4,13.75,549.0,496.55,381.54
2018,4,28,13,0,161.0,433.0,1.4,13.7,578.0,510.78,392.52
2018,4,28,13,15,198.5,428.0,1.45,13.6,603.0,520.94,400.84
2018,4,28,13,30,236.0,423.0,1.5,13.5,628.0,527.8,406.54
2018,4,28,13,45,305.5,373.5,1.55,13.4,631.0,509.24,394.25
2018,4,28,14,0,375.0,324.0,1.6,13.3,634.0,488.73,379.83
2018,4,28,14,15,602.5,230.5,1.65,13.3,706.5,501.11,389.53
2018,4,28,14,30,830.0,137.0,1.7,13.3,779.0,500.58,386.47
2018,4,28,14,45,666.5,188.0,1.7,13.3,687.0,426.95,327.64
2018,4,28,15,0,503.0,239.0,1.7,13.3,595.0,372.56,284.6
2018,4,28,15,15,482.5,230.5,1.7,13.3,555.0,329.84,248.97
2018,4,28,15,30,462.0,222.0,1.7,13.3,515.0,289.08,214.64
2018,4,28,15,45,441.0,209.0,1.7,12.95,471.0,246.91,179.75
2018,4,28,16,0,420.0,196.0,1.7,12.6,427.0,207.07,147.67
2018,4,28,16,15,488.0,160.0,1.7,12.35,404.0,161.85,109.5
2018,4,28,16,30,556.0,124.0,1.7,12.1,381.0,108.88,71.0
2018,4,28,16,45,618.0,100.5,1.7,11.85,353.5,65.4,53.0
2018,4,28,17,0,680.0,77.0,1.7,11.6,326.0,50.75,40.17
2018,4,28,17,15,631.5,71.0,1.65,11.25,274.0,48.61,38.4
2018,4,28,17,30,583.0,65.0,1.6,10.9,222.0,46.35,36.41
2018,4,28,17,45,498.5,57.0,1.55,10.5,170.5,42.18,32.55
2018,4,28,18,0,414.0,49.0,1.5,10.1,119.0,37.84,28.31
2018,4,28,18,15,315.5,38.5,1.45,9.75,81.0,30.93,21.41
2018,4,28,18,30,217.0,28.0,1.4,9.4,43.0,22.24,9.0
2018,4,28,18,45,113.5,15.0,1.35,9.05,22.5,14.3,0.0
2018,4,28,19,0,10.0,2.0,1.3,8.7,2.0,0.0,0.0
2018,4,28,19,15,5.0,1.0,1.3,8.6,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,29,5,15,7.0,3.0,1.15,8.15,3.5,0.0,0.0
2018,4,29,5,30,14.0,6.0,1.2,8.4,7.0,11.88,0.0
2018,4,29,5,45,52.5,16.0,1.25,8.6,22.5,52.76,35.81
2018,4,29,6,0,91.0,26.0,1.3,8.8,38.0,87.38,69.52
2018,4,29,6,15,53.0,30.5,1.4,9.1,38.5,65.49,51.91
2018,4,29,6,30,15.0,35.0,1.5,9.4,39.0,42.35,31.64
2018,4,29,6,45,7.5,45.0,1.55,9.65,47.0,46.79,35.4
2018,4,29,7,0,0.0,55.0,1.6,9.9,55.0,51.12,38.85
2018,4,29,7,15,1.0,82.0,1.65,10.15,82.5,77.87,61.7
2018,4,29,7,30,2.0,109.0,1.7,10.4,110.0,105.9,85.23
2018,4,29,7,45,9.5,142.5,1.7,10.6,147.5,146.23,118.87
2018,4,29,8,0,17.0,176.0,1.7,10.8,185.0,186.98,152.18
2018,4,29,8,15,10.0,159.0,1.7,11.05,164.5,161.86,130.55
2018,4,29,8,30,3.0,142.0,1.7,11.3,144.0,137.74,109.96
2018,4,29,8,45,18.0,186.0,1.75,11.55,198.5,195.31,157.22
2018,4,29,9,0,33.0,230.0,1.8,11.8,253.0,264.62,212.54
2018,4,29,9,15,21.0,202.5,1.8,12.05,217.5,222.71,177.83
2018,4,29,9,30,9.0,175.0,1.8,12.3,182.0,174.69,138.46
2018,4,29,9,45,8.5,188.5,1.8,12.55,195.0,187.15,148.17
2018,4,29,10,0,8.0,202.0,1.8,12.8,208.0,199.52,157.56
2018,4,29,10,15,10.0,213.0,1.8,12.9,221.0,211.74,167.01
2018,4,29,10,30,12.0,224.0,1.8,13.0,234.0,223.83,176.33
2018,4,29,10,45,22.5,274.5,1.85,13.05,294.0,289.8,228.03
2018,4,29,11,0,33.0,325.0,1.9,13.1,354.0,347.89,272.51
2018,4,29,11,15,30.0,318.5,1.9,13.1,345.5,335.99,262.84
2018,4,29,11,30,27.0,312.0,1.9,13.1,337.0,324.25,253.65
2018,4,29,11,45,20.5,284.5,1.9,13.1,303.5,289.45,226.63
2018,4,29,12,0,14.0,257.0,1.9,13.1,270.0,252.68,197.97
2018,4,29,12,15,19.0,283.0,1.9,13.15,300.5,280.03,219.45
2018,4,29,12,30,24.0,309.0,1.9,13.2,331.0,307.7,240.77
2018,4,29,12,45,39.0,343.5,1.9,13.2,379.0,347.66,271.66
2018,4,29,13,0,54.0,378.0,1.9,13.2,427.0,385.44,300.47
2018,4,29,13,15,61.0,380.0,1.85,13.2,434.0,386.83,301.42
2018,4,29,13,30,68.0,382.0,1.8,13.2,441.0,387.37,301.9
2018,4,29,13,45,82.5,351.0,1.8,13.2,420.5,363.61,284.31
2018,4,29,14,0,97.0,320.0,1.8,13.2,400.0,334.98,262.83
2018,4,29,14,15,107.5,294.0,1.8,13.15,379.5,311.09,244.61
2018,4,29,14,30,118.0,268.0,1.8,13.1,359.0,286.57,225.53
2018,4,29,14,45,180.0,266.5,1.8,13.05,398.0,302.48,237.26
2018,4,29,15,0,242.0,265.0,1.8,13.0,437.0,304.45,236.97
2018,4,29,15,15,319.0,231.0,1.8,13.0,443.0,286.61,219.84
2018,4,29,15,30,396.0,197.0,1.8,13.0,449.0,253.73,189.47
2018,4,29,15,45,474.5,171.5,1.8,12.7,450.5,226.86,162.9
2018,4,29,16,0,553.0,146.0,1.8,12.4,452.0,190.26,128.47
2018,4,29,16,15,649.0,117.0,1.85,12.1,443.0,145.89,89.51
2018,4,29,16,30,745.0,88.0,1.9,11.8,434.0,97.97,55.82
2018,4,29,16,45,711.5,83.5,1.9,11.5,381.5,52.91,41.94
2018,4,29,17,0,678.0,79.0,1.9,11.2,329.0,52.13,41.47
2018,4,29,17,15,631.0,72.5,1.85,10.85,276.5,49.66,39.41
2018,4,29,17,30,584.0,66.0,1.8,10.5,224.0,47.04,37.1
2018,4,29,17,45,513.0,58.0,1.75,10.15,175.0,42.93,33.29
2018,4,29,18,0,442.0,50.0,1.7,9.8,126.0,38.65,29.09
2018,4,29,18,15,327.5,39.5,1.65,9.5,85.0,31.74,22.21
2018,4,29,18,30,213.0,29.0,1.6,9.2,44.0,23.01,10.38
2018,4,29,18,45,111.5,15.5,1.55,8.85,23.0,14.77,0.0
2018,4,29,19,0,10.0,2.0,1.5,8.5,2.0,0.0,0.0
2018,4,29,19,15,5.0,1.0,1.45,8.4,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,30,5,15,0.0,1.5,1.1,7.95,1.5,1.43,0.0
2018,4,30,5,30,0.0,3.0,1.1,8.1,3.0,2.86,0.0
2018,4,30,5,45,0.0,4.5,1.1,8.25,4.5,4.16,0.0
2018,4,30,6,0,0.0,6.0,1.1,8.4,6.0,5.55,0.0
2018,4,30,6,15,0.0,14.5,1.1,8.65,14.5,13.43,6.06
2018,4,30,6,30,0.0,23.0,1.1,8.9,23.0,21.32,13.05
2018,4,30,6,45,3.0,47.0,1.1,9.15,48.0,45.67,34.4
2018,4,30,7,0,6.0,71.0,1.1,9.4,73.0,70.7,56.05
2018,4,30,7,15,15.0,96.0,1.1,9.75,102.0,102.89,83.6
2018,4,30,7,30,24.0,121.0,1.1,10.1,131.0,143.07,117.27
2018,4,30,7,45,30.0,158.0,1.1,10.4,172.5,189.1,154.85
2018,4,30,8,0,36.0,195.0,1.1,10.7,214.0,235.2,191.56
2018,4,30,8,15,82.5,231.5,1.1,11.05,280.5,315.62,256.09
2018,4,30,8,30,129.0,268.0,1.1,11.4,347.0,411.25,329.85
2018,4,30,8,45,134.5,294.5,1.05,11.7,382.0,445.44,353.47
2018,4,30,9,0,140.0,321.0,1.0,12.0,417.0,478.88,376.56
2018,4,30,9,15,205.0,333.5,1.05,12.3,483.5,551.59,430.77
2018,4,30,9,30,270.0,346.0,1.1,12.6,550.0,638.39,493.1
2018,4,30,9,45,304.0,357.0,1.15,12.85,596.5,680.05,521.51
2018,4,30,10,0,338.0,368.0,1.2,13.1,643.0,720.65,549.31
2018,4,30,10,15,291.5,390.5,1.25,13.2,633.5,694.9,528.84
2018,4,30,10,30,245.0,413.0,1.3,13.3,624.0,667.59,507.96
2018,4,30,10,45,393.0,367.0,1.4,13.35,714.5,761.35,578.39
2018,4,30,11,0,541.0,321.0,1.5,13.4,805.0,844.03,638.49
2018,4,30,11,15,719.5,233.0,1.55,13.35,887.0,909.76,686.72
2018,4,30,11,30,898.0,145.0,1.6,13.3,969.0,956.98,717.91
2018,4,30,11,45,899.0,145.5,1.7,13.2,974.0,936.99,705.4
2018,4,30,12,0,900.0,146.0,1.8,13.1,979.0,914.19,691.72
2018,4,30,12,15,898.5,146.5,1.85,12.95,976.5,886.61,674.23
2018,4,30,12,30,897.0,147.0,1.9,12.8,974.0,856.58,654.98
2018,4,30,12,45,893.0,147.5,1.95,12.7,963.0,822.32,632.51
2018,4,30,13,0,889.0,148.0,2.0,12.6,952.0,786.06,608.43
2018,4,30,13,15,886.0,146.5,2.0,12.55,934.0,746.94,580.19
2018,4,30,13,30,883.0,145.0,2.0,12.5,916.0,706.08,549.82
2018,4,30,13,45,878.0,142.0,2.0,12.5,890.5,661.18,515.71
2018,4,30,14,0,873.0,139.0,2.0,12.5,865.0,612.63,478.14
2018,4,30,14,15,865.0,137.0,2.05,12.35,833.0,563.99,439.89
2018,4,30,14,30,857.0,135.0,2.1,12.2,801.0,514.84,400.01
2018,4,30,14,45,845.0,133.0,2.1,12.05,762.5,463.7,357.24
2018,4,30,15,0,833.0,131.0,2.1,11.9,724.0,412.87,313.54
2018,4,30,15,15,816.5,128.0,2.1,11.9,679.5,360.31,267.45
2018,4,30,15,30,800.0,125.0,2.1,11.9,635.0,308.98,221.8
2018,4,30,15,45,777.5,121.5,2.1,11.45,586.0,251.65,172.1
2018,4,30,16,0,755.0,118.0,2.1,11.0,537.0,201.84,129.92
2018,4,30,16,15,723.0,114.0,2.1,10.65,484.5,153.09,92.67
2018,4,30,16,30,691.0,110.0,2.1,10.3,432.0,107.99,65.49
2018,4,30,16,45,648.5,105.0,2.1,9.95,378.5,68.66,56.31
2018,4,30,17,0,606.0,100.0,2.1,9.6,325.0,68.35,56.34
2018,4,30,17,15,550.5,92.5,2.05,9.3,272.5,65.87,54.3
2018,4,30,17,30,495.0,85.0,2.0,9.0,220.0,61.82,50.71
2018,4,30,17,45,415.5,74.5,1.95,8.7,171.0,55.46,44.83
2018,4,30,18,0,336.0,64.0,1.9,8.4,122.0,48.82,38.42
2018,4,30,18,15,231.0,48.5,1.85,8.2,82.0,37.77,27.7
2018,4,30,18,30,126.0,33.0,1.8,8.0,42.0,26.83,13.94
2018,4,30,18,45,64.5,17.5,1.75,7.8,22.0,16.68,0.0
2018,4,30,19,0,3.0,2.0,1.7,7.6,2.0,0.0,0.0
2018,4,30,19,15,1.5,1.0,1.7,7.55,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.25,6.1,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.05,5.15,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.05,5.2,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,5,1,5,15,6.5,7.5,1.2,6.95,8.0,9.75,0.0
2018,5,1,5,30,13.0,15.0,1.2,7.1,16.0,21.34,0.0
2018,5,1,5,45,36.5,33.0,1.25,7.3,38.0,66.16,47.88
2018,5,1,6,0,60.0,51.0,1.3,7.5,60.0,100.68,80.91
2018,5,1,6,15,94.0,71.0,1.25,7.65,91.0,145.67,121.34
2018,5,1,6,30,128.0,91.0,1.2,7.8,122.0,192.82,162.93
2018,5,1,6,45,137.0,111.0,1.2,7.95,151.5,225.49,190.87
2018,5,1,7,0,146.0,131.0,1.2,8.1,181.0,258.32,218.12
2018,5,1,7,15,262.0,139.5,1.15,8.4,247.5,368.99,310.13
2018,5,1,7,30,378.0,148.0,1.1,8.7,314.0,490.13,405.76
2018,5,1,7,45,231.5,167.5,1.05,8.95,273.0,389.5,321.26
2018,5,1,8,0,85.0,187.0,1.0,9.2,232.0,267.0,218.94
2018,5,1,8,15,298.5,194.5,0.95,9.7,374.5,486.73,396.58
2018,5,1,8,30,512.0,202.0,0.9,10.2,517.0,704.94,557.01
2018,5,1,8,45,648.0,171.0,0.85,10.7,599.5,807.69,625.3
2018,5,1,9,0,784.0,140.0,0.8,11.2,682.0,902.09,684.34
2018,5,1,9,15,810.0,136.5,0.8,11.75,725.0,930.91,699.06
2018,5,1,9,30,836.0,133.0,0.8,12.3,768.0,957.34,713.07
2018,5,1,9,45,862.5,126.0,0.8,12.9,806.5,969.58,717.73
2018,5,1,10,0,889.0,119.0,0.8,13.5,845.0,987.74,726.48
2018,5,1,10,15,896.0,120.0,0.8,13.9,873.0,992.74,727.31
2018,5,1,10,30,903.0,121.0,0.8,14.3,901.0,994.53,726.44
2018,5,1,10,45,908.0,122.0,0.85,14.7,922.0,991.19,723.56
2018,5,1,11,0,913.0,123.0,0.9,15.1,943.0,984.6,718.81
2018,5,1,11,15,916.5,123.0,0.95,15.35,956.0,972.42,711.01
2018,5,1,11,30,920.0,123.0,1.0,15.6,969.0,957.11,701.35
2018,5,1,11,45,922.0,122.5,1.05,15.8,974.5,936.95,688.73
2018,5,1,12,0,924.0,122.0,1.1,16.0,980.0,913.88,674.27
2018,5,1,12,15,924.0,122.5,1.1,16.1,978.0,887.27,656.92
2018,5,1,12,30,924.0,123.0,1.1,16.2,976.0,858.04,637.86
2018,5,1,12,45,922.5,122.0,1.15,16.25,965.5,823.82,616.22
2018,5,1,13,0,921.0,121.0,1.2,16.3,955.0,787.37,592.88
2018,5,1,13,15,918.0,119.5,1.2,16.3,937.0,747.36,565.98
2018,5,1,13,30,915.0,118.0,1.2,16.3,919.0,705.53,535.91
2018,5,1,13,45,910.0,116.0,1.25,16.3,893.5,660.39,503.23
2018,5,1,14,0,905.0,114.0,1.3,16.3,868.0,613.95,468.6
2018,5,1,14,15,887.5,117.0,1.3,16.15,833.0,564.05,430.18
2018,5,1,14,30,870.0,120.0,1.3,16.0,798.0,514.3,390.77
2018,5,1,14,45,764.5,155.5,1.35,15.85,730.0,450.35,340.48
2018,5,1,15,0,659.0,191.0,1.4,15.7,662.0,394.16,295.8
2018,5,1,15,15,528.0,219.5,1.4,15.7,582.0,339.22,252.65
2018,5,1,15,30,397.0,248.0,1.4,15.7,502.0,301.65,224.25
2018,5,1,15,45,453.5,212.5,1.4,15.1,481.5,255.58,184.57
2018,5,1,16,0,510.0,177.0,1.4,14.5,461.0,210.84,145.6
2018,5,1,16,15,562.0,144.5,1.45,14.0,430.5,161.55,104.86
2018,5,1,16,30,614.0,112.0,1.5,13.5,400.0,107.06,65.55
2018,5,1,16,45,606.0,98.5,1.55,13.0,354.5,63.31,50.88
2018,5,1,17,0,598.0,85.0,1.6,12.5,309.0,56.16,44.84
2018,5,1,17,15,578.0,76.5,1.6,11.9,265.5,52.41,41.7
2018,5,1,17,30,558.0,68.0,1.6,11.3,222.0,48.35,38.17
2018,5,1,17,45,485.5,61.0,1.6,10.75,174.5,45.21,35.28
2018,5,1,18,0,413.0,54.0,1.6,10.2,127.0,42.0,32.1
2018,5,1,18,15,300.5,42.5,1.55,9.75,86.5,32.89,23.32
2018,5,1,18,30,188.0,31.0,1.5,9.3,46.0,24.54,12.81
2018,5,1,18,45,98.0,16.5,1.4,8.85,24.0,15.73,0.0
2018,5,1,19,0,8.0,2.0,1.3,8.4,2.0,0.0,0.0
2018,5,1,19,15,4.0,1.0,1.3,8.25,1.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,5,2,5,15,2.0,3.5,0.9,7.2,3.5,4.14,0.0
2018,5,2,5,30,4.0,7.0,0.9,7.3,7.0,8.36,0.0
2018,5,2,5,45,2.0,13.0,0.85,7.45,13.0,13.03,5.03
2018,5,2,6,0,0.0,19.0,0.8,7.6,19.0,17.61,9.54
2018,5,2,6,15,0.0,30.5,0.8,7.95,30.5,28.3,19.09
2018,5,2,6,30,0.0,42.0,0.8,8.3,42.0,39.01,28.58
2018,5,2,6,45,2.0,72.5,0.8,8.65,73.0,70.42,55.91
2018,5,2,7,0,4.0,103.0,0.8,9.0,104.0,103.77,84.33
2018,5,2,7,15,41.5,139.0,0.75,9.55,157.0,179.53,148.63
2018,5,2,7,30,79.0,175.0,0.7,10.1,210.0,250.47,206.55
2018,5,2,7,45,313.0,164.5,0.7,10.65,327.5,452.58,370.59
2018,5,2,8,0,547.0,154.0,0.7,11.2,445.0,659.23,524.84
2018,5,2,8,15,681.0,130.0,0.7,11.75,527.0,767.15,596.54
2018,5,2,8,30,815.0,106.0,0.7,12.3,609.0,868.1,661.06
2018,5,2,8,45,840.0,105.5,0.7,12.85,657.0,904.58,680.64
2018,5,2,9,0,865.0,105.0,0.7,13.4,705.0,931.22,694.47
2018,5,2,9,15,879.0,106.0,0.7,13.9,746.0,954.94,706.59
2018,5,2,9,30,893.0,107.0,0.7,14.4,787.0,975.95,716.96
2018,5,2,9,45,905.0,106.5,0.65,14.9,822.0,990.52,722.15
2018,5,2,10,0,917.0,106.0,0.6,15.4,857.0,1002.05,725.54
2018,5,2,10,15,923.5,107.0,0.65,15.85,885.0,1006.75,727.24
2018,5,2,10,30,930.0,108.0,0.7,16.3,913.0,1008.16,727.12
2018,5,2,10,45,934.5,108.5,0.7,16.75,933.5,1003.83,722.46
2018,5,2,11,0,939.0,109.0,0.7,17.2,954.0,996.21,715.98
2018,5,2,11,15,942.0,109.5,0.8,17.4,967.5,983.91,709.58
2018,5,2,11,30,945.0,110.0,0.9,17.6,981.0,968.42,701.17
2018,5,2,11,45,946.5,109.5,0.95,17.8,986.0,947.5,688.33
2018,5,2,12,0,948.0,109.0,1.0,18.0,991.0,923.62,673.64
2018,5,2,12,15,948.0,108.5,1.05,18.05,988.0,895.63,656.61
2018,5,2,12,30,948.0,108.0,1.1,18.1,985.0,864.99,637.75
2018,5,2,12,45,946.0,107.5,1.15,18.15,974.5,830.26,616.01
2018,5,2,13,0,944.0,107.0,1.2,18.2,964.0,793.27,592.53
2018,5,2,13,15,940.0,107.0,1.2,18.1,946.0,753.19,566.41
2018,5,2,13,30,936.0,107.0,1.2,18.0,928.0,711.3,536.83
2018,5,2,13,45,930.0,106.0,1.25,17.95,902.0,665.66,504.1
2018,5,2,14,0,924.0,105.0,1.3,17.9,876.0,618.76,469.44
2018,5,2,14,15,916.0,103.5,1.3,17.7,843.5,569.3,431.73
2018,5,2,14,30,908.0,102.0,1.3,17.5,811.0,519.17,392.3
2018,5,2,14,45,898.0,100.0,1.25,17.3,772.5,467.3,350.08
2018,5,2,15,0,888.0,98.0,1.2,17.1,734.0,415.37,306.61
2018,5,2,15,15,874.5,95.5,1.2,17.1,690.0,362.06,261.02
2018,5,2,15,30,861.0,93.0,1.2,17.1,646.0,309.48,215.27
2018,5,2,15,45,842.5,91.0,1.2,16.5,598.0,250.32,164.96
2018,5,2,16,0,824.0,89.0,1.2,15.9,550.0,199.45,122.33
2018,5,2,16,15,801.0,85.0,1.15,15.45,498.5,148.45,83.26
2018,5,2,16,30,778.0,81.0,1.1,15.0,447.0,100.08,53.57
2018,5,2,16,45,746.0,77.0,1.1,14.55,394.5,54.45,42.75
2018,5,2,17,0,714.0,73.0,1.1,14.1,342.0,52.35,41.17
2018,5,2,17,15,668.0,68.0,1.05,13.5,289.0,45.87,35.6
2018,5,2,17,30,622.0,63.0,1.0,12.9,236.0,44.26,34.27
2018,5,2,17,45,552.5,56.0,0.95,12.25,185.5,40.85,31.19
2018,5,2,18,0,483.0,49.0,0.9,11.6,135.0,37.32,27.79
2018,5,2,18,15,372.5,39.0,0.9,10.9,92.5,30.8,21.45
2018,5,2,18,30,262.0,29.0,0.9,10.2,50.0,23.97,12.85
2018,5,2,18,45,141.5,16.0,0.85,9.55,26.5,15.25,0.0
2018,5,2,19,0,21.0,3.0,0.8,8.9,3.0,0.0,0.0
2018,5,2,19,15,10.5,1.5,0.8,8.65,1.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,5,3,5,15,3.0,3.0,0.8,8.05,3.0,4.07,0.0
2018,5,3,5,30,6.0,6.0,0.8,8.1,6.0,8.33,0.0
2018,5,3,5,45,3.0,11.5,0.8,8.2,11.5,12.14,4.37
2018,5,3,6,0,0.0,17.0,0.8,8.3,17.0,15.75,7.93
2018,5,3,6,15,20.0,28.5,0.8,8.45,33.5,38.6,28.46
2018,5,3,6,30,40.0,40.0,0.8,8.6,50.0,69.98,56.49
2018,5,3,6,45,26.0,65.0,0.75,8.75,72.0,82.67,67.12
2018,5,3,7,0,12.0,90.0,0.7,8.9,94.0,95.0,77.1
2018,5,3,7,15,16.5,106.5,0.7,9.2,113.0,115.08,93.97
2018,5,3,7,30,21.0,123.0,0.7,9.5,132.0,142.77,116.88
2018,5,3,7,45,21.0,141.0,0.7,9.8,151.0,161.94,132.09
2018,5,3,8,0,21.0,159.0,0.7,10.1,170.0,171.93,139.59
2018,5,3,8,15,25.0,180.5,0.7,10.7,195.0,207.0,167.32
2018,5,3,8,30,29.0,202.0,0.7,11.3,220.0,233.02,187.14
2018,5,3,8,45,44.0,239.5,0.75,11.85,269.0,286.65,228.83
2018,5,3,9,0,59.0,277.0,0.8,12.4,318.0,340.29,269.35
2018,5,3,9,15,107.5,317.5,0.8,12.9,397.5,442.24,345.99
2018,5,3,9,30,156.0,358.0,0.8,13.4,477.0,530.46,409.39
2018,5,3,9,45,396.5,294.5,0.85,13.9,615.5,714.94,545.15
2018,5,3,10,0,637.0,231.0,0.9,14.4,754.0,880.56,659.62
2018,5,3,10,15,781.0,172.0,0.9,14.75,835.0,947.49,699.51
2018,5,3,10,30,925.0,113.0,0.9,15.1,916.0,1009.94,736.72
2018,5,3,10,45,930.5,113.5,0.9,15.45,937.0,1006.51,731.92
2018,5,3,11,0,936.0,114.0,0.9,15.8,958.0,999.78,726.18
2018,5,3,11,15,940.0,113.5,0.9,16.0,971.5,987.38,717.45
2018,5,3,11,30,944.0,113.0,0.9,16.2,985.0,971.79,706.88
2018,5,3,11,45,946.5,112.5,0.95,16.4,990.5,951.74,694.55
2018,5,3,12,0,949.0,112.0,1.0,16.6,996.0,928.69,680.33
2018,5,3,12,15,951.0,110.0,1.0,16.8,994.0,900.93,662.18
2018,5,3,12,30,953.0,108.0,1.0,17.0,992.0,870.43,642.28
2018,5,3,12,45,954.0,105.5,1.05,17.15,982.0,836.07,620.64
2018,5,3,13,0,955.0,103.0,1.1,17.3,972.0,799.26,597.16
2018,5,3,13,15,952.0,102.0,1.1,17.4,953.5,758.66,570.33
2018,5,3,13,30,949.0,101.0,1.1,17.5,935.0,716.16,540.31
2018,5,3,13,45,944.0,99.5,1.15,17.55,909.5,670.26,507.34
2018,5,3,14,0,939.0,98.0,1.2,17.6,884.0,622.98,472.38
2018,5,3,14,15,931.5,97.0,1.25,17.5,851.5,573.63,434.99
2018,5,3,14,30,924.0,96.0,1.3,17.4,819.0,523.52,395.73
2018,5,3,14,45,914.0,94.0,1.3,17.3,780.0,470.97,353.08
2018,5,3,15,0,904.0,92.0,1.3,17.2,741.0,418.34,309.08
2018,5,3,15,15,889.5,90.5,1.3,17.2,696.5,364.8,263.19
2018,5,3,15,30,875.0,89.0,1.3,17.2,652.0,312.05,217.19
2018,5,3,15,45,856.0,86.5,1.3,16.8,603.0,258.53,171.04
2018,5,3,16,0,837.0,84.0,1.3,16.4,554.0,199.65,121.84
2018,5,3,16,15,812.0,81.0,1.25,16.05,502.0,148.56,82.53
2018,5,3,16,30,787.0,78.0,1.2,15.7,450.0,100.28,52.61
2018,5,3,16,45,754.5,75.5,1.2,15.3,398.0,55.32,43.38
2018,5,3,17,0,722.0,73.0,1.2,14.9,346.0,52.25,40.94
2018,5,3,17,15,673.5,68.0,1.2,14.25,292.5,45.77,35.39
2018,5,3,17,30,625.0,63.0,1.2,13.6,239.0,44.14,34.06
2018,5,3,17,45,550.5,56.5,1.15,12.9,187.5,41.14,31.37
2018,5,3,18,0,476.0,50.0,1.1,12.2,136.0,38.06,28.4
2018,5,3,18,15,367.0,40.5,1.15,11.6,94.0,32.07,22.53
2018,5,3,18,30,258.0,31.0,1.2,11.0,52.0,25.83,14.65
2018,5,3,18,45,142.5,18.0,1.25,10.35,28.0,17.16,0.0
2018,5,3,19,0,27.0,5.0,1.3,9.7,4.0,0.0,0.0
2018,5,3,19,15,13.5,2.5,1.3,9.4,2.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,0.95,6.55,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,0.75,6.35,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.7,6.25,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.65,6.1,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.6,6.15,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.55,6.4,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,5,4,5,15,73.5,11.0,0.5,6.85,15.0,40.38,0.0
2018,5,4,5,30,147.0,22.0,0.5,7.2,30.0,110.7,27.27
2018,5,4,5,45,247.5,35.0,0.45,7.6,65.5,193.33,152.1
2018,5,4,6,0,348.0,48.0,0.4,8.0,101.0,274.9,225.97
2018,5,4,6,15,368.5,61.5,0.5,8.6,137.5,315.93,263.13
2018,5,4,6,30,389.0,75.0,0.6,9.2,174.0,359.91,300.85
2018,5,4,6,45,376.5,96.5,0.7,9.85,210.0,392.73,327.18
2018,5,4,7,0,364.0,118.0,0.8,10.5,246.0,423.04,350.24
2018,5,4,7,15,410.5,130.5,0.8,11.15,296.5,484.61,397.06
2018,5,4,7,30,457.0,143.0,0.8,11.8,347.0,548.3,443.49
2018,5,4,7,45,488.0,154.0,0.85,12.45,395.5,599.17,479.15
2018,5,4,8,0,519.0,165.0,0.9,13.1,444.0,650.34,514.22
2018,5,4,8,15,579.5,163.0,0.75,13.9,501.5,718.2,558.09
2018,5,4,8,30,640.0,161.0,0.6,14.7,559.0,781.89,595.79
2018,5,4,8,45,542.5,209.5,0.5,15.5,564.0,751.33,567.57
2018,5,4,9,0,445.0,258.0,0.4,16.3,569.0,720.32,539.47
2018,5,4,9,15,468.5,269.5,0.3,17.2,613.5,757.7,560.63
2018,5,4,9,30,492.0,281.0,0.2,18.1,658.0,793.6,579.26
2018,5,4,9,45,496.5,296.5,0.15,19.05,691.5,813.71,587.59
2018,5,4,10,0,501.0,312.0,0.1,20.0,725.0,831.56,594.68
2018,5,4,10,15,457.0,341.0,0.2,20.6,727.0,814.16,581.16
2018,5,4,10,30,413.0,370.0,0.3,21.2,729.0,794.25,566.87
2018,5,4,10,45,388.5,389.5,0.4,21.85,733.5,773.76,553.01
2018,5,4,11,0,364.0,409.0,0.5,22.5,738.0,760.75,543.75
