Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,11,15,385.0,410.0,0.6,22.55,762.5,770.17,551.43
2018,5,4,11,30,406.0,411.0,0.7,22.6,787.0,777.48,557.46
2018,5,4,11,45,441.5,403.0,0.8,22.7,813.5,790.5,567.43
2018,5,4,12,0,477.0,395.0,0.9,22.8,840.0,796.09,572.55
2018,5,4,12,15,442.5,402.5,0.9,22.8,814.5,754.12,544.12
2018,5,4,12,30,408.0,410.0,0.9,22.8,789.0,712.39,516.13
2018,5,4,12,45,595.5,309.0,0.95,22.75,855.5,745.94,543.89
2018,5,4,13,0,783.0,208.0,1.0,22.7,922.0,768.46,562.64
2018,5,4,13,15,857.0,157.5,1.05,22.6,924.5,742.46,546.65
2018,5,4,13,30,931.0,107.0,1.1,22.5,927.0,711.12,526.77
2018,5,4,13,45,926.5,105.5,1.1,22.45,902.0,666.27,494.75
2018,5,4,14,0,922.0,104.0,1.1,22.4,877.0,620.05,461.0
2018,5,4,14,15,914.0,102.5,1.1,22.15,844.5,570.79,424.43
2018,5,4,14,30,906.0,101.0,1.1,21.9,812.0,520.85,386.17
2018,5,4,14,45,860.5,114.0,1.15,21.65,763.0,466.21,343.65
2018,5,4,15,0,815.0,127.0,1.2,21.4,714.0,409.65,298.78
2018,5,4,15,15,810.0,118.5,1.2,21.4,672.0,357.36,255.09
2018,5,4,15,30,805.0,110.0,1.2,21.4,630.0,305.15,210.57
2018,5,4,15,45,801.0,100.0,1.25,20.55,584.5,252.2,165.85
2018,5,4,16,0,797.0,90.0,1.3,19.7,539.0,199.62,122.05
2018,5,4,16,15,781.5,87.0,1.25,19.05,493.5,151.74,85.24
2018,5,4,16,30,766.0,84.0,1.2,18.4,448.0,105.69,56.51
2018,5,4,16,45,732.5,80.0,1.2,17.75,395.0,60.65,47.56
2018,5,4,17,0,699.0,76.0,1.2,17.1,342.0,49.33,37.98
2018,5,4,17,15,653.0,70.5,1.2,16.2,289.5,47.51,36.64
2018,5,4,17,30,607.0,65.0,1.2,15.3,237.0,45.59,35.1
2018,5,4,17,45,539.0,57.5,1.15,14.45,187.0,41.83,31.78
2018,5,4,18,0,471.0,50.0,1.1,13.6,137.0,37.91,28.11
2018,5,4,18,15,362.5,40.5,1.05,12.85,95.0,31.9,22.31
2018,5,4,18,30,254.0,31.0,1.0,12.1,53.0,25.64,14.79
2018,5,4,18,45,140.0,18.0,0.95,11.4,29.0,17.16,0.0
2018,5,4,19,0,26.0,5.0,0.9,10.7,5.0,0.0,0.0
2018,5,4,19,15,13.0,2.5,0.9,10.4,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,0.75,8.05,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,0.85,7.75,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,5,5,15,0.5,7.5,1.0,8.2,7.5,7.35,0.0
2018,5,5,5,30,1.0,15.0,1.0,8.5,15.0,14.37,0.29
2018,5,5,5,45,0.5,31.0,1.0,8.8,31.0,30.88,19.97
2018,5,5,6,0,0.0,47.0,1.0,9.1,47.0,47.05,34.71
2018,5,5,6,15,10.0,68.5,1.0,9.35,71.0,75.84,60.16
2018,5,5,6,30,20.0,90.0,1.0,9.6,95.0,112.12,91.7
2018,5,5,6,45,16.5,104.5,1.0,9.9,109.5,116.45,95.21
2018,5,5,7,0,13.0,119.0,1.0,10.2,124.0,127.99,104.59
2018,5,5,7,15,35.0,148.5,1.0,10.4,164.0,185.87,153.16
2018,5,5,7,30,57.0,178.0,1.0,10.6,204.0,236.4,194.35
2018,5,5,7,45,96.5,208.0,1.0,10.75,257.5,302.72,247.8
2018,5,5,8,0,136.0,238.0,1.0,10.9,311.0,383.98,311.15
2018,5,5,8,15,163.5,260.0,0.95,11.25,356.0,433.43,347.59
2018,5,5,8,30,191.0,282.0,0.9,11.6,401.0,483.43,383.73
2018,5,5,8,45,265.0,289.0,0.9,11.95,467.5,573.22,449.8
2018,5,5,9,0,339.0,296.0,0.9,12.3,534.0,650.75,504.74
2018,5,5,9,15,403.0,293.0,0.85,13.05,591.5,721.57,551.79
2018,5,5,9,30,467.0,290.0,0.8,13.8,649.0,779.98,589.08
2018,5,5,9,45,445.5,314.5,0.7,14.55,669.0,784.22,585.98
2018,5,5,10,0,424.0,339.0,0.6,15.3,689.0,785.85,581.89
2018,5,5,10,15,415.5,355.5,0.6,16.1,708.0,789.49,581.25
2018,5,5,10,30,407.0,372.0,0.6,16.9,727.0,791.04,579.29
2018,5,5,10,45,321.5,404.0,0.55,17.7,688.5,725.27,530.42
2018,5,5,11,0,236.0,436.0,0.5,18.5,650.0,659.37,482.07
2018,5,5,11,15,183.0,446.5,0.55,18.95,614.0,612.28,448.96
2018,5,5,11,30,130.0,457.0,0.6,19.4,578.0,565.89,415.69
2018,5,5,11,45,224.5,445.5,0.6,19.8,655.0,630.69,462.23
2018,5,5,12,0,319.0,434.0,0.6,20.2,732.0,694.12,505.26
2018,5,5,12,15,331.0,435.0,0.7,19.95,743.5,689.96,503.43
2018,5,5,12,30,343.0,436.0,0.8,19.7,755.0,684.15,501.22
2018,5,5,12,45,333.5,433.0,0.9,19.4,740.5,656.46,483.85
2018,5,5,13,0,324.0,430.0,1.0,19.1,726.0,628.73,466.28
2018,5,5,13,15,389.5,396.0,1.1,18.55,745.0,626.97,468.31
2018,5,5,13,30,455.0,362.0,1.2,18.0,764.0,617.27,464.11
2018,5,5,13,45,389.5,368.0,1.35,17.45,705.0,560.53,424.43
2018,5,5,14,0,324.0,374.0,1.5,16.9,646.0,505.64,385.52
2018,5,5,14,15,195.0,344.0,1.6,16.15,506.0,399.48,307.68
2018,5,5,14,30,66.0,314.0,1.7,15.4,366.0,306.05,237.82
2018,5,5,14,45,38.0,254.0,1.8,14.7,283.5,239.4,187.42
2018,5,5,15,0,10.0,194.0,1.9,14.0,201.0,180.37,141.84
2018,5,5,15,15,15.0,213.5,1.9,14.0,223.5,197.19,155.63
2018,5,5,15,30,20.0,233.0,1.9,14.0,246.0,212.39,167.86
2018,5,5,15,45,28.0,222.5,2.0,13.0,239.0,194.88,154.44
2018,5,5,16,0,36.0,212.0,2.1,12.0,232.0,183.86,146.13
2018,5,5,16,15,37.5,192.5,2.0,11.75,212.0,164.71,130.98
2018,5,5,16,30,39.0,173.0,1.9,11.5,192.0,145.59,116.07
2018,5,5,16,45,83.5,141.0,1.8,11.25,175.0,111.59,88.86
2018,5,5,17,0,128.0,109.0,1.7,11.0,158.0,88.24,73.65
2018,5,5,17,15,279.5,95.5,1.6,10.7,181.5,66.49,54.51
2018,5,5,17,30,431.0,82.0,1.5,10.4,205.0,58.96,47.87
2018,5,5,17,45,375.5,69.5,1.45,10.15,161.0,51.11,40.73
2018,5,5,18,0,320.0,57.0,1.4,9.9,117.0,42.85,33.01
2018,5,5,18,15,247.5,44.0,1.35,9.5,81.5,33.78,24.34
2018,5,5,18,30,175.0,31.0,1.3,9.1,46.0,24.29,14.21
2018,5,5,18,45,96.0,17.5,1.25,8.75,25.0,16.68,0.0
2018,5,5,19,0,17.0,4.0,1.2,8.4,4.0,3.81,0.0
2018,5,5,19,15,8.5,2.0,1.2,8.25,2.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,6,5,15,90.0,13.0,1.15,7.2,18.5,49.37,0.0
2018,5,6,5,30,180.0,26.0,1.2,7.4,37.0,134.02,61.23
2018,5,6,5,45,308.0,37.5,1.25,7.6,78.0,227.66,182.18
2018,5,6,6,0,436.0,49.0,1.3,7.8,119.0,326.18,270.79
2018,5,6,6,15,513.5,57.0,1.35,8.2,168.5,401.73,336.9
2018,5,6,6,30,591.0,65.0,1.4,8.6,218.0,482.76,404.74
2018,5,6,6,45,640.5,70.0,1.4,8.95,270.0,546.14,455.52
2018,5,6,7,0,690.0,75.0,1.4,9.3,322.0,611.85,505.28
2018,5,6,7,15,733.0,78.5,1.35,9.8,377.5,668.91,545.01
2018,5,6,7,30,776.0,82.0,1.3,10.3,433.0,731.22,587.1
2018,5,6,7,45,802.5,85.0,1.3,10.85,485.5,779.88,618.29
2018,5,6,8,0,829.0,88.0,1.3,11.4,538.0,827.68,648.2
2018,5,6,8,15,833.0,95.0,1.25,11.9,582.5,859.39,665.71
2018,5,6,8,30,837.0,102.0,1.2,12.4,627.0,888.52,681.29
2018,5,6,8,45,856.0,103.5,1.2,12.85,673.5,922.27,700.69
2018,5,6,9,0,875.0,105.0,1.2,13.3,720.0,945.88,713.07
2018,5,6,9,15,897.5,102.0,1.2,13.75,764.0,973.25,728.01
2018,5,6,9,30,920.0,99.0,1.2,14.2,808.0,998.16,741.19
2018,5,6,9,45,916.0,106.5,1.2,14.65,838.5,1006.34,743.57
2018,5,6,10,0,912.0,114.0,1.2,15.1,869.0,1011.02,744.07
2018,5,6,10,15,782.5,192.0,1.25,15.35,854.5,978.53,722.27
2018,5,6,10,30,653.0,270.0,1.3,15.6,840.0,926.73,687.12
2018,5,6,10,45,693.5,254.5,1.35,15.8,872.5,940.36,697.33
2018,5,6,11,0,734.0,239.0,1.4,16.0,905.0,950.67,703.7
2018,5,6,11,15,804.0,199.0,1.45,16.05,938.0,955.79,707.1
2018,5,6,11,30,874.0,159.0,1.5,16.1,971.0,955.76,707.29
2018,5,6,11,45,727.5,254.0,1.55,16.1,932.0,905.21,674.2
2018,5,6,12,0,581.0,349.0,1.6,16.1,893.0,844.89,630.12
2018,5,6,12,15,608.5,331.5,1.6,15.95,900.0,829.83,621.41
2018,5,6,12,30,636.0,314.0,1.6,15.8,907.0,810.08,608.92
2018,5,6,12,45,537.0,352.5,1.6,15.65,849.5,742.93,560.67
2018,5,6,13,0,438.0,391.0,1.6,15.5,792.0,677.96,513.72
2018,5,6,13,15,500.0,351.0,1.6,15.2,800.0,664.35,506.3
2018,5,6,13,30,562.0,311.0,1.6,14.9,808.0,645.67,494.29
2018,5,6,13,45,498.0,324.0,1.55,14.6,755.0,588.09,451.53
2018,5,6,14,0,434.0,337.0,1.5,14.3,702.0,534.89,411.74
2018,5,6,14,15,260.5,335.5,1.5,14.05,552.5,421.69,326.73
2018,5,6,14,30,87.0,334.0,1.5,13.8,403.0,332.52,259.05
2018,5,6,14,45,152.5,335.5,1.45,13.55,449.0,347.72,270.89
2018,5,6,15,0,218.0,337.0,1.4,13.3,495.0,361.63,280.16
2018,5,6,15,15,183.0,312.5,1.4,13.3,439.5,316.04,244.73
2018,5,6,15,30,148.0,288.0,1.4,13.3,384.0,274.35,212.64
2018,5,6,15,45,188.5,264.0,1.45,12.75,377.0,254.05,195.32
2018,5,6,16,0,229.0,240.0,1.5,12.2,370.0,229.79,174.34
2018,5,6,16,15,205.5,215.0,1.5,11.9,323.5,193.21,146.48
2018,5,6,16,30,182.0,190.0,1.5,11.6,277.0,159.54,122.26
2018,5,6,16,45,204.5,168.5,1.5,11.3,256.0,131.73,104.28
2018,5,6,17,0,227.0,147.0,1.5,11.0,235.0,107.14,90.31
2018,5,6,17,15,216.0,120.0,1.45,10.8,193.5,89.74,75.21
2018,5,6,17,30,205.0,93.0,1.4,10.6,152.0,71.45,59.02
2018,5,6,17,45,230.5,79.0,1.4,10.35,132.5,61.77,50.28
2018,5,6,18,0,256.0,65.0,1.4,10.1,113.0,48.94,38.45
2018,5,6,18,15,192.5,50.0,1.3,9.85,80.0,38.46,28.48
2018,5,6,18,30,129.0,35.0,1.2,9.6,47.0,28.54,17.92
2018,5,6,18,45,66.5,19.0,1.15,9.3,25.0,18.11,0.0
2018,5,6,19,0,4.0,3.0,1.1,9.0,3.0,2.86,0.0
2018,5,6,19,15,2.0,1.5,1.05,8.9,1.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,5,7,4,45,4.5,1.0,1.1,7.0,1.0,0.0,0.0
2018,5,7,5,0,9.0,2.0,1.1,7.1,2.0,0.0,0.0
2018,5,7,5,15,110.5,14.5,1.1,7.65,21.5,59.45,0.0
2018,5,7,5,30,212.0,27.0,1.1,8.2,41.0,151.37,79.57
2018,5,7,5,45,334.5,37.5,1.1,8.8,81.5,241.95,193.42
2018,5,7,6,0,457.0,48.0,1.1,9.4,122.0,337.75,278.46
2018,5,7,6,15,534.5,55.0,1.05,9.9,172.0,412.96,343.01
2018,5,7,6,30,612.0,62.0,1.0,10.4,222.0,493.66,408.79
2018,5,7,6,45,663.0,67.5,1.0,10.95,276.0,559.48,459.98
2018,5,7,7,0,714.0,73.0,1.0,11.5,330.0,627.81,509.75
2018,5,7,7,15,749.0,77.0,1.0,12.05,384.0,680.55,545.43
2018,5,7,7,30,784.0,81.0,1.0,12.6,438.0,737.67,583.15
2018,5,7,7,45,809.0,84.5,0.95,13.2,490.5,785.94,612.54
2018,5,7,8,0,834.0,88.0,0.9,13.8,543.0,833.25,640.42
2018,5,7,8,15,853.0,91.0,0.95,14.35,593.0,873.43,664.49
2018,5,7,8,30,872.0,94.0,1.0,14.9,643.0,904.13,681.99
2018,5,7,8,45,886.0,96.5,1.0,15.4,688.5,935.13,698.91
2018,5,7,9,0,900.0,99.0,1.0,15.9,734.0,963.69,714.06
2018,5,7,9,15,913.0,100.0,1.0,16.35,775.0,986.95,725.84
2018,5,7,9,30,926.0,101.0,1.0,16.8,816.0,1007.39,735.87
2018,5,7,9,45,937.0,101.0,1.0,17.2,851.5,1021.8,742.28
2018,5,7,10,0,948.0,101.0,1.0,17.6,887.0,1033.07,746.88
2018,5,7,10,15,953.5,102.0,1.05,17.95,914.5,1036.82,748.1
2018,5,7,10,30,959.0,103.0,1.1,18.3,942.0,1037.21,747.45
2018,5,7,10,45,962.5,104.0,1.1,18.65,962.5,1032.29,742.67
2018,5,7,11,0,966.0,105.0,1.1,19.0,983.0,1024.01,736.01
2018,5,7,11,15,967.5,105.0,1.15,19.2,995.0,1009.53,727.0
2018,5,7,11,30,969.0,105.0,1.2,19.4,1007.0,991.85,716.1
2018,5,7,11,45,963.5,109.5,1.2,19.65,1010.0,969.15,701.09
2018,5,7,12,0,958.0,114.0,1.2,19.9,1013.0,943.62,684.37
2018,5,7,12,15,840.5,188.0,1.25,20.0,975.0,889.53,650.37
2018,5,7,12,30,723.0,262.0,1.3,20.1,937.0,834.85,613.83
2018,5,7,12,45,694.5,275.5,1.3,20.2,918.0,795.86,587.15
2018,5,7,13,0,666.0,289.0,1.3,20.3,899.0,756.82,559.93
2018,5,7,13,15,730.0,243.5,1.3,20.3,900.5,732.08,544.39
2018,5,7,13,30,794.0,198.0,1.3,20.3,902.0,702.88,524.98
2018,5,7,13,45,836.5,168.0,1.3,20.3,891.0,666.9,499.68
2018,5,7,14,0,879.0,138.0,1.3,20.3,880.0,628.5,471.73
2018,5,7,14,15,899.5,121.5,1.35,20.2,856.0,583.88,438.53
2018,5,7,14,30,920.0,105.0,1.4,20.1,832.0,536.04,401.65
2018,5,7,14,45,902.5,105.5,1.4,19.95,790.0,482.58,359.07
2018,5,7,15,0,885.0,106.0,1.4,19.8,748.0,429.74,315.77
2018,5,7,15,15,876.0,102.0,1.4,19.8,705.5,377.02,271.15
2018,5,7,15,30,867.0,98.0,1.4,19.8,663.0,324.58,225.9
2018,5,7,15,45,852.0,94.5,1.4,19.2,615.5,264.93,175.49
2018,5,7,16,0,837.0,91.0,1.4,18.6,568.0,213.11,131.91
2018,5,7,16,15,815.5,87.5,1.4,18.0,517.0,162.07,92.11
2018,5,7,16,30,794.0,84.0,1.4,17.4,466.0,113.5,60.46
2018,5,7,16,45,763.0,80.0,1.4,16.85,413.0,66.99,41.97
2018,5,7,17,0,732.0,76.0,1.4,16.3,360.0,54.28,42.45
2018,5,7,17,15,687.0,70.5,1.35,15.55,306.0,47.26,36.5
2018,5,7,17,30,642.0,65.0,1.3,14.8,252.0,45.3,34.92
2018,5,7,17,45,574.5,59.0,1.3,14.0,201.0,42.79,32.72
2018,5,7,18,0,507.0,53.0,1.3,13.2,150.0,40.23,30.28
2018,5,7,18,15,399.0,43.5,1.3,12.5,105.5,34.31,24.57
2018,5,7,18,30,291.0,34.0,1.3,11.8,61.0,28.17,17.66
2018,5,7,18,45,163.0,20.0,1.25,11.1,33.5,15.98,0.0
2018,5,7,19,0,35.0,6.0,1.2,10.4,6.0,5.72,0.0
2018,5,7,19,15,17.5,3.0,1.2,10.1,3.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,0.85,7.45,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,5,8,4,45,6.5,1.0,1.0,8.05,1.0,0.0,0.0
2018,5,8,5,0,13.0,2.0,1.0,8.3,2.0,0.0,0.0
2018,5,8,5,15,128.5,14.0,1.05,8.6,22.5,66.67,0.0
2018,5,8,5,30,244.0,26.0,1.1,8.9,43.0,164.5,95.04
2018,5,8,5,45,363.0,35.5,1.15,9.2,84.0,255.33,204.63
2018,5,8,6,0,482.0,45.0,1.2,9.5,125.0,349.2,288.25
2018,5,8,6,15,552.5,52.0,1.2,9.8,174.5,421.06,350.54
2018,5,8,6,30,623.0,59.0,1.2,10.1,224.0,498.01,414.05
2018,5,8,6,45,668.0,64.0,1.25,10.4,276.0,559.49,462.93
2018,5,8,7,0,713.0,69.0,1.3,10.7,328.0,619.55,507.55
2018,5,8,7,15,745.0,73.0,1.25,11.15,380.5,673.93,544.9
2018,5,8,7,30,777.0,77.0,1.2,11.6,433.0,728.5,580.99
2018,5,8,7,45,800.5,80.5,1.2,12.05,484.0,775.28,610.91
2018,5,8,8,0,824.0,84.0,1.2,12.5,535.0,821.08,639.48
2018,5,8,8,15,839.0,87.5,1.15,12.6,582.5,858.1,661.52
2018,5,8,8,30,854.0,91.0,1.1,12.7,630.0,885.58,676.78
2018,5,8,8,45,864.5,94.5,1.05,12.8,673.5,914.21,692.74
2018,5,8,9,0,875.0,98.0,1.0,12.9,717.0,940.3,706.81
2018,5,8,9,15,883.5,100.0,1.0,12.95,755.0,960.1,717.74
2018,5,8,9,30,892.0,102.0,1.0,13.0,793.0,977.04,726.95
2018,5,8,9,45,816.0,146.0,0.95,13.05,799.0,963.32,715.39
2018,5,8,10,0,740.0,190.0,0.9,13.1,805.0,941.36,699.09
2018,5,8,10,15,666.5,241.0,0.9,13.35,808.5,919.36,683.44
2018,5,8,10,30,593.0,292.0,0.9,13.6,812.0,890.74,661.06
2018,5,8,10,45,753.5,204.0,0.9,13.8,880.5,948.23,700.43
2018,5,8,11,0,914.0,116.0,0.9,14.0,949.0,987.15,723.54
2018,5,8,11,15,901.5,126.5,0.85,14.5,957.5,970.53,709.54
2018,5,8,11,30,889.0,137.0,0.8,15.0,966.0,950.94,694.64
2018,5,8,11,45,732.0,230.0,0.8,15.5,915.0,888.18,653.0
2018,5,8,12,0,575.0,323.0,0.8,16.0,864.0,816.95,601.62
2018,5,8,12,15,432.0,385.5,0.85,16.6,791.0,732.36,541.6
2018,5,8,12,30,289.0,448.0,0.9,17.2,718.0,652.67,483.83
2018,5,8,12,45,321.5,433.5,0.9,17.85,731.0,649.04,481.69
2018,5,8,13,0,354.0,419.0,0.9,18.5,744.0,642.91,476.85
2018,5,8,13,15,546.5,320.5,1.0,18.65,811.0,672.47,501.79
2018,5,8,13,30,739.0,222.0,1.1,18.8,878.0,686.97,514.9
2018,5,8,13,45,745.5,210.0,1.15,18.95,856.0,645.59,485.1
2018,5,8,14,0,752.0,198.0,1.2,19.1,834.0,602.6,453.87
2018,5,8,14,15,830.5,145.5,1.3,18.8,823.5,565.56,427.53
2018,5,8,14,30,909.0,93.0,1.4,18.5,813.0,522.41,394.78
2018,5,8,14,45,891.0,95.5,1.5,18.25,773.0,471.1,353.91
2018,5,8,15,0,873.0,98.0,1.6,18.0,733.0,420.43,312.19
2018,5,8,15,15,869.0,92.0,1.6,18.0,692.0,368.51,267.6
2018,5,8,15,30,865.0,86.0,1.6,18.0,651.0,316.42,221.95
2018,5,8,15,45,847.0,84.0,1.6,17.25,603.5,264.24,176.95
2018,5,8,16,0,829.0,82.0,1.6,16.5,556.0,213.65,134.02
2018,5,8,16,15,803.5,79.5,1.55,16.1,504.5,156.29,88.57
2018,5,8,16,30,778.0,77.0,1.5,15.7,453.0,108.85,57.09
2018,5,8,16,45,745.0,73.5,1.45,15.35,400.5,63.49,38.12
2018,5,8,17,0,712.0,70.0,1.4,15.0,348.0,49.2,38.18
2018,5,8,17,15,666.5,66.5,1.3,14.55,296.5,44.06,33.81
2018,5,8,17,30,621.0,63.0,1.2,14.1,245.0,43.53,33.45
2018,5,8,17,45,528.5,58.0,1.1,13.65,191.5,41.71,31.82
2018,5,8,18,0,436.0,53.0,1.0,13.2,138.0,39.95,30.06
2018,5,8,18,15,358.5,43.0,0.95,12.75,99.0,33.62,23.99
2018,5,8,18,30,281.0,33.0,0.9,12.3,60.0,26.96,16.83
2018,5,8,18,45,161.5,20.5,0.8,11.85,34.0,16.35,0.0
2018,5,8,19,0,42.0,8.0,0.7,11.4,8.0,7.63,0.0
2018,5,8,19,15,21.0,4.0,0.7,11.2,4.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,9,4,45,6.5,1.0,0.9,8.65,1.0,0.0,0.0
2018,5,9,5,0,13.0,2.0,0.9,8.6,2.0,0.0,0.0
2018,5,9,5,15,132.0,14.5,0.95,8.95,23.5,68.85,0.0
2018,5,9,5,30,251.0,27.0,1.0,9.3,45.0,170.32,105.18
2018,5,9,5,45,374.5,36.0,1.0,9.65,87.0,262.48,210.45
2018,5,9,6,0,498.0,45.0,1.0,10.0,129.0,359.03,295.36
2018,5,9,6,15,573.0,51.0,1.05,10.35,179.5,433.1,359.01
2018,5,9,6,30,648.0,57.0,1.1,10.7,230.0,512.59,424.16
2018,5,9,6,45,697.0,61.0,1.1,11.05,284.0,573.04,471.27
2018,5,9,7,0,746.0,65.0,1.1,11.4,338.0,639.8,519.57
2018,5,9,7,15,778.0,68.5,1.1,11.9,391.5,694.71,556.87
2018,5,9,7,30,810.0,72.0,1.1,12.4,445.0,749.76,593.08
2018,5,9,7,45,835.0,74.5,1.1,12.9,497.5,797.56,623.08
2018,5,9,8,0,860.0,77.0,1.1,13.4,550.0,837.25,646.79
2018,5,9,8,15,876.5,79.0,1.15,13.8,598.5,874.64,669.58
2018,5,9,8,30,893.0,81.0,1.2,14.2,647.0,910.13,690.85
2018,5,9,8,45,905.5,83.5,1.25,14.6,692.0,940.35,708.44
2018,5,9,9,0,918.0,86.0,1.3,15.0,737.0,968.01,724.32
2018,5,9,9,15,929.0,87.0,1.35,15.3,777.5,989.79,736.61
2018,5,9,9,30,940.0,88.0,1.4,15.6,818.0,1008.65,747.13
2018,5,9,9,45,948.0,88.5,1.45,15.85,852.0,1020.99,753.68
2018,5,9,10,0,956.0,89.0,1.5,16.1,886.0,1030.12,758.36
2018,5,9,10,15,961.0,90.5,1.5,16.3,913.5,1034.11,759.23
2018,5,9,10,30,966.0,92.0,1.5,16.5,941.0,1034.73,758.13
2018,5,9,10,45,969.0,92.5,1.55,16.65,960.5,1028.96,754.1
2018,5,9,11,0,972.0,93.0,1.6,16.8,980.0,1019.84,748.1
2018,5,9,11,15,974.0,94.0,1.6,16.9,993.0,1006.97,739.2
2018,5,9,11,30,976.0,95.0,1.6,17.0,1006.0,990.84,728.34
2018,5,9,11,45,976.0,96.0,1.65,17.05,1011.0,969.74,715.21
2018,5,9,12,0,976.0,97.0,1.7,17.1,1016.0,945.64,700.15
2018,5,9,12,15,973.5,97.5,1.7,17.15,1012.0,916.09,680.83
2018,5,9,12,30,971.0,98.0,1.7,17.2,1008.0,883.94,659.79
2018,5,9,12,45,966.0,99.0,1.7,17.2,996.0,847.87,636.14
2018,5,9,13,0,961.0,100.0,1.7,17.2,984.0,809.66,610.91
2018,5,9,13,15,957.5,99.5,1.7,17.2,965.5,769.22,583.93
2018,5,9,13,30,954.0,99.0,1.7,17.2,947.0,726.92,554.35
2018,5,9,13,45,949.0,97.5,1.7,17.15,921.5,681.11,520.69
2018,5,9,14,0,944.0,96.0,1.7,17.1,896.0,633.94,485.17
2018,5,9,14,15,936.5,95.0,1.7,16.95,863.5,584.68,447.26
2018,5,9,14,30,929.0,94.0,1.7,16.8,831.0,534.66,407.62
2018,5,9,14,45,919.5,92.5,1.75,16.65,792.5,482.8,365.55
2018,5,9,15,0,910.0,91.0,1.8,16.5,754.0,430.81,322.02
2018,5,9,15,15,897.0,89.0,1.8,16.5,710.0,377.32,275.88
2018,5,9,15,30,884.0,87.0,1.8,16.5,666.0,324.49,229.44
2018,5,9,15,45,867.0,84.5,1.85,15.85,618.0,271.19,183.09
2018,5,9,16,0,850.0,82.0,1.9,15.2,570.0,219.36,138.68
2018,5,9,16,15,826.0,79.0,1.9,14.75,518.0,160.72,91.67
2018,5,9,16,30,802.0,76.0,1.9,14.3,466.0,111.84,58.54
2018,5,9,16,45,770.0,73.0,1.9,13.85,413.0,65.62,38.51
2018,5,9,17,0,738.0,70.0,1.9,13.4,360.0,49.19,38.41
2018,5,9,17,15,692.0,66.0,1.9,12.9,306.5,48.07,37.61
2018,5,9,17,30,646.0,62.0,1.9,12.4,253.0,42.7,32.92
2018,5,9,17,45,577.0,56.5,1.85,11.85,202.0,40.44,30.91
2018,5,9,18,0,508.0,51.0,1.8,11.3,151.0,38.15,28.69
2018,5,9,18,15,401.0,42.5,1.7,10.9,107.0,33.06,23.7
2018,5,9,18,30,294.0,34.0,1.6,10.5,63.0,27.8,17.83
2018,5,9,18,45,168.5,21.0,1.5,10.05,35.5,16.73,0.0
2018,5,9,19,0,43.0,8.0,1.4,9.6,8.0,7.63,0.0
2018,5,9,19,15,21.5,4.0,1.35,9.5,4.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,10,4,45,3.5,1.0,1.4,8.85,1.0,0.0,0.0
2018,5,10,5,0,7.0,2.0,1.4,8.9,2.0,0.0,0.0
2018,5,10,5,15,39.0,14.5,1.4,9.0,17.0,30.15,0.0
2018,5,10,5,30,71.0,27.0,1.4,9.1,32.0,79.83,49.5
2018,5,10,5,45,114.0,43.0,1.35,9.2,59.0,126.68,100.85
2018,5,10,6,0,157.0,59.0,1.3,9.3,86.0,173.22,143.41
2018,5,10,6,15,174.5,78.5,1.3,9.55,118.0,213.08,178.86
2018,5,10,6,30,192.0,98.0,1.3,9.8,150.0,253.67,213.75
2018,5,10,6,45,373.5,98.5,1.3,10.0,226.5,396.53,333.51
2018,5,10,7,0,555.0,99.0,1.3,10.2,303.0,547.25,453.29
2018,5,10,7,15,626.5,100.5,1.3,10.55,364.0,623.3,509.14
2018,5,10,7,30,698.0,102.0,1.3,10.9,425.0,702.25,564.7
2018,5,10,7,45,742.0,102.5,1.25,11.3,481.0,759.65,602.09
2018,5,10,8,0,786.0,103.0,1.2,11.7,537.0,813.52,636.04
2018,5,10,8,15,808.0,105.0,1.2,12.25,586.0,853.93,660.11
2018,5,10,8,30,830.0,107.0,1.2,12.8,635.0,892.73,682.81
2018,5,10,8,45,847.5,109.0,1.2,13.4,680.5,925.51,700.99
2018,5,10,9,0,865.0,111.0,1.2,14.0,726.0,947.87,712.12
2018,5,10,9,15,867.0,117.5,1.2,14.35,763.0,966.1,721.32
2018,5,10,9,30,869.0,124.0,1.2,14.7,800.0,981.22,728.57
2018,5,10,9,45,834.0,149.5,1.25,15.1,821.0,986.52,730.33
2018,5,10,10,0,799.0,175.0,1.3,15.5,842.0,978.8,723.91
2018,5,10,10,15,685.0,246.5,1.35,15.7,831.5,944.52,700.97
2018,5,10,10,30,571.0,318.0,1.4,15.9,821.0,897.57,666.22
2018,5,10,10,45,532.0,348.0,1.45,16.1,825.0,880.95,653.82
2018,5,10,11,0,493.0,378.0,1.5,16.3,829.0,861.99,639.52
2018,5,10,11,15,494.0,384.5,1.5,16.4,841.5,855.92,634.85
2018,5,10,11,30,495.0,391.0,1.5,16.5,854.0,847.78,628.71
2018,5,10,11,45,618.0,320.0,1.5,16.55,901.0,872.44,648.58
2018,5,10,12,0,741.0,249.0,1.5,16.6,948.0,893.19,665.09
2018,5,10,12,15,741.0,249.0,1.5,16.65,946.5,867.94,647.46
2018,5,10,12,30,741.0,249.0,1.5,16.7,945.0,840.66,628.85
2018,5,10,12,45,748.5,240.5,1.5,16.75,936.5,809.72,607.86
2018,5,10,13,0,756.0,232.0,1.5,16.8,928.0,776.69,585.16
2018,5,10,13,15,791.5,204.5,1.55,16.6,921.0,745.31,564.85
2018,5,10,13,30,827.0,177.0,1.6,16.4,914.0,710.4,541.32
2018,5,10,13,45,872.5,145.0,1.65,16.25,903.0,674.98,516.59
2018,5,10,14,0,918.0,113.0,1.7,16.1,892.0,634.85,487.37
2018,5,10,14,15,902.5,115.0,1.8,15.75,857.0,584.87,449.72
2018,5,10,14,30,887.0,117.0,1.9,15.4,822.0,534.87,410.76
2018,5,10,14,45,872.5,116.0,1.95,15.05,782.0,483.1,368.95
2018,5,10,15,0,858.0,115.0,2.0,14.7,742.0,426.37,322.13
2018,5,10,15,15,854.5,108.5,2.0,14.7,701.5,374.46,277.0
2018,5,10,15,30,851.0,102.0,2.0,14.7,661.0,322.41,230.81
2018,5,10,15,45,832.0,99.5,2.05,14.15,613.0,269.98,184.95
2018,5,10,16,0,813.0,97.0,2.1,13.6,565.0,219.37,141.3
2018,5,10,16,15,787.0,94.0,2.1,13.25,513.5,169.46,101.07
2018,5,10,16,30,761.0,91.0,2.1,12.9,462.0,122.5,68.84
2018,5,10,16,45,727.0,87.0,2.05,12.5,409.0,71.86,43.49
2018,5,10,17,0,693.0,83.0,2.0,12.1,356.0,53.75,42.69
2018,5,10,17,15,636.0,79.5,2.0,11.65,302.0,53.71,42.87
2018,5,10,17,30,579.0,76.0,2.0,11.2,248.0,53.76,43.05
2018,5,10,17,45,493.5,67.5,1.95,10.75,194.0,49.51,39.23
2018,5,10,18,0,408.0,59.0,1.9,10.3,140.0,45.05,35.03
2018,5,10,18,15,312.0,48.0,1.85,10.0,99.5,36.73,27.09
2018,5,10,18,30,216.0,37.0,1.8,9.7,59.0,28.95,19.02
2018,5,10,18,45,120.5,22.5,1.75,9.35,33.5,17.91,0.0
2018,5,10,19,0,25.0,8.0,1.7,9.0,8.0,7.63,0.0
2018,5,10,19,15,12.5,4.0,1.7,9.0,4.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,5,11,4,45,4.0,1.0,0.75,8.0,1.0,0.0,0.0
2018,5,11,5,0,8.0,2.0,0.7,8.0,2.0,0.0,0.0
2018,5,11,5,15,45.5,14.5,0.75,8.35,17.5,32.96,0.0
2018,5,11,5,30,83.0,27.0,0.8,8.7,33.0,85.65,55.78
2018,5,11,5,45,128.5,44.0,0.8,9.1,62.0,135.47,108.34
2018,5,11,6,0,174.0,61.0,0.8,9.5,91.0,185.69,153.61
2018,5,11,6,15,229.5,77.5,0.8,10.05,131.5,244.95,205.12
2018,5,11,6,30,285.0,94.0,0.8,10.6,172.0,308.62,258.54
2018,5,11,6,45,333.0,108.5,0.8,11.1,218.0,381.57,317.09
2018,5,11,7,0,381.0,123.0,0.8,11.6,264.0,445.21,366.31
2018,5,11,7,15,503.5,118.0,0.8,12.15,334.0,544.64,442.55
2018,5,11,7,30,626.0,113.0,0.8,12.7,404.0,658.82,524.87
2018,5,11,7,45,625.0,126.5,0.85,13.2,445.0,692.14,545.28
2018,5,11,8,0,624.0,140.0,0.9,13.7,486.0,723.28,564.8
2018,5,11,8,15,590.5,167.5,0.9,14.2,518.0,738.88,572.53
2018,5,11,8,30,557.0,195.0,0.9,14.7,550.0,745.03,572.99
2018,5,11,8,45,562.5,211.5,0.9,15.2,591.5,777.11,592.23
2018,5,11,9,0,568.0,228.0,0.9,15.7,633.0,807.09,609.42
2018,5,11,9,15,567.0,246.0,0.95,16.2,669.5,830.3,622.49
2018,5,11,9,30,566.0,264.0,1.0,16.7,706.0,850.99,633.93
2018,5,11,9,45,561.0,283.5,1.0,17.15,737.0,866.84,641.4
2018,5,11,10,0,556.0,303.0,1.0,17.6,768.0,880.02,647.2
2018,5,11,10,15,696.5,236.0,1.05,17.95,837.5,945.76,692.25
2018,5,11,10,30,837.0,169.0,1.1,18.3,907.0,1000.09,725.15
2018,5,11,10,45,895.5,138.5,1.15,18.65,944.5,1007.53,728.36
2018,5,11,11,0,954.0,108.0,1.2,19.0,982.0,1020.3,735.68
2018,5,11,11,15,958.5,108.5,1.2,19.15,996.5,1009.29,727.72
2018,5,11,11,30,963.0,109.0,1.2,19.3,1011.0,995.02,718.15
2018,5,11,11,45,966.0,108.0,1.25,19.5,1017.0,974.77,705.64
2018,5,11,12,0,969.0,107.0,1.3,19.7,1023.0,951.49,691.25
2018,5,11,12,15,970.0,107.0,1.3,19.75,1021.5,924.53,674.1
2018,5,11,12,30,971.0,107.0,1.3,19.8,1020.0,894.82,655.19
2018,5,11,12,45,969.5,106.5,1.35,19.85,1009.5,860.08,633.58
2018,5,11,13,0,968.0,106.0,1.4,19.9,999.0,823.01,610.22
2018,5,11,13,15,965.5,105.0,1.4,19.9,981.0,782.61,583.92
2018,5,11,13,30,963.0,104.0,1.4,19.9,963.0,740.26,555.05
2018,5,11,13,45,959.5,101.5,1.45,19.85,937.5,694.21,522.48
2018,5,11,14,0,956.0,99.0,1.5,19.8,912.0,646.67,487.85
2018,5,11,14,15,948.5,97.5,1.5,19.75,879.0,596.51,449.87
2018,5,11,14,30,941.0,96.0,1.5,19.7,846.0,545.59,410.19
2018,5,11,14,45,931.5,94.5,1.5,19.65,807.0,493.23,368.22
2018,5,11,15,0,922.0,93.0,1.5,19.6,768.0,440.73,324.86
2018,5,11,15,15,909.5,91.0,1.5,19.6,724.0,386.87,279.29
2018,5,11,15,30,897.0,89.0,1.5,19.6,680.0,333.61,233.28
2018,5,11,15,45,879.5,86.5,1.55,19.25,631.0,279.56,186.88
2018,5,11,16,0,862.0,84.0,1.6,18.9,582.0,227.03,142.35
2018,5,11,16,15,839.5,81.0,1.55,18.5,530.0,168.01,95.36
2018,5,11,16,30,817.0,78.0,1.5,18.1,478.0,118.56,61.6
2018,5,11,16,45,786.5,74.5,1.5,17.65,424.5,71.2,39.9
2018,5,11,17,0,756.0,71.0,1.5,17.2,371.0,49.85,38.37
2018,5,11,17,15,714.0,66.5,1.45,16.45,317.5,48.34,37.29
2018,5,11,17,30,672.0,62.0,1.4,15.7,264.0,42.56,32.34
2018,5,11,17,45,609.0,56.5,1.35,14.9,212.5,40.28,30.39
2018,5,11,18,0,546.0,51.0,1.3,14.1,161.0,37.96,28.22
2018,5,11,18,15,445.0,42.5,1.25,13.5,115.5,32.83,23.31
2018,5,11,18,30,344.0,34.0,1.2,12.9,70.0,27.51,17.67
2018,5,11,18,45,205.0,21.5,1.15,12.25,40.0,17.84,0.0
2018,5,11,19,0,66.0,9.0,1.1,11.6,10.0,8.58,0.0
2018,5,11,19,15,33.0,4.5,1.0,11.45,5.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,0.5,9.05,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,0.45,8.95,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,0.4,8.65,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,0.4,8.55,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,0.4,8.45,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,0.45,8.1,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,0.6,8.55,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,5,12,4,45,8.5,1.5,0.75,8.9,1.5,0.0,0.0
2018,5,12,5,0,17.0,3.0,0.8,9.1,3.0,0.0,0.0
2018,5,12,5,15,37.5,10.5,0.85,9.7,13.0,25.85,0.0
2018,5,12,5,30,58.0,18.0,0.9,10.3,23.0,57.49,36.71
2018,5,12,5,45,133.5,31.0,0.95,10.9,52.0,128.11,102.1
2018,5,12,6,0,209.0,44.0,1.0,11.5,81.0,192.13,158.69
2018,5,12,6,15,186.0,55.5,1.0,12.15,96.5,200.43,166.94
2018,5,12,6,30,163.0,67.0,1.0,12.8,112.0,193.05,161.26
2018,5,12,6,45,137.0,92.5,0.95,13.5,135.5,201.11,167.16
2018,5,12,7,0,111.0,118.0,0.9,14.2,159.0,216.22,178.01
2018,5,12,7,15,120.5,138.5,0.9,14.85,189.5,249.65,204.22
2018,5,12,7,30,130.0,159.0,0.9,15.5,220.0,283.12,229.69
2018,5,12,7,45,133.0,182.5,0.85,16.2,251.0,314.74,252.66
2018,5,12,8,0,136.0,206.0,0.8,16.9,282.0,345.79,274.6
2018,5,12,8,15,161.0,229.5,0.8,17.3,327.0,395.71,311.43
2018,5,12,8,30,186.0,253.0,0.8,17.7,372.0,445.96,347.48
2018,5,12,8,45,201.0,256.0,0.8,18.15,392.5,463.75,359.11
2018,5,12,9,0,216.0,259.0,0.8,18.6,413.0,495.42,380.72
2018,5,12,9,15,204.0,290.0,0.85,18.85,442.0,518.07,394.99
2018,5,12,9,30,192.0,321.0,0.9,19.1,471.0,525.52,398.66
2018,5,12,9,45,164.5,339.0,0.9,19.4,471.5,516.05,389.64
2018,5,12,10,0,137.0,357.0,0.9,19.7,472.0,505.39,380.01
2018,5,12,10,15,121.0,374.0,0.95,19.85,478.0,503.91,377.92
2018,5,12,10,30,105.0,391.0,1.0,20.0,484.0,501.64,375.24
2018,5,12,10,45,92.5,393.5,1.05,20.1,476.5,477.28,357.39
2018,5,12,11,0,80.0,396.0,1.1,20.2,469.0,463.78,347.32
2018,5,12,11,15,75.5,402.0,1.1,20.2,472.0,461.25,345.16
2018,5,12,11,30,71.0,408.0,1.1,20.2,475.0,458.44,342.77
2018,5,12,11,45,73.0,420.5,1.15,20.25,489.5,467.49,349.22
2018,5,12,12,0,75.0,433.0,1.2,20.3,504.0,475.83,355.1
2018,5,12,12,15,96.0,444.0,1.2,20.2,534.5,498.14,371.47
2018,5,12,12,30,117.0,455.0,1.2,20.1,565.0,519.65,387.04
2018,5,12,12,45,188.0,450.0,1.25,20.05,624.5,561.66,418.48
2018,5,12,13,0,259.0,445.0,1.3,20.0,684.0,596.62,444.32
2018,5,12,13,15,471.5,341.0,1.3,19.8,766.0,640.15,479.26
2018,5,12,13,30,684.0,237.0,1.3,19.6,848.0,667.62,501.6
2018,5,12,13,45,794.0,178.0,1.3,19.45,868.5,655.57,493.65
2018,5,12,14,0,904.0,119.0,1.3,19.3,889.0,634.74,478.85
2018,5,12,14,15,895.0,118.0,1.3,19.1,856.5,586.44,442.4
2018,5,12,14,30,886.0,117.0,1.3,18.9,824.0,537.58,404.68
2018,5,12,14,45,875.0,115.5,1.3,18.65,786.0,487.09,364.65
2018,5,12,15,0,864.0,114.0,1.3,18.4,748.0,436.65,323.42
2018,5,12,15,15,850.0,110.5,1.3,18.4,704.0,378.05,274.74
2018,5,12,15,30,836.0,107.0,1.3,18.4,660.0,325.72,229.83
2018,5,12,15,45,816.5,104.5,1.2,17.9,612.0,273.99,185.44
2018,5,12,16,0,797.0,102.0,1.1,17.4,564.0,224.13,143.23
2018,5,12,16,15,773.0,98.0,1.05,17.05,513.0,174.54,103.76
2018,5,12,16,30,749.0,94.0,1.0,16.7,462.0,127.68,71.48
2018,5,12,16,45,717.0,89.5,1.0,16.35,410.0,77.13,45.24
2018,5,12,17,0,685.0,85.0,1.0,16.0,358.0,54.96,43.05
2018,5,12,17,15,640.5,79.0,0.9,15.4,305.5,53.06,41.65
2018,5,12,17,30,596.0,73.0,0.8,14.8,253.0,51.03,40.02
2018,5,12,17,45,531.0,65.5,0.75,14.25,203.0,47.55,36.97
2018,5,12,18,0,466.0,58.0,0.7,13.7,153.0,43.91,33.59
2018,5,12,18,15,368.0,47.5,0.7,12.9,109.5,37.25,27.31
2018,5,12,18,30,270.0,37.0,0.7,12.1,66.0,28.88,19.03
2018,5,12,18,45,157.0,23.0,0.65,11.3,38.0,18.25,1.66
2018,5,12,19,0,44.0,9.0,0.6,10.5,10.0,8.58,0.0
2018,5,12,19,15,22.0,4.5,0.6,10.25,5.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,5,13,4,45,1.5,0.5,0.8,9.7,0.5,0.0,0.0
2018,5,13,5,0,3.0,1.0,0.8,9.7,1.0,0.0,0.0
2018,5,13,5,15,1.5,2.5,0.85,9.8,2.5,3.02,0.0
2018,5,13,5,30,0.0,4.0,0.9,9.9,4.0,3.7,0.0
2018,5,13,5,45,0.0,6.5,0.9,9.95,6.5,6.01,0.0
2018,5,13,6,0,0.0,9.0,0.9,10.0,9.0,8.33,1.56
2018,5,13,6,15,0.0,13.0,0.9,10.3,13.0,12.04,4.86
2018,5,13,6,30,0.0,17.0,0.9,10.6,17.0,15.75,8.12
2018,5,13,6,45,0.0,32.0,0.85,10.85,32.0,29.7,20.24
2018,5,13,7,0,0.0,47.0,0.8,11.1,47.0,43.67,32.21
2018,5,13,7,15,0.0,53.5,0.8,11.45,53.5,49.73,37.22
2018,5,13,7,30,0.0,60.0,0.8,11.8,60.0,55.81,42.18
2018,5,13,7,45,0.0,73.0,0.75,12.2,73.0,67.96,52.19
2018,5,13,8,0,0.0,86.0,0.7,12.6,86.0,80.12,62.06
2018,5,13,8,15,0.0,108.0,0.7,13.05,108.0,101.36,79.27
2018,5,13,8,30,0.0,130.0,0.7,13.5,130.0,122.82,96.37
2018,5,13,8,45,1.5,144.5,0.7,13.95,145.5,138.26,108.41
2018,5,13,9,0,3.0,159.0,0.7,14.4,161.0,153.72,120.34
2018,5,13,9,15,5.0,176.0,0.75,14.85,179.5,172.1,134.52
2018,5,13,9,30,7.0,193.0,0.8,15.3,198.0,190.45,148.51
2018,5,13,9,45,8.0,196.0,0.85,15.7,202.5,194.02,150.83
2018,5,13,10,0,9.0,199.0,0.9,16.1,207.0,197.58,153.22
2018,5,13,10,15,9.5,203.0,0.9,16.4,211.5,201.61,155.97
2018,5,13,10,30,10.0,207.0,0.9,16.7,216.0,205.59,158.69
2018,5,13,10,45,13.5,247.5,0.95,17.0,260.0,247.56,190.72
2018,5,13,11,0,17.0,288.0,1.0,17.3,304.0,289.18,221.82
2018,5,13,11,15,20.5,313.0,1.05,17.45,332.5,315.42,241.16
2018,5,13,11,30,24.0,338.0,1.1,17.6,361.0,347.12,264.49
2018,5,13,11,45,27.5,357.0,1.1,17.75,383.0,365.64,277.77
2018,5,13,12,0,31.0,376.0,1.1,17.9,405.0,383.41,290.52
2018,5,13,12,15,46.0,395.5,1.15,17.95,439.0,410.61,310.77
2018,5,13,12,30,61.0,415.0,1.2,18.0,473.0,436.27,329.69
2018,5,13,12,45,62.5,411.0,1.2,18.0,469.5,428.36,323.85
2018,5,13,13,0,64.0,407.0,1.2,18.0,466.0,420.29,318.13
2018,5,13,13,15,61.0,396.0,1.25,17.9,451.5,402.68,305.67
2018,5,13,13,30,58.0,385.0,1.3,17.8,437.0,385.42,293.44
2018,5,13,13,45,226.5,347.5,1.3,17.75,542.0,445.98,341.29
2018,5,13,14,0,395.0,310.0,1.3,17.7,647.0,495.2,378.31
2018,5,13,14,15,627.5,217.5,1.3,17.5,730.0,520.26,397.12
2018,5,13,14,30,860.0,125.0,1.3,17.3,813.0,532.84,404.37
2018,5,13,14,45,848.0,123.5,1.3,17.1,775.0,478.5,360.87
2018,5,13,15,0,836.0,122.0,1.3,16.9,737.0,428.51,319.8
2018,5,13,15,15,821.5,119.0,1.3,16.9,694.0,376.92,276.22
2018,5,13,15,30,807.0,116.0,1.3,16.9,651.0,326.32,232.58
2018,5,13,15,45,788.5,112.0,1.25,16.4,603.5,275.12,188.61
2018,5,13,16,0,770.0,108.0,1.2,15.9,556.0,225.72,146.63
2018,5,13,16,15,746.5,103.5,1.15,15.5,506.0,177.21,107.71
2018,5,13,16,30,723.0,99.0,1.1,15.1,456.0,125.46,70.75
2018,5,13,16,45,691.0,94.0,1.05,14.75,404.5,81.42,48.68
2018,5,13,17,0,659.0,89.0,1.0,14.4,353.0,57.73,45.78
2018,5,13,17,15,615.5,82.5,1.0,13.9,301.5,55.6,44.15
2018,5,13,17,30,572.0,76.0,1.0,13.4,250.0,53.29,42.26
2018,5,13,17,45,509.0,68.0,0.95,12.9,201.0,49.51,38.93
2018,5,13,18,0,446.0,60.0,0.9,12.4,152.0,45.54,35.24
2018,5,13,18,15,351.0,49.5,0.85,11.85,109.5,38.97,28.98
2018,5,13,18,30,256.0,39.0,0.8,11.3,67.0,30.44,20.54
2018,5,13,18,45,149.0,24.0,0.75,10.75,38.5,19.03,3.51
2018,5,13,19,0,42.0,9.0,0.7,10.2,10.0,8.58,0.0
2018,5,13,19,15,21.0,4.5,0.7,9.95,5.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,5,14,4,45,1.0,0.5,0.75,8.2,0.5,0.0,0.0
2018,5,14,5,0,2.0,1.0,0.7,8.2,1.0,0.0,0.0
2018,5,14,5,15,1.0,5.5,0.7,8.4,5.5,5.67,0.0
2018,5,14,5,30,0.0,10.0,0.7,8.6,10.0,9.26,1.49
2018,5,14,5,45,0.0,18.5,0.7,8.8,18.5,17.15,8.97
2018,5,14,6,0,0.0,27.0,0.7,9.0,27.0,25.05,16.1
2018,5,14,6,15,0.0,37.5,0.65,9.45,37.5,34.82,24.76
2018,5,14,6,30,0.0,48.0,0.6,9.9,48.0,44.6,33.29
2018,5,14,6,45,0.0,68.5,0.55,10.3,68.5,64.03,49.96
2018,5,14,7,0,0.0,89.0,0.5,10.7,89.0,84.57,67.21
2018,5,14,7,15,0.0,100.5,0.45,11.25,100.5,95.61,76.07
2018,5,14,7,30,0.0,112.0,0.4,11.8,112.0,106.65,84.79
2018,5,14,7,45,2.0,130.0,0.4,12.3,131.0,126.04,100.36
2018,5,14,8,0,4.0,148.0,0.4,12.8,150.0,145.49,115.66
2018,5,14,8,15,12.0,177.0,0.45,13.3,184.5,181.66,144.43
2018,5,14,8,30,20.0,206.0,0.5,13.8,219.0,218.09,172.75
2018,5,14,8,45,22.5,226.0,0.5,14.3,241.5,240.22,189.08
2018,5,14,9,0,25.0,246.0,0.5,14.8,264.0,273.88,214.09
2018,5,14,9,15,45.5,280.0,0.55,15.2,315.0,328.5,255.38
2018,5,14,9,30,66.0,314.0,0.6,15.6,366.0,382.98,295.49
2018,5,14,9,45,148.0,339.0,0.65,16.0,462.0,500.21,382.28
2018,5,14,10,0,230.0,364.0,0.7,16.4,558.0,616.14,464.02
2018,5,14,10,15,490.5,279.5,0.75,16.65,709.5,788.6,587.3
2018,5,14,10,30,751.0,195.0,0.8,16.9,861.0,951.27,694.31
2018,5,14,10,45,830.0,159.0,0.9,17.15,910.0,976.13,708.32
2018,5,14,11,0,909.0,123.0,1.0,17.4,959.0,995.58,721.0
2018,5,14,11,15,911.5,123.5,1.05,17.55,971.5,983.15,712.98
2018,5,14,11,30,914.0,124.0,1.1,17.7,984.0,967.7,703.54
2018,5,14,11,45,915.5,124.0,1.1,17.85,989.0,947.92,690.53
