Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,12,0,917.0,124.0,1.1,18.0,994.0,925.34,675.81
2018,5,14,12,15,916.0,124.0,1.15,18.0,991.0,897.94,659.19
2018,5,14,12,30,915.0,124.0,1.2,18.0,988.0,868.11,640.88
2018,5,14,12,45,913.0,123.0,1.25,17.95,977.0,834.27,619.86
2018,5,14,13,0,911.0,122.0,1.3,17.9,966.0,798.34,597.21
2018,5,14,13,15,907.5,121.0,1.35,17.75,948.5,759.35,572.4
2018,5,14,13,30,904.0,120.0,1.4,17.6,931.0,718.65,544.68
2018,5,14,13,45,899.0,118.5,1.4,17.5,906.0,675.02,513.1
2018,5,14,14,0,894.0,117.0,1.4,17.4,881.0,630.13,479.79
2018,5,14,14,15,886.0,115.5,1.4,17.15,849.5,582.53,443.83
2018,5,14,14,30,878.0,114.0,1.4,16.9,818.0,534.31,406.31
2018,5,14,14,45,868.5,111.0,1.4,16.65,780.0,483.78,365.91
2018,5,14,15,0,859.0,108.0,1.4,16.4,742.0,433.21,324.22
2018,5,14,15,15,845.5,106.0,1.4,16.4,699.5,382.19,280.78
2018,5,14,15,30,832.0,104.0,1.4,16.4,657.0,325.63,232.29
2018,5,14,15,45,814.5,101.0,1.4,15.7,610.0,274.25,188.0
2018,5,14,16,0,797.0,98.0,1.4,15.0,563.0,224.53,145.43
2018,5,14,16,15,775.0,94.5,1.4,14.6,513.5,175.64,105.66
2018,5,14,16,30,753.0,91.0,1.4,14.2,464.0,129.24,72.67
2018,5,14,16,45,722.0,86.0,1.4,13.75,412.0,78.45,44.82
2018,5,14,17,0,691.0,81.0,1.4,13.3,360.0,51.79,40.71
2018,5,14,17,15,648.5,76.0,1.4,12.75,308.5,50.52,39.82
2018,5,14,17,30,606.0,71.0,1.4,12.2,257.0,49.16,38.76
2018,5,14,17,45,543.5,64.5,1.4,11.65,207.5,46.44,36.37
2018,5,14,18,0,481.0,58.0,1.4,11.1,158.0,43.63,33.72
2018,5,14,18,15,385.5,48.0,1.35,10.65,114.0,37.42,27.77
2018,5,14,18,30,290.0,38.0,1.3,10.2,70.0,30.92,21.12
2018,5,14,18,45,174.5,24.5,1.25,9.75,41.0,19.42,5.0
2018,5,14,19,0,59.0,11.0,1.2,9.3,12.0,10.48,0.0
2018,5,14,19,15,29.5,5.5,1.2,9.15,6.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,0.8,7.85,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,0.8,7.9,1.0,0.95,0.0
2018,5,15,5,15,0.0,4.5,0.8,8.3,4.5,4.29,0.0
2018,5,15,5,30,0.0,8.0,0.8,8.7,8.0,7.4,0.13
2018,5,15,5,45,0.0,14.0,0.75,9.05,14.0,12.97,5.42
2018,5,15,6,0,0.0,20.0,0.7,9.4,20.0,18.54,10.45
2018,5,15,6,15,0.0,29.0,0.7,9.8,29.0,26.9,17.85
2018,5,15,6,30,0.0,38.0,0.7,10.2,38.0,35.28,25.16
2018,5,15,6,45,0.0,64.5,0.65,10.6,64.5,60.0,46.44
2018,5,15,7,0,0.0,91.0,0.6,11.0,91.0,86.63,68.89
2018,5,15,7,15,2.5,116.5,0.55,11.45,117.5,114.39,91.85
2018,5,15,7,30,5.0,142.0,0.5,11.9,144.0,142.24,114.37
2018,5,15,7,45,27.0,183.0,0.45,12.35,198.0,214.17,172.63
2018,5,15,8,0,49.0,224.0,0.4,12.8,252.0,278.61,222.65
2018,5,15,8,15,41.5,231.0,0.35,13.25,256.0,277.86,220.03
2018,5,15,8,30,34.0,238.0,0.3,13.7,260.0,276.99,217.85
2018,5,15,8,45,27.5,248.0,0.3,14.15,266.5,280.18,219.05
2018,5,15,9,0,21.0,258.0,0.3,14.6,273.0,270.82,210.71
2018,5,15,9,15,55.0,301.0,0.35,15.0,343.5,360.42,278.81
2018,5,15,9,30,89.0,344.0,0.4,15.4,414.0,437.77,334.96
2018,5,15,9,45,199.5,365.5,0.45,15.8,531.0,579.08,437.23
2018,5,15,10,0,310.0,387.0,0.5,16.2,648.0,719.05,532.87
2018,5,15,10,15,375.5,367.5,0.55,16.5,694.0,757.4,557.99
2018,5,15,10,30,441.0,348.0,0.6,16.8,740.0,804.67,589.82
2018,5,15,10,45,483.0,333.0,0.7,17.1,771.0,821.55,601.84
2018,5,15,11,0,525.0,318.0,0.8,17.4,802.0,836.02,612.67
2018,5,15,11,15,723.0,218.0,0.9,17.6,894.0,911.81,666.74
2018,5,15,11,30,921.0,118.0,1.0,17.8,986.0,969.34,703.47
2018,5,15,11,45,887.0,139.0,1.05,17.95,978.5,937.32,682.54
2018,5,15,12,0,853.0,160.0,1.1,18.1,971.0,908.76,664.95
2018,5,15,12,15,870.5,149.0,1.2,18.1,974.5,882.94,650.07
2018,5,15,12,30,888.0,138.0,1.3,18.1,978.0,859.61,636.56
2018,5,15,12,45,903.5,127.5,1.4,18.1,974.0,831.95,619.9
2018,5,15,13,0,919.0,117.0,1.5,18.1,970.0,801.18,600.93
2018,5,15,13,15,916.0,115.5,1.55,17.95,952.0,761.92,575.69
2018,5,15,13,30,913.0,114.0,1.6,17.8,934.0,720.9,547.83
2018,5,15,13,45,908.0,112.5,1.65,17.65,909.0,676.99,516.38
2018,5,15,14,0,903.0,111.0,1.7,17.5,884.0,631.82,483.08
2018,5,15,14,15,896.0,109.0,1.7,17.25,852.5,584.04,446.75
2018,5,15,14,30,889.0,107.0,1.7,17.0,821.0,535.55,408.77
2018,5,15,14,45,879.5,105.0,1.75,16.7,783.5,485.42,368.63
2018,5,15,15,0,870.0,103.0,1.8,16.4,746.0,435.21,327.1
2018,5,15,15,15,849.0,103.5,1.8,16.4,701.0,383.1,282.63
2018,5,15,15,30,828.0,104.0,1.8,16.4,656.0,326.17,233.74
2018,5,15,15,45,811.5,101.0,1.75,15.7,609.5,275.27,189.54
2018,5,15,16,0,795.0,98.0,1.7,15.0,563.0,225.93,147.0
2018,5,15,16,15,711.5,109.0,1.7,14.55,498.0,174.37,107.52
2018,5,15,16,30,628.0,120.0,1.7,14.1,433.0,136.48,83.38
2018,5,15,16,45,654.0,101.5,1.65,13.65,395.5,89.13,54.49
2018,5,15,17,0,680.0,83.0,1.6,13.2,358.0,53.1,41.86
2018,5,15,17,15,611.5,80.5,1.6,12.7,302.0,53.75,42.7
2018,5,15,17,30,543.0,78.0,1.6,12.2,246.0,54.58,43.61
2018,5,15,17,45,488.5,68.0,1.6,11.75,198.0,49.16,38.8
2018,5,15,18,0,434.0,58.0,1.6,11.3,150.0,43.39,33.48
2018,5,15,18,15,380.5,47.5,1.5,10.95,112.0,36.79,27.2
2018,5,15,18,30,327.0,37.0,1.4,10.6,74.0,29.8,20.2
2018,5,15,18,45,203.0,24.5,1.35,10.25,44.0,20.27,6.53
2018,5,15,19,0,79.0,12.0,1.3,9.9,14.0,11.44,0.0
2018,5,15,19,15,39.5,6.0,1.25,9.7,7.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,5,16,4,45,17.0,2.5,0.85,6.65,2.5,0.0,0.0
2018,5,16,5,0,34.0,5.0,0.8,6.8,5.0,17.83,0.0
2018,5,16,5,15,148.5,18.0,0.85,7.45,29.5,80.87,0.0
2018,5,16,5,30,263.0,31.0,0.9,8.1,54.0,189.99,142.35
2018,5,16,5,45,343.0,41.5,0.9,8.7,92.5,256.37,209.19
2018,5,16,6,0,423.0,52.0,0.9,9.3,131.0,330.05,274.09
2018,5,16,6,15,529.0,57.0,0.9,9.7,186.5,419.63,349.54
2018,5,16,6,30,635.0,62.0,0.9,10.1,242.0,517.07,427.74
2018,5,16,6,45,680.5,66.5,0.9,10.55,295.0,579.05,474.78
2018,5,16,7,0,726.0,71.0,0.9,11.0,348.0,639.72,517.73
2018,5,16,7,15,758.0,75.0,0.9,11.4,401.0,694.63,554.94
2018,5,16,7,30,790.0,79.0,0.9,11.8,454.0,749.69,591.09
2018,5,16,7,45,639.5,121.5,0.9,12.2,447.0,702.13,553.51
2018,5,16,8,0,489.0,164.0,0.9,12.6,440.0,631.06,498.84
2018,5,16,8,15,365.5,212.5,0.85,12.95,428.5,587.21,461.78
2018,5,16,8,30,242.0,261.0,0.8,13.3,417.0,520.94,407.99
2018,5,16,8,45,278.5,270.0,0.8,13.65,461.5,566.52,441.2
2018,5,16,9,0,315.0,279.0,0.8,14.0,506.0,612.38,472.81
2018,5,16,9,15,231.0,302.0,0.85,14.3,473.5,557.9,429.75
2018,5,16,9,30,147.0,325.0,0.9,14.6,441.0,486.75,375.27
2018,5,16,9,45,118.0,342.5,0.9,14.85,438.0,474.87,365.09
2018,5,16,10,0,89.0,360.0,0.9,15.1,435.0,449.54,344.74
2018,5,16,10,15,106.5,347.5,0.95,15.3,440.0,462.3,354.52
2018,5,16,10,30,124.0,335.0,1.0,15.5,445.0,462.6,355.03
2018,5,16,10,45,66.5,264.5,1.05,15.65,323.5,331.29,256.18
2018,5,16,11,0,9.0,194.0,1.1,15.8,202.0,191.43,147.58
2018,5,16,11,15,7.0,175.5,1.1,15.9,182.0,171.61,132.38
2018,5,16,11,30,5.0,157.0,1.1,16.0,162.0,151.97,116.83
2018,5,16,11,45,6.0,164.0,1.15,16.1,170.0,159.19,122.55
2018,5,16,12,0,7.0,171.0,1.2,16.2,178.0,166.29,128.09
2018,5,16,12,15,8.5,190.5,1.2,16.2,198.5,185.35,143.01
2018,5,16,12,30,10.0,210.0,1.2,16.2,219.0,204.13,157.61
2018,5,16,12,45,9.0,196.0,1.2,16.2,204.0,189.67,146.3
2018,5,16,13,0,8.0,182.0,1.2,16.2,189.0,175.35,135.2
2018,5,16,13,15,6.5,172.5,1.25,16.15,178.0,164.96,127.17
2018,5,16,13,30,5.0,163.0,1.3,16.1,167.0,154.73,119.24
2018,5,16,13,45,4.5,161.0,1.3,16.0,164.5,152.15,117.38
2018,5,16,14,0,4.0,159.0,1.3,15.9,162.0,149.62,115.54
2018,5,16,14,15,8.0,195.5,1.3,15.8,202.0,184.21,143.12
2018,5,16,14,30,12.0,232.0,1.3,15.7,242.0,217.53,169.37
2018,5,16,14,45,37.5,257.5,1.35,15.55,286.0,243.48,189.8
2018,5,16,15,0,63.0,283.0,1.4,15.4,330.0,270.16,210.43
2018,5,16,15,15,315.5,227.5,1.4,15.4,440.5,295.31,225.61
2018,5,16,15,30,568.0,172.0,1.4,15.4,551.0,299.6,220.51
2018,5,16,15,45,592.5,162.0,1.45,14.95,532.5,266.06,190.02
2018,5,16,16,0,617.0,152.0,1.5,14.5,514.0,230.03,157.67
2018,5,16,16,15,586.0,145.0,1.55,14.15,464.5,186.06,122.56
2018,5,16,16,30,555.0,138.0,1.6,13.8,415.0,145.62,93.64
2018,5,16,16,45,429.0,143.0,1.65,13.4,343.0,114.01,80.08
2018,5,16,17,0,303.0,148.0,1.7,13.0,271.0,107.69,90.04
2018,5,16,17,15,325.0,124.5,1.7,12.6,240.0,92.88,77.4
2018,5,16,17,30,347.0,101.0,1.7,12.2,209.0,71.78,58.94
2018,5,16,17,45,382.5,81.0,1.7,11.8,179.5,58.94,47.55
2018,5,16,18,0,418.0,61.0,1.7,11.4,150.0,45.91,35.73
2018,5,16,18,15,377.5,49.5,1.6,10.95,113.5,38.51,28.75
2018,5,16,18,30,337.0,38.0,1.5,10.5,77.0,30.63,21.0
2018,5,16,18,45,209.5,25.0,1.45,10.05,45.5,20.63,7.65
2018,5,16,19,0,82.0,12.0,1.4,9.6,14.0,11.44,0.0
2018,5,16,19,15,41.0,6.0,1.35,9.35,7.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,5,17,4,45,0.0,1.5,0.95,8.2,1.5,0.0,0.0
2018,5,17,5,0,0.0,3.0,1.0,8.3,3.0,2.86,0.0
2018,5,17,5,15,38.0,17.0,1.0,8.65,20.5,39.12,0.0
2018,5,17,5,30,76.0,31.0,1.0,9.0,38.0,89.76,65.63
2018,5,17,5,45,244.5,44.0,1.05,9.3,86.5,206.25,168.61
2018,5,17,6,0,413.0,57.0,1.1,9.6,135.0,330.34,274.96
2018,5,17,6,15,397.0,72.0,1.15,10.0,165.5,353.47,295.95
2018,5,17,6,30,381.0,87.0,1.2,10.4,196.0,376.8,315.78
2018,5,17,6,45,455.0,95.5,1.2,10.8,251.5,452.53,376.97
2018,5,17,7,0,529.0,104.0,1.2,11.2,307.0,539.0,443.56
2018,5,17,7,15,595.0,105.5,1.15,11.7,364.5,610.4,495.66
2018,5,17,7,30,661.0,107.0,1.1,12.2,422.0,684.37,546.5
2018,5,17,7,45,670.5,117.5,1.05,12.65,467.0,724.01,570.89
2018,5,17,8,0,680.0,128.0,1.0,13.1,512.0,762.06,593.89
2018,5,17,8,15,747.0,117.5,0.95,13.55,573.5,820.31,630.28
2018,5,17,8,30,814.0,107.0,0.9,14.0,635.0,884.5,669.25
2018,5,17,8,45,838.0,106.0,0.9,14.4,681.5,919.51,688.79
2018,5,17,9,0,862.0,105.0,0.9,14.8,728.0,944.59,702.03
2018,5,17,9,15,873.0,106.5,0.9,15.2,767.0,965.91,712.92
2018,5,17,9,30,884.0,108.0,0.9,15.6,806.0,984.51,722.1
2018,5,17,9,45,892.5,109.0,0.9,16.0,839.0,997.25,727.63
2018,5,17,10,0,901.0,110.0,0.9,16.4,872.0,1006.99,731.42
2018,5,17,10,15,907.0,111.0,0.95,16.65,898.5,1011.17,733.32
2018,5,17,10,30,913.0,112.0,1.0,16.9,925.0,1012.19,733.42
2018,5,17,10,45,917.5,112.0,1.0,17.2,944.5,1007.53,728.97
2018,5,17,11,0,922.0,112.0,1.0,17.5,964.0,999.71,722.75
2018,5,17,11,15,924.0,112.5,1.1,17.6,976.0,986.89,715.96
2018,5,17,11,30,926.0,113.0,1.2,17.7,988.0,971.02,707.23
2018,5,17,11,45,926.5,113.5,1.25,17.85,992.5,950.84,694.74
2018,5,17,12,0,927.0,114.0,1.3,18.0,997.0,927.86,680.46
2018,5,17,12,15,926.0,114.0,1.35,17.95,994.0,900.46,663.76
2018,5,17,12,30,925.0,114.0,1.4,17.9,991.0,870.59,645.34
2018,5,17,12,45,923.0,113.0,1.45,17.85,980.0,836.7,624.06
2018,5,17,13,0,921.0,112.0,1.5,17.8,969.0,800.67,601.14
2018,5,17,13,15,917.0,111.5,1.55,17.7,951.0,761.66,575.98
2018,5,17,13,30,913.0,111.0,1.6,17.6,933.0,720.93,548.42
2018,5,17,13,45,907.0,110.0,1.65,17.45,908.0,676.96,516.91
2018,5,17,14,0,901.0,109.0,1.7,17.3,883.0,631.79,483.62
2018,5,17,14,15,893.5,107.5,1.7,17.05,851.5,584.38,447.56
2018,5,17,14,30,886.0,106.0,1.7,16.8,820.0,536.29,409.9
2018,5,17,14,45,876.0,104.0,1.75,16.55,782.5,486.19,369.77
2018,5,17,15,0,866.0,102.0,1.8,16.3,745.0,436.06,328.31
2018,5,17,15,15,853.0,99.5,1.8,16.3,702.5,384.65,284.3
2018,5,17,15,30,840.0,97.0,1.8,16.3,660.0,333.93,239.97
2018,5,17,15,45,823.0,94.5,1.85,15.55,613.5,276.4,190.67
2018,5,17,16,0,806.0,92.0,1.9,14.8,567.0,226.84,147.83
2018,5,17,16,15,784.0,89.0,1.9,14.35,517.5,177.92,107.4
2018,5,17,16,30,762.0,86.0,1.9,13.9,468.0,131.47,73.37
2018,5,17,16,45,732.5,82.0,1.9,13.45,417.0,86.54,48.86
2018,5,17,17,0,703.0,78.0,1.9,13.0,366.0,49.35,38.55
2018,5,17,17,15,662.0,73.0,1.9,12.5,314.5,47.96,37.54
2018,5,17,17,30,621.0,68.0,1.9,12.0,263.0,46.46,36.35
2018,5,17,17,45,562.0,61.5,1.9,11.5,213.5,43.6,33.84
2018,5,17,18,0,503.0,55.0,1.9,11.0,164.0,40.6,31.04
2018,5,17,18,15,410.5,47.0,1.85,10.7,120.5,36.08,26.65
2018,5,17,18,30,318.0,39.0,1.8,10.4,77.0,31.43,21.77
2018,5,17,18,45,195.5,26.0,1.75,10.1,46.0,20.53,8.32
2018,5,17,19,0,73.0,13.0,1.7,9.8,15.0,12.39,0.0
2018,5,17,19,15,36.5,6.5,1.65,9.7,7.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,18,4,45,2.5,1.5,1.1,8.55,1.5,0.0,0.0
2018,5,18,5,0,5.0,3.0,1.1,8.6,3.0,4.79,0.0
2018,5,18,5,15,2.5,8.5,1.15,8.7,8.5,8.95,0.0
2018,5,18,5,30,0.0,14.0,1.2,8.8,14.0,12.97,4.78
2018,5,18,5,45,9.0,25.0,1.2,8.95,26.5,28.25,18.62
2018,5,18,6,0,18.0,36.0,1.2,9.1,39.0,45.15,33.84
2018,5,18,6,15,18.0,45.0,1.25,9.3,49.0,55.02,42.73
2018,5,18,6,30,18.0,54.0,1.3,9.5,59.0,64.84,51.35
2018,5,18,6,45,17.5,90.5,1.3,9.7,96.5,105.56,86.19
2018,5,18,7,0,17.0,127.0,1.3,9.9,134.0,138.38,113.55
2018,5,18,7,15,37.5,159.5,1.25,10.3,177.0,199.27,164.2
2018,5,18,7,30,58.0,192.0,1.2,10.7,220.0,252.56,207.17
2018,5,18,7,45,171.0,204.0,1.2,11.05,298.5,372.49,304.99
2018,5,18,8,0,284.0,216.0,1.2,11.4,377.0,500.07,403.89
2018,5,18,8,15,481.0,184.0,1.15,11.95,484.5,658.29,522.57
2018,5,18,8,30,678.0,152.0,1.1,12.5,592.0,817.45,632.4
2018,5,18,8,45,718.5,147.0,1.05,13.0,642.0,860.38,656.11
2018,5,18,9,0,759.0,142.0,1.0,13.5,692.0,897.4,676.8
2018,5,18,9,15,816.5,128.5,0.95,14.0,749.0,945.29,704.27
2018,5,18,9,30,874.0,115.0,0.9,14.5,806.0,983.23,724.49
2018,5,18,9,45,882.5,116.5,0.9,14.95,839.0,996.35,729.87
2018,5,18,10,0,891.0,118.0,0.9,15.4,872.0,1006.49,733.8
2018,5,18,10,15,865.5,136.5,0.9,15.7,888.0,997.84,726.4
2018,5,18,10,30,840.0,155.0,0.9,16.0,904.0,994.38,722.73
2018,5,18,10,45,759.0,211.5,0.95,16.3,899.5,969.34,706.41
2018,5,18,11,0,678.0,268.0,1.0,16.6,895.0,935.59,684.18
2018,5,18,11,15,691.5,264.0,1.05,16.75,911.0,929.59,681.09
2018,5,18,11,30,705.0,260.0,1.1,16.9,927.0,920.83,675.81
2018,5,18,11,45,814.0,190.0,1.1,17.05,964.0,928.63,680.64
2018,5,18,12,0,923.0,120.0,1.1,17.2,1001.0,930.94,681.57
2018,5,18,12,15,906.0,130.5,1.15,17.25,993.0,899.53,661.85
2018,5,18,12,30,889.0,141.0,1.2,17.3,985.0,866.24,641.15
2018,5,18,12,45,806.5,194.0,1.3,17.35,953.5,820.44,612.51
2018,5,18,13,0,724.0,247.0,1.4,17.4,922.0,774.04,580.27
2018,5,18,13,15,631.5,293.0,1.45,17.25,873.5,715.8,538.89
2018,5,18,13,30,539.0,339.0,1.5,17.1,825.0,664.47,501.71
2018,5,18,13,45,547.0,323.0,1.55,17.0,804.5,628.5,476.8
2018,5,18,14,0,555.0,307.0,1.6,16.9,784.0,591.32,450.17
2018,5,18,14,15,544.0,299.0,1.6,16.65,752.5,549.04,418.9
2018,5,18,14,30,533.0,291.0,1.6,16.4,721.0,507.22,387.27
2018,5,18,14,45,567.0,259.0,1.6,16.2,697.5,467.31,356.23
2018,5,18,15,0,601.0,227.0,1.6,16.0,674.0,422.92,320.52
2018,5,18,15,15,689.0,176.0,1.6,16.0,660.5,379.45,282.99
2018,5,18,15,30,777.0,125.0,1.6,16.0,647.0,332.93,240.87
2018,5,18,15,45,782.0,112.5,1.65,15.3,606.0,282.33,196.81
2018,5,18,16,0,787.0,100.0,1.7,14.6,565.0,231.19,152.18
2018,5,18,16,15,765.5,96.5,1.75,14.1,516.5,182.94,112.33
2018,5,18,16,30,744.0,93.0,1.8,13.6,468.0,137.12,78.56
2018,5,18,16,45,712.0,89.0,1.85,13.1,416.5,87.36,49.34
2018,5,18,17,0,680.0,85.0,1.9,12.6,365.0,54.21,42.94
2018,5,18,17,15,638.5,80.0,1.9,12.1,314.0,53.08,42.18
2018,5,18,17,30,597.0,75.0,1.9,11.6,263.0,51.86,41.27
2018,5,18,17,45,536.5,67.5,1.9,11.05,213.5,48.43,38.26
2018,5,18,18,0,476.0,60.0,1.9,10.5,164.0,44.82,34.92
2018,5,18,18,15,386.5,50.5,1.8,10.2,120.5,39.15,29.47
2018,5,18,18,30,297.0,41.0,1.7,9.9,77.0,31.82,22.22
2018,5,18,18,45,182.5,27.0,1.65,9.65,46.0,21.3,9.51
2018,5,18,19,0,68.0,13.0,1.6,9.4,15.0,12.39,0.0
2018,5,18,19,15,34.0,6.5,1.55,9.3,7.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,19,4,45,5.0,2.5,1.5,8.4,2.5,0.0,0.0
2018,5,19,5,0,10.0,5.0,1.5,8.4,5.0,8.64,0.0
2018,5,19,5,15,74.0,19.0,1.5,8.4,25.5,63.06,0.0
2018,5,19,5,30,138.0,33.0,1.5,8.4,46.0,133.18,101.44
2018,5,19,5,45,151.5,42.0,1.5,8.45,64.5,142.5,116.35
2018,5,19,6,0,165.0,51.0,1.5,8.5,83.0,165.35,138.57
2018,5,19,6,15,108.5,64.5,1.5,8.6,88.0,142.76,119.94
2018,5,19,6,30,52.0,78.0,1.5,8.7,93.0,115.13,95.57
2018,5,19,6,45,32.5,102.5,1.5,8.8,112.5,130.43,108.07
2018,5,19,7,0,13.0,127.0,1.5,8.9,132.0,135.34,111.23
2018,5,19,7,15,99.0,156.5,1.5,9.2,203.5,255.12,213.24
2018,5,19,7,30,185.0,186.0,1.5,9.5,275.0,360.53,299.38
2018,5,19,7,45,395.5,169.5,1.55,9.8,386.0,548.52,449.6
2018,5,19,8,0,606.0,153.0,1.6,10.1,497.0,727.63,583.95
2018,5,19,8,15,705.5,136.0,1.6,10.55,570.0,810.9,639.24
2018,5,19,8,30,805.0,119.0,1.6,11.0,643.0,891.53,691.89
2018,5,19,8,45,824.0,120.0,1.6,11.45,688.0,924.05,710.28
2018,5,19,9,0,843.0,121.0,1.6,11.9,733.0,954.44,727.61
2018,5,19,9,15,855.5,123.0,1.6,12.35,772.5,977.33,739.8
2018,5,19,9,30,868.0,125.0,1.6,12.8,812.0,988.97,744.6
2018,5,19,9,45,878.5,125.5,1.55,13.3,846.0,1002.81,750.18
2018,5,19,10,0,889.0,126.0,1.5,13.8,880.0,1013.72,753.84
2018,5,19,10,15,896.5,127.5,1.5,14.1,908.0,1019.68,755.75
2018,5,19,10,30,904.0,129.0,1.5,14.4,936.0,1022.48,755.82
2018,5,19,10,45,909.0,130.0,1.5,14.65,956.5,1019.16,752.23
2018,5,19,11,0,914.0,131.0,1.5,14.9,977.0,1012.66,746.82
2018,5,19,11,15,914.5,133.5,1.55,15.0,989.5,1000.2,738.91
2018,5,19,11,30,915.0,136.0,1.6,15.1,1002.0,984.73,729.15
2018,5,19,11,45,913.5,137.5,1.6,15.2,1006.0,963.58,715.05
2018,5,19,12,0,912.0,139.0,1.6,15.3,1010.0,939.76,699.29
2018,5,19,12,15,910.0,140.0,1.7,15.2,1007.0,912.53,683.07
2018,5,19,12,30,908.0,141.0,1.8,15.1,1004.0,882.94,665.06
2018,5,19,12,45,903.5,142.0,1.85,15.0,993.0,849.14,643.42
2018,5,19,13,0,899.0,143.0,1.9,14.9,982.0,813.41,620.26
2018,5,19,13,15,896.0,141.0,1.95,14.7,964.0,774.44,594.78
2018,5,19,13,30,893.0,139.0,2.0,14.5,946.0,733.77,566.17
2018,5,19,13,45,888.5,136.5,2.05,14.3,921.0,690.18,534.52
2018,5,19,14,0,884.0,134.0,2.1,14.1,896.0,645.34,501.06
2018,5,19,14,15,875.0,133.0,2.1,13.9,864.0,598.16,464.58
2018,5,19,14,30,866.0,132.0,2.1,13.7,832.0,550.46,426.67
2018,5,19,14,45,854.0,130.0,2.15,13.45,794.0,495.92,382.84
2018,5,19,15,0,842.0,128.0,2.2,13.2,756.0,445.43,340.71
2018,5,19,15,15,827.5,125.5,2.2,13.2,713.0,394.15,296.44
2018,5,19,15,30,813.0,123.0,2.2,13.2,670.0,343.83,252.1
2018,5,19,15,45,790.0,121.0,2.15,12.7,621.5,292.96,207.58
2018,5,19,16,0,767.0,119.0,2.1,12.2,573.0,238.61,160.7
2018,5,19,16,15,734.5,117.0,2.1,11.9,521.5,190.47,120.92
2018,5,19,16,30,702.0,115.0,2.1,11.6,470.0,145.91,88.02
2018,5,19,16,45,661.5,111.5,2.1,11.3,417.5,103.6,64.1
2018,5,19,17,0,621.0,108.0,2.1,11.0,365.0,71.43,58.58
2018,5,19,17,15,513.5,95.5,2.05,10.6,288.5,64.81,52.96
2018,5,19,17,30,406.0,83.0,2.0,10.2,212.0,58.5,47.48
2018,5,19,17,45,285.5,61.5,1.95,9.8,144.0,43.98,34.42
2018,5,19,18,0,165.0,40.0,1.9,9.4,76.0,28.92,20.69
2018,5,19,18,15,146.0,37.5,1.85,9.1,63.5,27.84,19.48
2018,5,19,18,30,127.0,35.0,1.8,8.8,51.0,28.77,19.72
2018,5,19,18,45,63.5,19.0,1.75,8.5,27.0,16.0,6.18
2018,5,19,19,0,0.0,3.0,1.7,8.2,3.0,2.86,0.0
2018,5,19,19,15,0.0,1.5,1.65,8.15,1.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,5,20,4,45,1.0,2.0,1.4,7.9,2.0,0.0,0.0
2018,5,20,5,0,2.0,4.0,1.4,7.9,4.0,4.59,0.0
2018,5,20,5,15,11.0,11.0,1.45,8.05,12.0,15.12,0.0
2018,5,20,5,30,20.0,18.0,1.5,8.2,20.0,31.6,20.21
2018,5,20,5,45,10.0,14.5,1.5,8.35,15.5,18.91,10.72
2018,5,20,6,0,0.0,11.0,1.5,8.5,11.0,10.18,3.23
2018,5,20,6,15,0.5,19.5,1.5,8.75,19.5,18.38,10.49
2018,5,20,6,30,1.0,28.0,1.5,9.0,28.0,26.63,17.74
2018,5,20,6,45,3.5,47.0,1.5,9.3,48.0,46.12,34.74
2018,5,20,7,0,6.0,66.0,1.5,9.6,68.0,65.84,51.68
2018,5,20,7,15,8.0,93.0,1.5,9.85,96.5,93.89,75.45
2018,5,20,7,30,10.0,120.0,1.5,10.1,125.0,122.83,99.51
2018,5,20,7,45,51.0,168.0,1.5,10.4,196.5,216.66,178.1
2018,5,20,8,0,92.0,216.0,1.5,10.7,268.0,306.24,250.36
2018,5,20,8,15,201.5,232.5,1.5,10.75,360.0,435.87,354.08
2018,5,20,8,30,311.0,249.0,1.5,10.8,452.0,570.85,457.05
2018,5,20,8,45,423.5,240.5,1.5,10.9,537.0,684.18,540.4
2018,5,20,9,0,536.0,232.0,1.5,11.0,622.0,785.78,612.89
2018,5,20,9,15,523.5,250.5,1.5,11.15,648.0,797.95,618.01
2018,5,20,9,30,511.0,269.0,1.5,11.3,674.0,807.52,622.39
2018,5,20,9,45,570.5,255.5,1.5,11.5,725.5,854.44,654.67
2018,5,20,10,0,630.0,242.0,1.5,11.7,777.0,897.05,683.15
2018,5,20,10,15,691.5,220.0,1.55,12.0,824.0,930.3,704.58
2018,5,20,10,30,753.0,198.0,1.6,12.3,871.0,960.54,723.53
2018,5,20,10,45,702.5,241.0,1.6,12.65,879.5,945.98,711.85
2018,5,20,11,0,652.0,284.0,1.6,13.0,888.0,927.49,696.83
2018,5,20,11,15,608.0,303.5,1.6,13.3,873.0,889.89,669.4
2018,5,20,11,30,564.0,323.0,1.6,13.6,858.0,852.09,641.93
2018,5,20,11,45,428.0,394.5,1.6,13.9,801.5,778.94,587.2
2018,5,20,12,0,292.0,466.0,1.6,14.2,745.0,706.22,532.46
2018,5,20,12,15,286.5,464.5,1.65,14.25,737.5,685.44,518.64
2018,5,20,12,30,281.0,463.0,1.7,14.3,730.0,664.25,503.92
2018,5,20,12,45,282.5,459.0,1.75,14.3,725.0,646.12,491.53
2018,5,20,13,0,284.0,455.0,1.8,14.3,720.0,627.42,478.57
2018,5,20,13,15,286.5,444.0,1.85,14.15,707.0,602.91,461.66
2018,5,20,13,30,289.0,433.0,1.9,14.0,694.0,577.99,444.23
2018,5,20,13,45,297.5,416.5,1.95,13.8,679.0,551.97,425.91
2018,5,20,14,0,306.0,400.0,2.0,13.6,664.0,525.17,406.62
2018,5,20,14,15,228.0,391.5,2.05,13.25,584.0,462.23,359.39
2018,5,20,14,30,150.0,383.0,2.1,12.9,504.0,400.75,313.06
2018,5,20,14,45,125.5,362.5,2.1,12.55,460.5,361.79,283.72
2018,5,20,15,0,101.0,342.0,2.1,12.2,417.0,332.56,261.59
2018,5,20,15,15,100.5,316.5,2.1,12.2,387.5,303.97,239.27
2018,5,20,15,30,100.0,291.0,2.1,12.2,358.0,275.73,216.97
2018,5,20,15,45,55.5,231.5,2.1,11.6,268.5,211.32,167.31
2018,5,20,16,0,11.0,172.0,2.1,11.0,179.0,156.91,125.39
2018,5,20,16,15,25.0,183.0,2.1,10.7,196.5,159.19,127.28
2018,5,20,16,30,39.0,194.0,2.1,10.4,214.0,163.98,131.29
2018,5,20,16,45,22.0,149.5,2.05,10.15,160.5,132.76,106.85
2018,5,20,17,0,5.0,105.0,2.0,9.9,107.0,95.02,79.81
2018,5,20,17,15,111.5,98.5,1.95,9.7,134.5,80.63,67.31
2018,5,20,17,30,218.0,92.0,1.9,9.5,162.0,70.51,58.43
2018,5,20,17,45,234.0,84.0,1.9,9.3,147.0,65.24,53.73
2018,5,20,18,0,250.0,76.0,1.9,9.1,132.0,59.67,48.54
2018,5,20,18,15,197.0,60.0,1.85,9.0,97.0,47.84,37.45
2018,5,20,18,30,144.0,44.0,1.8,8.9,62.0,35.64,25.78
2018,5,20,18,45,82.5,28.0,1.75,8.8,37.5,23.07,11.86
2018,5,20,19,0,21.0,12.0,1.7,8.7,13.0,11.44,0.0
2018,5,20,19,15,10.5,6.0,1.7,8.65,6.5,0.0,0.0
2018,5,20,19,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,5,21,4,45,0.0,1.0,0.95,8.5,1.0,0.0,0.0
2018,5,21,5,0,0.0,2.0,0.9,8.5,2.0,1.91,0.0
2018,5,21,5,15,2.0,7.5,0.85,8.6,7.5,7.82,0.0
2018,5,21,5,30,4.0,13.0,0.8,8.7,13.0,14.14,5.96
2018,5,21,5,45,2.0,20.5,0.8,8.8,20.5,20.07,11.62
2018,5,21,6,0,0.0,28.0,0.8,8.9,28.0,25.97,16.98
2018,5,21,6,15,0.0,40.5,0.75,9.1,40.5,37.61,27.26
2018,5,21,6,30,0.0,53.0,0.7,9.3,53.0,49.26,37.41
2018,5,21,6,45,5.0,80.0,0.6,9.5,82.0,79.37,63.43
2018,5,21,7,0,10.0,107.0,0.5,9.7,111.0,110.85,90.02
2018,5,21,7,15,39.0,138.0,0.45,10.1,156.5,174.32,143.27
2018,5,21,7,30,68.0,169.0,0.4,10.5,202.0,232.74,190.52
2018,5,21,7,45,92.5,196.5,0.35,10.95,246.5,284.59,230.9
2018,5,21,8,0,117.0,224.0,0.3,11.4,291.0,350.68,280.91
2018,5,21,8,15,111.0,247.5,0.3,12.1,315.5,372.36,294.79
2018,5,21,8,30,105.0,271.0,0.3,12.8,340.0,393.06,308.11
2018,5,21,8,45,116.0,289.0,0.25,13.55,369.5,422.47,327.93
2018,5,21,9,0,127.0,307.0,0.2,14.3,399.0,451.63,347.05
2018,5,21,9,15,195.5,311.5,0.25,14.9,462.5,520.99,397.56
2018,5,21,9,30,264.0,316.0,0.3,15.5,526.0,604.68,455.93
2018,5,21,9,45,484.5,259.5,0.35,16.15,664.0,771.25,572.47
2018,5,21,10,0,705.0,203.0,0.4,16.8,802.0,930.39,674.74
2018,5,21,10,15,793.5,169.5,0.45,17.25,863.5,972.45,697.54
2018,5,21,10,30,882.0,136.0,0.5,17.7,925.0,1009.55,718.99
2018,5,21,10,45,886.5,136.5,0.55,18.15,944.5,1005.34,715.09
2018,5,21,11,0,891.0,137.0,0.6,18.6,964.0,998.07,710.08
2018,5,21,11,15,894.0,137.5,0.7,18.75,976.5,986.32,704.35
2018,5,21,11,30,897.0,138.0,0.8,18.9,989.0,971.62,696.78
2018,5,21,11,45,898.0,138.5,0.85,19.1,994.0,952.21,685.1
2018,5,21,12,0,899.0,139.0,0.9,19.3,999.0,930.11,671.75
2018,5,21,12,15,879.0,150.5,1.0,19.25,989.5,897.28,652.94
2018,5,21,12,30,859.0,162.0,1.1,19.2,980.0,866.91,635.5
2018,5,21,12,45,821.0,183.0,1.15,19.2,958.0,825.01,609.25
2018,5,21,13,0,783.0,204.0,1.2,19.2,936.0,783.03,581.77
2018,5,21,13,15,738.5,223.5,1.25,19.0,904.0,735.41,549.35
2018,5,21,13,30,694.0,243.0,1.3,18.8,872.0,688.67,516.89
2018,5,21,13,45,775.5,191.5,1.35,18.6,876.5,666.1,502.81
2018,5,21,14,0,857.0,140.0,1.4,18.4,881.0,636.76,482.69
2018,5,21,14,15,849.0,138.5,1.45,18.1,850.0,588.09,446.8
2018,5,21,14,30,841.0,137.0,1.5,17.8,819.0,541.11,411.02
2018,5,21,14,45,831.0,133.5,1.55,17.55,781.5,491.26,371.86
2018,5,21,15,0,821.0,130.0,1.6,17.3,744.0,441.54,331.53
2018,5,21,15,15,806.0,127.0,1.6,17.3,701.5,390.78,288.85
2018,5,21,15,30,791.0,124.0,1.6,17.3,659.0,341.06,246.13
2018,5,21,15,45,774.0,119.5,1.65,16.45,612.5,290.83,203.39
2018,5,21,16,0,757.0,115.0,1.7,15.6,566.0,242.23,161.97
2018,5,21,16,15,736.0,109.0,1.75,15.0,516.5,187.9,117.28
2018,5,21,16,30,715.0,103.0,1.8,14.4,467.0,141.4,82.33
2018,5,21,16,45,685.5,97.5,1.8,13.8,416.5,97.35,56.26
2018,5,21,17,0,656.0,92.0,1.8,13.2,366.0,58.93,46.99
2018,5,21,17,15,613.0,86.5,1.8,12.55,315.0,57.66,46.18
2018,5,21,17,30,570.0,81.0,1.8,11.9,264.0,56.29,45.18
2018,5,21,17,45,510.0,73.0,1.8,11.25,215.0,52.66,42.04
2018,5,21,18,0,450.0,65.0,1.8,10.6,166.0,48.83,38.54
2018,5,21,18,15,362.5,55.0,1.75,10.1,123.0,41.65,31.79
2018,5,21,18,30,275.0,45.0,1.7,9.6,80.0,34.85,25.08
2018,5,21,18,45,170.5,30.5,1.65,9.15,49.0,24.04,12.99
2018,5,21,19,0,66.0,16.0,1.6,8.7,18.0,15.25,0.0
2018,5,21,19,15,33.0,8.0,1.6,8.6,9.0,0.0,0.0
2018,5,21,19,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,5,22,4,45,0.0,1.0,1.1,8.25,1.0,0.0,0.0
2018,5,22,5,0,0.0,2.0,1.1,8.3,2.0,1.91,0.0
2018,5,22,5,15,0.0,6.0,1.15,8.45,6.0,5.55,0.0
2018,5,22,5,30,0.0,10.0,1.2,8.6,10.0,9.26,1.96
2018,5,22,5,45,0.0,16.5,1.2,8.75,16.5,15.29,7.49
2018,5,22,6,0,0.0,23.0,1.2,8.9,23.0,21.32,12.93
2018,5,22,6,15,0.0,32.5,1.2,9.15,32.5,30.16,20.75
2018,5,22,6,30,0.0,42.0,1.2,9.4,42.0,39.0,28.47
2018,5,22,6,45,0.0,60.0,1.2,9.6,60.0,55.79,42.94
2018,5,22,7,0,0.0,78.0,1.2,9.8,78.0,72.92,57.47
2018,5,22,7,15,0.0,93.0,1.15,10.25,93.0,87.64,69.66
2018,5,22,7,30,0.0,108.0,1.1,10.7,108.0,102.32,81.61
2018,5,22,7,45,0.0,123.0,1.05,11.1,123.0,116.97,93.35
2018,5,22,8,0,0.0,138.0,1.0,11.5,138.0,131.58,104.9
2018,5,22,8,15,2.5,157.5,1.0,12.0,159.0,152.96,121.9
2018,5,22,8,30,5.0,177.0,1.0,12.5,180.0,174.39,138.66
2018,5,22,8,45,9.5,205.0,0.95,12.95,211.5,206.35,163.62
2018,5,22,9,0,14.0,233.0,0.9,13.4,243.0,238.34,188.08
2018,5,22,9,15,21.5,269.0,0.9,13.8,285.5,281.34,220.83
2018,5,22,9,30,29.0,305.0,0.9,14.2,328.0,337.25,262.61
2018,5,22,9,45,45.5,344.5,0.9,14.6,382.5,393.23,303.76
2018,5,22,10,0,62.0,384.0,0.9,15.0,437.0,448.58,343.47
2018,5,22,10,15,165.5,394.5,0.95,15.25,541.5,569.9,433.21
2018,5,22,10,30,269.0,405.0,1.0,15.5,646.0,688.02,516.62
2018,5,22,10,45,486.5,312.0,1.05,15.7,759.5,806.86,602.51
2018,5,22,11,0,704.0,219.0,1.1,15.9,873.0,914.22,676.48
2018,5,22,11,15,809.0,170.5,1.1,15.95,931.5,946.43,695.42
2018,5,22,11,30,914.0,122.0,1.1,16.0,990.0,972.95,711.6
2018,5,22,11,45,915.5,121.5,1.15,16.05,995.0,953.0,698.96
2018,5,22,12,0,917.0,121.0,1.2,16.1,1000.0,930.31,685.14
2018,5,22,12,15,914.5,123.0,1.2,16.05,997.5,903.83,668.29
2018,5,22,12,30,912.0,125.0,1.2,16.0,995.0,874.97,649.87
2018,5,22,12,45,907.5,126.5,1.25,16.0,984.5,841.85,629.1
2018,5,22,13,0,903.0,128.0,1.3,16.0,974.0,806.76,606.81
2018,5,22,13,15,899.5,126.5,1.3,15.85,956.0,768.01,581.51
2018,5,22,13,30,896.0,125.0,1.3,15.7,938.0,727.59,553.82
2018,5,22,13,45,891.0,123.5,1.35,15.6,913.5,684.69,523.3
2018,5,22,14,0,886.0,122.0,1.4,15.5,889.0,640.55,491.0
2018,5,22,14,15,878.5,120.5,1.4,15.3,858.0,593.96,455.74
2018,5,22,14,30,871.0,119.0,1.4,15.1,827.0,546.73,418.95
2018,5,22,14,45,861.5,116.5,1.4,14.9,790.0,497.3,379.42
2018,5,22,15,0,852.0,114.0,1.4,14.7,753.0,447.82,338.64
2018,5,22,15,15,838.5,111.5,1.4,14.7,710.5,391.3,291.23
2018,5,22,15,30,825.0,109.0,1.4,14.7,668.0,340.89,247.46
2018,5,22,15,45,808.0,106.0,1.4,14.2,622.0,290.2,203.43
2018,5,22,16,0,791.0,103.0,1.4,13.7,576.0,241.11,160.81
2018,5,22,16,15,768.0,99.5,1.4,13.35,526.5,192.46,120.21
2018,5,22,16,30,745.0,96.0,1.4,13.0,477.0,146.39,85.35
2018,5,22,16,45,714.5,91.5,1.4,12.65,425.5,96.09,53.93
2018,5,22,17,0,684.0,87.0,1.4,12.3,374.0,55.23,43.87
2018,5,22,17,15,641.0,82.0,1.45,11.85,322.5,54.14,43.17
2018,5,22,17,30,598.0,77.0,1.5,11.4,271.0,52.97,42.3
2018,5,22,17,45,537.0,70.5,1.5,10.95,221.5,50.45,40.11
2018,5,22,18,0,476.0,64.0,1.5,10.5,172.0,47.83,37.68
2018,5,22,18,15,328.5,54.0,1.45,10.15,120.0,40.75,31.01
2018,5,22,18,30,181.0,44.0,1.4,9.8,68.0,33.87,24.25
2018,5,22,18,45,93.5,27.0,1.35,9.45,39.0,22.35,11.99
2018,5,22,19,0,6.0,10.0,1.3,9.1,10.0,9.53,0.0
2018,5,22,19,15,3.0,5.0,1.3,9.0,5.0,0.0,0.0
2018,5,22,19,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.5,1.0,8.3,1.5,0.0,0.0
2018,5,23,5,0,0.0,3.0,1.0,8.3,3.0,2.86,0.0
2018,5,23,5,15,29.5,15.5,1.0,8.45,18.5,32.57,5.01
2018,5,23,5,30,59.0,28.0,1.0,8.6,34.0,65.52,48.48
2018,5,23,5,45,212.5,44.0,1.0,8.75,83.5,189.48,156.17
2018,5,23,6,0,366.0,60.0,1.0,8.9,133.0,306.68,256.89
2018,5,23,6,15,234.0,79.0,1.0,9.1,130.5,250.55,211.05
2018,5,23,6,30,102.0,98.0,1.0,9.3,128.0,183.11,153.38
2018,5,23,6,45,79.0,124.5,1.0,9.5,150.5,190.32,158.95
2018,5,23,7,0,56.0,151.0,1.0,9.7,173.0,205.03,169.9
2018,5,23,7,15,43.0,164.5,1.0,10.05,183.0,209.13,172.05
2018,5,23,7,30,30.0,178.0,1.0,10.4,193.0,212.44,173.45
2018,5,23,7,45,23.0,187.5,1.0,10.7,199.5,204.32,165.8
2018,5,23,8,0,16.0,197.0,1.0,11.0,206.0,207.04,167.0
2018,5,23,8,15,14.5,205.5,1.05,11.35,214.5,213.38,171.33
2018,5,23,8,30,13.0,214.0,1.1,11.7,223.0,219.75,175.65
2018,5,23,8,45,13.0,222.0,1.1,12.05,231.0,227.02,180.69
2018,5,23,9,0,13.0,230.0,1.1,12.4,239.0,234.31,185.74
2018,5,23,9,15,10.5,214.0,1.1,12.8,221.5,215.09,169.79
2018,5,23,9,30,8.0,198.0,1.1,13.2,204.0,196.32,154.38
2018,5,23,9,45,8.5,201.0,1.1,13.65,208.0,199.41,156.38
2018,5,23,10,0,9.0,204.0,1.1,14.1,212.0,202.49,158.31
2018,5,23,10,15,11.5,223.0,1.1,14.4,233.5,223.05,174.06
2018,5,23,10,30,14.0,242.0,1.1,14.7,255.0,243.45,189.46
2018,5,23,10,45,15.5,248.5,1.1,15.05,263.0,250.58,194.48
2018,5,23,11,0,17.0,255.0,1.1,15.4,271.0,257.58,199.45
2018,5,23,11,15,16.5,258.5,1.1,15.6,274.0,259.66,200.69
2018,5,23,11,30,16.0,262.0,1.1,15.8,277.0,261.66,201.92
2018,5,23,11,45,21.0,285.5,1.1,16.0,305.5,291.52,224.5
2018,5,23,12,0,26.0,309.0,1.1,16.2,334.0,315.94,242.63
2018,5,23,12,15,30.5,318.5,1.1,16.3,347.5,325.96,250.0
2018,5,23,12,30,35.0,328.0,1.1,16.4,361.0,335.42,257.03
2018,5,23,12,45,28.0,311.0,1.1,16.5,337.5,310.89,238.36
2018,5,23,13,0,21.0,294.0,1.1,16.6,314.0,287.13,220.4
2018,5,23,13,15,20.5,295.5,1.15,16.6,314.5,285.45,219.42
2018,5,23,13,30,20.0,297.0,1.2,16.6,315.0,286.66,220.53
2018,5,23,13,45,220.0,266.0,1.2,16.6,457.0,376.42,292.36
2018,5,23,14,0,420.0,235.0,1.2,16.6,599.0,454.44,351.66
2018,5,23,14,15,670.5,164.0,1.2,16.5,721.0,509.99,392.61
2018,5,23,14,30,921.0,93.0,1.2,16.4,843.0,552.09,420.77
2018,5,23,14,45,913.0,91.0,1.2,16.3,806.0,501.64,379.73
2018,5,23,15,0,905.0,89.0,1.2,16.2,769.0,450.93,338.05
2018,5,23,15,15,893.0,88.0,1.2,16.2,727.0,399.53,294.54
2018,5,23,15,30,881.0,87.0,1.2,16.2,685.0,348.65,250.43
2018,5,23,15,45,866.5,84.5,1.25,15.75,638.5,296.65,205.4
2018,5,23,16,0,852.0,82.0,1.3,15.3,592.0,245.85,161.32
2018,5,23,16,15,832.0,79.0,1.3,14.95,542.0,195.17,118.91
2018,5,23,16,30,812.0,76.0,1.3,14.6,492.0,139.38,76.02
2018,5,23,16,45,785.5,73.0,1.35,14.2,440.5,92.76,48.02
2018,5,23,17,0,759.0,70.0,1.4,13.8,389.0,49.33,38.36
2018,5,23,17,15,722.0,66.0,1.45,13.3,337.0,46.78,36.35
2018,5,23,17,30,685.0,62.0,1.5,12.8,285.0,45.55,35.41
2018,5,23,17,45,631.0,57.0,1.5,12.3,234.5,39.53,30.09
2018,5,23,18,0,577.0,52.0,1.5,11.8,184.0,37.52,28.25
2018,5,23,18,15,492.0,45.0,1.5,11.2,138.0,33.69,24.59
2018,5,23,18,30,407.0,38.0,1.5,10.6,92.0,29.72,20.57
2018,5,23,18,45,274.0,27.0,1.5,10.05,57.0,21.71,11.72
2018,5,23,19,0,141.0,16.0,1.5,9.5,22.0,15.25,0.0
2018,5,23,19,15,70.5,8.0,1.5,9.25,11.0,7.63,0.0
2018,5,23,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,5,24,4,45,22.5,4.0,0.85,7.4,4.5,0.0,0.0
2018,5,24,5,0,45.0,8.0,0.8,7.5,9.0,25.31,0.0
2018,5,24,5,15,160.0,22.0,0.8,7.85,37.0,113.98,38.21
2018,5,24,5,30,275.0,36.0,0.8,8.2,65.0,203.64,160.09
2018,5,24,5,45,222.0,29.5,0.75,8.6,61.0,178.44,146.69
2018,5,24,6,0,169.0,23.0,0.7,9.0,57.0,143.52,120.03
2018,5,24,6,15,84.5,21.5,0.65,9.45,38.5,87.42,72.07
2018,5,24,6,30,0.0,20.0,0.6,9.9,20.0,18.54,10.57
2018,5,24,6,45,0.0,36.0,0.55,10.35,36.0,33.42,23.52
2018,5,24,7,0,0.0,52.0,0.5,10.8,52.0,48.33,36.24
2018,5,24,7,15,0.0,60.0,0.5,11.3,60.0,55.8,42.38
2018,5,24,7,30,0.0,68.0,0.5,11.8,68.0,63.28,48.45
2018,5,24,7,45,0.0,75.5,0.45,12.25,75.5,70.3,54.05
2018,5,24,8,0,0.0,83.0,0.4,12.7,83.0,77.33,59.6
2018,5,24,8,15,0.0,93.5,0.45,13.15,93.5,87.19,67.43
2018,5,24,8,30,0.0,104.0,0.5,13.6,104.0,97.32,75.39
2018,5,24,8,45,0.0,108.0,0.5,14.05,108.0,101.16,78.14
2018,5,24,9,0,0.0,112.0,0.5,14.5,112.0,105.0,80.91
2018,5,24,9,15,0.5,121.0,0.55,14.9,121.5,114.13,87.98
2018,5,24,9,30,1.0,130.0,0.6,15.3,131.0,123.25,94.99
2018,5,24,9,45,3.5,150.5,0.65,15.7,153.5,145.4,112.39
2018,5,24,10,0,6.0,171.0,0.7,16.1,176.0,167.52,129.52
2018,5,24,10,15,8.0,187.0,0.75,16.35,194.0,184.73,142.69
2018,5,24,10,30,10.0,203.0,0.8,16.6,212.0,201.83,155.71
2018,5,24,10,45,5.5,152.0,0.85,16.85,157.0,148.37,113.6
