Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,11,0,1.0,101.0,0.9,17.1,102.0,95.63,71.7
2018,5,24,11,15,1.0,104.5,0.95,17.2,105.5,98.91,74.36
2018,5,24,11,30,1.0,108.0,1.0,17.3,109.0,102.16,76.88
2018,5,24,11,45,4.5,145.5,1.05,17.4,150.0,140.51,107.3
2018,5,24,12,0,8.0,183.0,1.1,17.5,191.0,178.52,136.97
2018,5,24,12,15,12.0,224.0,1.2,17.2,235.5,219.76,169.07
2018,5,24,12,30,16.0,265.0,1.3,16.9,280.0,260.32,200.38
2018,5,24,12,45,38.0,321.0,1.4,16.65,356.5,328.08,252.48
2018,5,24,13,0,60.0,377.0,1.5,16.4,433.0,391.76,300.57
2018,5,24,13,15,76.0,393.0,1.6,15.9,463.0,412.37,316.69
2018,5,24,13,30,92.0,409.0,1.7,15.4,493.0,431.05,331.58
2018,5,24,13,45,70.5,392.0,1.75,14.9,455.5,395.4,305.34
2018,5,24,14,0,49.0,375.0,1.8,14.4,418.0,361.77,280.68
2018,5,24,14,15,46.5,359.0,1.8,14.0,398.5,341.71,266.19
2018,5,24,14,30,44.0,343.0,1.8,13.6,379.0,322.06,251.81
2018,5,24,14,45,34.5,304.5,1.8,13.25,332.0,281.48,221.06
2018,5,24,15,0,25.0,266.0,1.8,12.9,285.0,242.31,191.09
2018,5,24,15,15,14.5,214.0,1.8,12.9,225.0,198.8,157.08
2018,5,24,15,30,4.0,162.0,1.8,12.9,165.0,149.25,117.78
2018,5,24,15,45,36.0,166.0,1.7,12.45,188.0,155.45,122.4
2018,5,24,16,0,68.0,170.0,1.6,12.0,211.0,162.19,126.94
2018,5,24,16,15,41.0,168.0,1.55,11.8,192.0,151.03,119.12
2018,5,24,16,30,14.0,166.0,1.5,11.6,173.0,148.49,118.76
2018,5,24,16,45,73.0,150.5,1.45,11.45,182.0,131.03,103.0
2018,5,24,17,0,132.0,135.0,1.4,11.3,191.0,107.12,89.94
2018,5,24,17,15,123.5,123.0,1.35,11.1,170.0,97.81,82.12
2018,5,24,17,30,115.0,111.0,1.3,10.9,149.0,88.95,74.51
2018,5,24,17,45,82.0,95.0,1.3,10.65,119.5,77.0,63.96
2018,5,24,18,0,49.0,79.0,1.3,10.4,90.0,67.6,55.44
2018,5,24,18,15,42.5,59.5,1.25,10.2,67.5,51.81,40.92
2018,5,24,18,30,36.0,40.0,1.2,10.0,45.0,35.7,25.93
2018,5,24,18,45,22.5,25.5,1.15,9.8,28.0,23.14,13.12
2018,5,24,19,0,9.0,11.0,1.1,9.6,11.0,10.48,0.0
2018,5,24,19,15,4.5,5.5,1.1,9.5,5.5,5.24,0.0
2018,5,24,19,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,0.75,7.85,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,5,25,4,45,0.0,2.0,0.7,8.45,2.0,0.0,0.0
2018,5,25,5,0,0.0,4.0,0.7,8.5,4.0,3.81,0.0
2018,5,25,5,15,2.0,14.5,0.7,8.75,14.5,14.33,0.63
2018,5,25,5,30,4.0,25.0,0.7,9.0,25.0,25.16,15.23
2018,5,25,5,45,11.5,40.5,0.7,9.25,42.5,48.51,36.09
2018,5,25,6,0,19.0,56.0,0.7,9.5,60.0,69.99,55.24
2018,5,25,6,15,16.0,60.5,0.7,9.75,64.5,71.57,56.87
2018,5,25,6,30,13.0,65.0,0.7,10.0,69.0,69.57,55.15
2018,5,25,6,45,15.5,88.0,0.7,10.3,93.5,95.21,77.02
2018,5,25,7,0,18.0,111.0,0.7,10.6,118.0,120.97,98.48
2018,5,25,7,15,27.5,142.5,0.7,11.05,155.0,170.42,139.25
2018,5,25,7,30,37.0,174.0,0.7,11.5,192.0,213.23,173.45
2018,5,25,7,45,20.0,163.5,0.7,11.95,173.5,175.91,141.6
2018,5,25,8,0,3.0,153.0,0.7,12.4,155.0,149.48,118.91
2018,5,25,8,15,16.0,192.0,0.75,12.7,202.5,200.53,160.21
2018,5,25,8,30,29.0,231.0,0.8,13.0,250.0,264.12,210.04
2018,5,25,8,45,21.0,207.0,0.8,13.35,221.5,229.09,181.18
2018,5,25,9,0,13.0,183.0,0.8,13.7,193.0,186.97,147.19
2018,5,25,9,15,13.5,208.0,0.85,13.8,218.5,211.99,166.78
2018,5,25,9,30,14.0,233.0,0.9,13.9,244.0,236.88,185.77
2018,5,25,9,45,29.5,285.5,0.95,14.0,310.0,315.1,246.07
2018,5,25,10,0,45.0,338.0,1.0,14.1,376.0,383.32,297.03
2018,5,25,10,15,34.0,306.5,1.05,14.15,336.0,337.56,261.67
2018,5,25,10,30,23.0,275.0,1.1,14.2,296.0,292.84,227.48
2018,5,25,10,45,17.5,255.0,1.1,14.25,271.0,258.83,201.24
2018,5,25,11,0,12.0,235.0,1.1,14.3,246.0,233.61,181.54
2018,5,25,11,15,10.0,214.0,1.15,14.25,223.5,211.11,164.09
2018,5,25,11,30,8.0,193.0,1.2,14.2,201.0,188.85,146.7
2018,5,25,11,45,12.0,238.0,1.25,14.15,249.5,234.47,182.5
2018,5,25,12,0,16.0,283.0,1.3,14.1,298.0,279.48,217.13
2018,5,25,12,15,18.0,290.5,1.3,14.1,307.5,287.01,222.7
2018,5,25,12,30,20.0,298.0,1.3,14.1,317.0,295.27,229.03
2018,5,25,12,45,17.0,273.5,1.3,14.1,289.5,267.78,207.93
2018,5,25,13,0,14.0,249.0,1.3,14.1,262.0,241.7,187.95
2018,5,25,13,15,13.0,239.5,1.25,14.15,251.5,231.17,179.87
2018,5,25,13,30,12.0,230.0,1.2,14.2,241.0,220.77,171.83
2018,5,25,13,45,10.5,217.0,1.2,14.2,226.5,207.02,161.24
2018,5,25,14,0,9.0,204.0,1.2,14.2,212.0,193.47,150.79
2018,5,25,14,15,9.5,209.5,1.2,14.15,217.5,197.8,154.44
2018,5,25,14,30,10.0,215.0,1.2,14.1,223.0,201.92,157.9
2018,5,25,14,45,14.5,230.0,1.15,14.1,241.0,215.95,169.08
2018,5,25,15,0,19.0,245.0,1.1,14.1,259.0,229.01,179.41
2018,5,25,15,15,15.0,217.5,1.1,14.1,228.5,202.02,158.44
2018,5,25,15,30,11.0,190.0,1.1,14.1,198.0,175.58,137.89
2018,5,25,15,45,30.0,204.0,1.1,13.95,223.0,184.33,144.75
2018,5,25,16,0,49.0,218.0,1.1,13.8,248.0,195.16,152.96
2018,5,25,16,15,204.0,186.0,1.05,13.65,293.5,176.07,131.18
2018,5,25,16,30,359.0,154.0,1.0,13.5,339.0,148.53,102.82
2018,5,25,16,45,419.5,138.5,1.0,13.35,333.0,120.04,81.61
2018,5,25,17,0,480.0,123.0,1.0,13.2,327.0,85.9,70.68
2018,5,25,17,15,464.0,109.0,0.95,12.95,285.0,74.87,61.31
2018,5,25,17,30,448.0,95.0,0.9,12.7,243.0,66.87,54.43
2018,5,25,17,45,472.5,77.5,0.85,12.45,209.5,55.88,44.73
2018,5,25,18,0,497.0,60.0,0.8,12.2,176.0,43.94,33.98
2018,5,25,18,15,426.5,51.0,0.8,11.65,133.5,38.7,29.07
2018,5,25,18,30,356.0,42.0,0.8,11.1,91.0,33.19,23.66
2018,5,25,18,45,237.5,30.0,0.75,10.55,57.0,24.37,14.3
2018,5,25,19,0,119.0,18.0,0.7,10.0,23.0,17.16,0.0
2018,5,25,19,15,59.5,9.0,0.7,9.7,11.5,8.58,0.0
2018,5,25,19,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,5,26,4,45,0.5,1.0,1.15,8.75,1.0,0.0,0.0
2018,5,26,5,0,1.0,2.0,1.2,8.8,2.0,2.3,0.0
2018,5,26,5,15,0.5,4.5,1.2,8.95,4.5,4.38,0.0
2018,5,26,5,30,0.0,7.0,1.2,9.1,7.0,6.48,0.0
2018,5,26,5,45,0.0,11.0,1.25,9.2,11.0,10.18,3.11
2018,5,26,6,0,0.0,15.0,1.3,9.3,15.0,13.89,6.46
2018,5,26,6,15,5.0,38.0,1.3,9.4,39.5,38.4,28.04
2018,5,26,6,30,10.0,61.0,1.3,9.5,64.0,63.4,49.9
2018,5,26,6,45,9.5,74.0,1.3,9.65,77.5,76.13,60.72
2018,5,26,7,0,9.0,87.0,1.3,9.8,91.0,88.8,71.33
2018,5,26,7,15,4.5,93.5,1.25,10.0,95.5,91.6,73.21
2018,5,26,7,30,0.0,100.0,1.2,10.2,100.0,94.15,74.85
2018,5,26,7,45,0.0,106.0,1.15,10.45,106.0,99.77,79.21
2018,5,26,8,0,0.0,112.0,1.1,10.7,112.0,105.43,83.55
2018,5,26,8,15,0.0,115.0,1.1,11.0,115.0,108.16,85.44
2018,5,26,8,30,0.0,118.0,1.1,11.3,118.0,110.95,87.37
2018,5,26,8,45,0.5,127.5,1.05,11.55,128.0,120.56,94.95
2018,5,26,9,0,1.0,137.0,1.0,11.8,138.0,130.18,102.44
2018,5,26,9,15,4.0,160.5,1.0,12.1,164.0,155.86,122.98
2018,5,26,9,30,7.0,184.0,1.0,12.4,190.0,181.58,143.22
2018,5,26,9,45,11.0,220.5,0.95,12.65,230.0,221.02,173.99
2018,5,26,10,0,15.0,257.0,0.9,12.9,270.0,260.39,204.06
2018,5,26,10,15,17.0,275.0,0.9,13.3,290.0,279.35,217.9
2018,5,26,10,30,19.0,293.0,0.9,13.7,310.0,298.09,231.55
2018,5,26,10,45,21.0,308.0,0.9,14.15,327.0,313.67,242.66
2018,5,26,11,0,23.0,323.0,0.9,14.6,344.0,336.93,259.45
2018,5,26,11,15,25.0,341.5,0.95,14.9,365.0,354.62,272.19
2018,5,26,11,30,27.0,360.0,1.0,15.2,386.0,371.73,284.49
2018,5,26,11,45,40.5,393.0,1.05,15.5,432.0,412.63,314.59
2018,5,26,12,0,54.0,426.0,1.1,15.8,478.0,451.94,342.97
2018,5,26,12,15,51.0,424.5,1.15,15.9,473.5,443.0,336.12
2018,5,26,12,30,48.0,423.0,1.2,16.0,469.0,434.11,329.71
2018,5,26,12,45,39.0,397.0,1.25,16.15,434.0,398.27,303.42
2018,5,26,13,0,30.0,371.0,1.3,16.3,399.0,363.59,277.91
2018,5,26,13,15,33.5,371.5,1.35,16.3,402.5,362.67,277.77
2018,5,26,13,30,37.0,372.0,1.4,16.3,406.0,361.36,277.14
2018,5,26,13,45,91.0,361.5,1.45,16.3,441.5,383.0,294.72
2018,5,26,14,0,145.0,351.0,1.5,16.3,477.0,395.79,305.13
2018,5,26,14,15,475.0,245.5,1.55,16.15,637.5,473.56,366.59
2018,5,26,14,30,805.0,140.0,1.6,16.0,798.0,531.82,408.98
2018,5,26,14,45,840.0,123.5,1.65,15.85,783.0,498.57,380.83
2018,5,26,15,0,875.0,107.0,1.7,15.7,768.0,457.66,346.3
2018,5,26,15,15,862.0,105.5,1.7,15.7,726.0,406.93,303.13
2018,5,26,15,30,849.0,104.0,1.7,15.7,684.0,350.64,254.86
2018,5,26,15,45,832.5,101.0,1.7,15.3,637.5,298.98,209.91
2018,5,26,16,0,816.0,98.0,1.7,14.9,591.0,248.84,166.18
2018,5,26,16,15,758.5,104.0,1.7,14.6,532.0,200.91,127.22
2018,5,26,16,30,701.0,110.0,1.7,14.3,473.0,152.92,91.56
2018,5,26,16,45,448.5,121.5,1.7,14.0,345.0,110.77,72.58
2018,5,26,17,0,196.0,133.0,1.7,13.7,217.0,99.23,82.29
2018,5,26,17,15,290.0,108.0,1.7,13.3,213.5,73.46,59.98
2018,5,26,17,30,384.0,83.0,1.7,12.9,210.0,57.94,46.44
2018,5,26,17,45,393.0,77.5,1.7,12.45,188.5,55.61,44.49
2018,5,26,18,0,402.0,72.0,1.7,12.0,167.0,53.11,42.21
2018,5,26,18,15,277.5,54.5,1.7,11.5,112.5,40.83,30.97
2018,5,26,18,30,153.0,37.0,1.7,11.0,58.0,28.07,19.16
2018,5,26,18,45,110.0,27.5,1.65,10.55,39.5,22.8,13.17
2018,5,26,19,0,67.0,18.0,1.6,10.1,21.0,15.03,0.0
2018,5,26,19,15,33.5,9.0,1.6,9.9,10.5,8.58,0.0
2018,5,26,19,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,0.75,8.05,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,5,27,4,45,20.0,5.5,0.65,8.5,6.0,0.0,0.0
2018,5,27,5,0,40.0,11.0,0.6,8.7,12.0,26.3,0.0
2018,5,27,5,15,140.5,26.0,0.6,9.15,39.5,112.8,51.78
2018,5,27,5,30,241.0,41.0,0.6,9.6,67.0,194.48,152.94
2018,5,27,5,45,336.5,51.0,0.55,10.05,108.5,266.11,217.48
2018,5,27,6,0,432.0,61.0,0.5,10.5,150.0,349.96,288.61
2018,5,27,6,15,497.0,68.5,0.5,11.05,198.0,418.74,345.02
2018,5,27,6,30,562.0,76.0,0.5,11.6,246.0,491.81,402.27
2018,5,27,6,45,612.5,82.0,0.45,12.2,298.5,556.8,450.13
2018,5,27,7,0,663.0,88.0,0.4,12.8,351.0,624.2,496.79
2018,5,27,7,15,699.5,91.0,0.4,13.45,403.0,678.93,532.4
2018,5,27,7,30,736.0,94.0,0.4,14.1,455.0,730.39,564.65
2018,5,27,7,45,764.0,96.5,0.45,14.8,506.0,778.57,594.47
2018,5,27,8,0,792.0,99.0,0.5,15.5,557.0,826.08,623.21
2018,5,27,8,15,795.0,107.5,0.55,16.05,599.5,857.19,640.91
2018,5,27,8,30,798.0,116.0,0.6,16.6,642.0,885.79,657.05
2018,5,27,8,45,832.0,110.0,0.65,17.15,691.0,924.26,679.5
2018,5,27,9,0,866.0,104.0,0.7,17.7,740.0,953.14,695.42
2018,5,27,9,15,878.0,105.0,0.75,18.1,779.0,975.04,707.4
2018,5,27,9,30,890.0,106.0,0.8,18.5,818.0,994.28,717.84
2018,5,27,9,45,899.5,106.5,0.85,18.95,851.0,1007.7,724.58
2018,5,27,10,0,909.0,107.0,0.9,19.4,884.0,1018.15,729.64
2018,5,27,10,15,915.0,107.5,0.95,19.65,910.5,1022.07,731.34
2018,5,27,10,30,921.0,108.0,1.0,19.9,937.0,1022.85,731.3
2018,5,27,10,45,925.5,108.0,1.05,20.2,956.5,1018.49,728.07
2018,5,27,11,0,930.0,108.0,1.1,20.5,976.0,1010.96,723.04
2018,5,27,11,15,932.0,109.0,1.1,20.7,988.5,998.92,714.67
2018,5,27,11,30,934.0,110.0,1.1,20.9,1001.0,983.82,704.55
2018,5,27,11,45,935.0,109.5,1.15,21.1,1005.5,963.41,692.07
2018,5,27,12,0,936.0,109.0,1.2,21.3,1010.0,940.22,677.88
2018,5,27,12,15,935.0,109.0,1.2,21.4,1007.0,913.1,660.63
2018,5,27,12,30,934.0,109.0,1.2,21.5,1004.0,883.53,641.82
2018,5,27,12,45,931.5,109.0,1.25,21.6,993.5,850.42,621.33
2018,5,27,13,0,929.0,109.0,1.3,21.7,983.0,815.2,599.25
2018,5,27,13,15,925.5,108.0,1.3,21.7,965.5,776.39,574.2
2018,5,27,13,30,922.0,107.0,1.3,21.7,948.0,735.83,547.69
2018,5,27,13,45,917.0,106.0,1.35,21.65,923.5,692.71,517.69
2018,5,27,14,0,912.0,105.0,1.4,21.6,899.0,648.3,485.91
2018,5,27,14,15,904.5,104.0,1.4,21.55,868.0,601.37,451.04
2018,5,27,14,30,897.0,103.0,1.4,21.5,837.0,553.75,414.66
2018,5,27,14,45,888.0,101.0,1.4,21.4,800.5,504.09,375.81
2018,5,27,15,0,879.0,99.0,1.4,21.3,764.0,454.29,335.68
2018,5,27,15,15,866.5,97.0,1.4,21.3,722.0,403.26,293.41
2018,5,27,15,30,854.0,95.0,1.4,21.3,680.0,352.83,250.64
2018,5,27,15,45,839.0,92.5,1.35,21.0,634.5,302.12,207.29
2018,5,27,16,0,824.0,90.0,1.3,20.7,589.0,245.78,159.64
2018,5,27,16,15,804.5,86.5,1.3,20.35,540.0,196.07,118.54
2018,5,27,16,30,785.0,83.0,1.3,20.0,491.0,148.53,82.27
2018,5,27,16,45,759.0,79.5,1.25,19.7,440.5,102.9,53.85
2018,5,27,17,0,733.0,76.0,1.2,19.4,390.0,60.39,38.61
2018,5,27,17,15,696.0,71.5,1.15,18.75,338.5,50.8,39.0
2018,5,27,17,30,659.0,67.0,1.1,18.1,287.0,44.81,33.96
2018,5,27,17,45,606.5,62.0,1.05,17.45,237.5,43.07,32.56
2018,5,27,18,0,554.0,57.0,1.0,16.8,188.0,41.27,30.98
2018,5,27,18,15,473.0,49.5,0.9,15.85,142.5,37.2,27.25
2018,5,27,18,30,392.0,42.0,0.8,14.9,97.0,32.97,23.14
2018,5,27,18,45,269.5,31.0,0.75,13.95,62.0,25.13,15.02
2018,5,27,19,0,147.0,20.0,0.7,13.0,27.0,15.94,0.0
2018,5,27,19,15,73.5,10.0,0.7,12.65,13.5,9.53,0.0
2018,5,27,19,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,5,28,4,45,44.0,5.5,0.7,9.8,6.5,0.0,0.0
2018,5,28,5,0,88.0,11.0,0.7,9.9,13.0,45.34,0.0
2018,5,28,5,15,220.5,22.5,0.65,10.5,43.0,143.91,71.05
2018,5,28,5,30,353.0,34.0,0.6,11.1,73.0,240.66,188.7
2018,5,28,5,45,446.0,41.5,0.55,11.65,116.5,315.6,255.82
2018,5,28,6,0,539.0,49.0,0.5,12.2,160.0,398.49,325.35
2018,5,28,6,15,598.5,54.5,0.45,12.95,209.5,465.26,378.77
2018,5,28,6,30,658.0,60.0,0.4,13.7,259.0,532.46,429.76
2018,5,28,6,45,699.5,63.5,0.4,14.5,310.5,591.98,471.79
2018,5,28,7,0,741.0,67.0,0.4,15.3,362.0,653.01,512.46
2018,5,28,7,15,770.0,70.5,0.4,16.25,414.0,705.47,545.11
2018,5,28,7,30,799.0,74.0,0.4,17.2,466.0,757.91,576.64
2018,5,28,7,45,821.0,76.0,0.4,18.15,516.0,795.11,596.91
2018,5,28,8,0,843.0,78.0,0.4,19.1,566.0,838.25,620.76
2018,5,28,8,15,859.5,80.0,0.45,19.8,613.5,875.17,641.48
2018,5,28,8,30,876.0,82.0,0.5,20.5,661.0,910.28,660.86
2018,5,28,8,45,888.5,84.0,0.5,21.25,704.5,939.57,675.19
2018,5,28,9,0,901.0,86.0,0.5,22.0,748.0,966.44,687.92
2018,5,28,9,15,907.5,89.5,0.55,22.65,786.0,986.6,697.83
2018,5,28,9,30,914.0,93.0,0.6,23.3,824.0,1003.79,706.07
2018,5,28,9,45,918.0,95.5,0.65,23.95,855.5,1014.36,710.39
2018,5,28,10,0,922.0,98.0,0.7,24.6,887.0,1021.79,713.01
2018,5,28,10,15,927.5,99.5,0.75,24.95,914.0,1026.46,714.94
2018,5,28,10,30,933.0,101.0,0.8,25.3,941.0,1027.91,715.09
2018,5,28,10,45,936.5,101.5,0.85,25.6,960.5,1023.14,711.78
2018,5,28,11,0,940.0,102.0,0.9,25.9,980.0,1015.2,706.73
2018,5,28,11,15,942.5,103.0,0.95,26.0,993.0,1003.63,700.15
2018,5,28,11,30,945.0,104.0,1.0,26.1,1006.0,988.97,691.78
2018,5,28,11,45,946.0,104.0,1.05,26.25,1011.0,968.96,680.03
2018,5,28,12,0,947.0,104.0,1.1,26.4,1016.0,946.11,666.58
2018,5,28,12,15,946.5,104.0,1.1,26.4,1013.5,919.26,650.19
2018,5,28,12,30,946.0,104.0,1.1,26.4,1011.0,889.89,632.22
2018,5,28,12,45,943.0,104.0,1.15,26.35,1000.5,856.12,612.21
2018,5,28,13,0,940.0,104.0,1.2,26.3,990.0,820.23,590.62
2018,5,28,13,15,937.0,103.5,1.25,26.25,973.0,781.92,567.17
2018,5,28,13,30,934.0,103.0,1.3,26.2,956.0,741.8,542.19
2018,5,28,13,45,929.0,102.0,1.3,26.1,931.5,698.28,512.27
2018,5,28,14,0,924.0,101.0,1.3,26.0,907.0,653.44,480.55
2018,5,28,14,15,917.0,100.0,1.3,25.9,876.0,606.34,446.37
2018,5,28,14,30,910.0,99.0,1.3,25.8,845.0,558.48,410.63
2018,5,28,14,45,901.0,97.0,1.3,25.7,808.0,508.28,372.16
2018,5,28,15,0,892.0,95.0,1.3,25.6,771.0,457.93,332.38
2018,5,28,15,15,880.5,93.0,1.3,25.6,729.0,406.7,290.71
2018,5,28,15,30,869.0,91.0,1.3,25.6,687.0,355.96,248.41
2018,5,28,15,45,853.5,89.0,1.3,25.25,641.0,304.82,205.57
2018,5,28,16,0,838.0,87.0,1.3,24.9,595.0,254.96,163.66
2018,5,28,16,15,818.0,84.0,1.25,24.55,546.0,197.95,117.5
2018,5,28,16,30,798.0,81.0,1.2,24.2,497.0,150.07,81.4
2018,5,28,16,45,771.5,78.0,1.2,23.8,446.0,104.13,53.03
2018,5,28,17,0,745.0,75.0,1.2,23.4,395.0,61.36,37.53
2018,5,28,17,15,709.0,70.5,1.15,22.6,343.5,49.94,37.61
2018,5,28,17,30,673.0,66.0,1.1,21.8,292.0,44.01,32.72
2018,5,28,17,45,620.5,60.5,1.0,21.0,241.5,41.82,30.98
2018,5,28,18,0,568.0,55.0,0.9,20.2,191.0,39.53,29.01
2018,5,28,18,15,489.0,47.5,0.8,19.1,145.0,35.36,25.28
2018,5,28,18,30,410.0,40.0,0.7,18.0,99.0,31.01,21.16
2018,5,28,18,45,287.0,30.0,0.65,16.9,63.5,24.05,14.06
2018,5,28,19,0,164.0,20.0,0.6,15.8,28.0,15.92,0.0
2018,5,28,19,15,82.0,10.0,0.6,15.45,14.0,9.53,0.0
2018,5,28,19,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,29,4,45,37.5,5.5,0.7,10.45,6.5,0.0,0.0
2018,5,29,5,0,75.0,11.0,0.7,10.7,13.0,40.24,0.0
2018,5,29,5,15,199.0,23.5,0.7,11.25,42.5,135.85,70.02
2018,5,29,5,30,323.0,36.0,0.7,11.8,72.0,228.12,178.92
2018,5,29,5,45,415.0,44.5,0.7,12.35,115.0,302.71,245.56
2018,5,29,6,0,507.0,53.0,0.7,12.9,158.0,385.09,315.07
2018,5,29,6,15,568.0,59.0,0.7,13.55,207.0,452.26,369.62
2018,5,29,6,30,629.0,65.0,0.7,14.2,256.0,523.51,424.72
2018,5,29,6,45,671.5,69.0,0.65,14.9,307.0,582.74,467.18
2018,5,29,7,0,714.0,73.0,0.6,15.6,358.0,640.55,505.63
2018,5,29,7,15,744.0,76.5,0.6,16.25,409.5,692.89,539.32
2018,5,29,7,30,774.0,80.0,0.6,16.9,461.0,745.3,571.98
2018,5,29,7,45,796.5,83.0,0.6,17.6,511.0,790.5,598.64
2018,5,29,8,0,819.0,86.0,0.6,18.3,561.0,834.71,624.03
2018,5,29,8,15,835.5,89.0,0.65,19.0,608.0,864.69,640.47
2018,5,29,8,30,852.0,92.0,0.7,19.7,655.0,900.32,660.6
2018,5,29,8,45,865.0,93.5,0.7,20.35,698.0,928.9,675.03
2018,5,29,9,0,878.0,95.0,0.7,21.0,741.0,955.17,687.95
2018,5,29,9,15,891.0,95.0,0.75,21.55,780.0,977.24,699.5
2018,5,29,9,30,904.0,95.0,0.8,22.1,819.0,996.66,709.47
2018,5,29,9,45,914.5,95.0,0.8,22.65,853.0,1010.82,715.2
2018,5,29,10,0,925.0,95.0,0.8,23.2,887.0,1021.99,719.25
2018,5,29,10,15,930.5,95.5,0.85,23.55,913.5,1025.67,720.51
2018,5,29,10,30,936.0,96.0,0.9,23.9,940.0,1026.16,720.05
2018,5,29,10,45,939.5,97.0,0.95,24.25,959.5,1022.02,716.92
2018,5,29,11,0,943.0,98.0,1.0,24.6,979.0,1014.66,711.99
2018,5,29,11,15,944.5,99.0,1.05,24.8,991.5,1002.22,704.48
2018,5,29,11,30,946.0,100.0,1.1,25.0,1004.0,986.7,695.19
2018,5,29,11,45,946.5,100.0,1.15,25.15,1008.5,966.32,683.07
2018,5,29,12,0,947.0,100.0,1.2,25.3,1013.0,943.13,669.23
2018,5,29,12,15,944.5,101.5,1.25,25.3,1010.0,916.06,653.28
2018,5,29,12,30,942.0,103.0,1.3,25.3,1007.0,886.54,635.69
2018,5,29,12,45,937.5,104.5,1.3,25.25,996.5,853.1,614.92
2018,5,29,13,0,933.0,106.0,1.3,25.2,986.0,817.63,592.71
2018,5,29,13,15,929.0,106.0,1.35,25.0,968.5,779.32,569.34
2018,5,29,13,30,925.0,106.0,1.4,24.8,951.0,739.28,544.46
2018,5,29,13,45,919.0,105.5,1.45,24.55,926.5,695.94,515.05
2018,5,29,14,0,913.0,105.0,1.5,24.3,902.0,651.37,483.83
2018,5,29,14,15,906.0,103.5,1.5,23.95,871.0,604.35,449.75
2018,5,29,14,30,899.0,102.0,1.5,23.6,840.0,556.6,414.09
2018,5,29,14,45,889.5,100.5,1.55,23.25,803.5,507.13,376.24
2018,5,29,15,0,880.0,99.0,1.6,22.9,767.0,457.55,337.0
2018,5,29,15,15,868.0,97.5,1.6,22.9,725.5,407.13,295.34
2018,5,29,15,30,856.0,96.0,1.6,22.9,684.0,357.24,253.14
2018,5,29,15,45,841.0,93.5,1.6,21.9,638.5,306.49,210.58
2018,5,29,16,0,826.0,91.0,1.6,20.9,593.0,250.11,163.41
2018,5,29,16,15,807.0,87.5,1.6,20.15,544.5,200.41,122.26
2018,5,29,16,30,788.0,84.0,1.6,19.4,496.0,152.81,85.63
2018,5,29,16,45,762.0,80.5,1.55,18.7,445.5,107.01,56.45
2018,5,29,17,0,736.0,77.0,1.5,18.0,395.0,64.33,39.88
2018,5,29,17,15,699.0,73.0,1.5,17.15,343.5,51.86,40.18
2018,5,29,17,30,662.0,69.0,1.5,16.3,292.0,46.16,35.41
2018,5,29,17,45,609.5,63.5,1.55,15.4,242.0,44.09,33.75
2018,5,29,18,0,557.0,58.0,1.6,14.5,192.0,41.92,31.87
2018,5,29,18,15,474.5,51.0,1.6,13.8,146.5,38.32,28.5
2018,5,29,18,30,392.0,44.0,1.6,13.1,101.0,34.62,24.81
2018,5,29,18,45,269.0,32.5,1.65,12.35,65.0,26.35,16.4
2018,5,29,19,0,146.0,21.0,1.7,11.6,29.0,16.71,0.0
2018,5,29,19,15,73.0,10.5,1.7,11.25,14.5,10.01,0.0
2018,5,29,19,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,30,4,45,1.0,3.5,1.55,8.35,3.5,0.0,0.0
2018,5,30,5,0,2.0,7.0,1.6,8.4,7.0,7.47,0.0
2018,5,30,5,15,2.5,19.0,1.65,8.6,19.0,18.95,5.58
2018,5,30,5,30,3.0,31.0,1.7,8.8,31.0,31.45,20.64
2018,5,30,5,45,2.5,46.0,1.75,8.95,46.0,46.65,34.45
2018,5,30,6,0,2.0,61.0,1.8,9.1,61.0,61.32,47.58
2018,5,30,6,15,18.5,79.5,1.8,9.35,85.0,96.55,78.53
2018,5,30,6,30,35.0,98.0,1.8,9.6,109.0,127.9,105.77
2018,5,30,6,45,50.5,128.0,1.8,9.9,146.5,174.02,144.85
2018,5,30,7,0,66.0,158.0,1.8,10.2,184.0,220.7,183.47
2018,5,30,7,15,96.0,184.0,1.8,10.45,228.0,274.16,227.28
2018,5,30,7,30,126.0,210.0,1.8,10.7,272.0,341.9,281.34
2018,5,30,7,45,153.5,233.0,1.8,11.0,316.5,392.76,320.69
2018,5,30,8,0,181.0,256.0,1.8,11.3,361.0,444.5,359.95
2018,5,30,8,15,167.0,275.5,1.8,11.65,378.5,455.39,365.88
2018,5,30,8,30,153.0,295.0,1.8,12.0,396.0,464.92,370.98
2018,5,30,8,45,254.5,300.5,1.85,12.4,482.0,580.34,459.1
2018,5,30,9,0,356.0,306.0,1.9,12.8,568.0,684.18,535.19
2018,5,30,9,15,329.5,326.5,1.85,13.05,579.0,682.15,529.85
2018,5,30,9,30,303.0,347.0,1.8,13.3,590.0,677.94,524.0
2018,5,30,9,45,387.5,331.0,1.8,13.55,655.0,753.9,578.75
2018,5,30,10,0,472.0,315.0,1.8,13.8,720.0,817.78,623.32
2018,5,30,10,15,681.0,225.0,1.8,14.1,829.0,929.76,702.64
2018,5,30,10,30,890.0,135.0,1.8,14.4,938.0,1021.66,760.65
2018,5,30,10,45,866.0,154.5,1.8,14.65,949.5,1008.61,749.58
2018,5,30,11,0,842.0,174.0,1.8,14.9,961.0,1001.49,743.83
2018,5,30,11,15,863.0,162.5,1.8,15.1,978.5,994.94,738.64
2018,5,30,11,30,884.0,151.0,1.8,15.3,996.0,978.2,726.87
2018,5,30,11,45,902.0,140.5,1.75,15.45,1006.5,964.62,716.88
2018,5,30,12,0,920.0,130.0,1.7,15.6,1017.0,947.86,704.85
2018,5,30,12,15,919.0,130.0,1.75,15.65,1014.5,921.01,687.77
2018,5,30,12,30,918.0,130.0,1.8,15.7,1012.0,891.77,669.11
2018,5,30,12,45,915.0,130.5,1.85,15.75,1002.0,859.11,648.0
2018,5,30,13,0,912.0,131.0,1.9,15.8,992.0,824.42,625.33
2018,5,30,13,15,910.0,129.0,1.95,15.65,975.0,786.42,600.6
2018,5,30,13,30,908.0,127.0,2.0,15.5,958.0,746.63,573.78
2018,5,30,13,45,903.0,126.0,2.05,15.4,934.0,704.07,542.97
2018,5,30,14,0,898.0,125.0,2.1,15.3,910.0,660.24,510.42
2018,5,30,14,15,891.5,122.5,2.1,15.1,879.0,613.23,474.57
2018,5,30,14,30,885.0,120.0,2.1,14.9,848.0,565.48,437.14
2018,5,30,14,45,876.5,118.0,2.15,14.7,812.0,516.63,397.93
2018,5,30,15,0,868.0,116.0,2.2,14.5,776.0,467.59,357.34
2018,5,30,15,15,855.0,113.5,2.2,14.5,733.5,410.85,309.44
2018,5,30,15,30,842.0,111.0,2.2,14.5,691.0,360.02,265.03
2018,5,30,15,45,826.5,108.0,2.2,13.95,645.0,309.05,220.42
2018,5,30,16,0,811.0,105.0,2.2,13.4,599.0,259.49,176.84
2018,5,30,16,15,789.0,102.0,2.25,13.0,550.0,210.42,134.93
2018,5,30,16,30,767.0,99.0,2.3,12.6,501.0,163.81,97.97
2018,5,30,16,45,736.5,95.5,2.3,12.25,449.5,112.96,63.45
2018,5,30,17,0,706.0,92.0,2.3,11.9,398.0,71.1,45.95
2018,5,30,17,15,662.0,88.0,2.3,11.4,345.5,57.92,46.56
2018,5,30,17,30,618.0,84.0,2.3,10.9,293.0,57.74,46.63
2018,5,30,17,45,554.5,78.0,2.3,10.4,242.0,55.85,45.07
2018,5,30,18,0,491.0,72.0,2.3,9.9,191.0,53.95,43.35
2018,5,30,18,15,399.5,63.0,2.25,9.5,145.0,47.45,37.25
2018,5,30,18,30,308.0,54.0,2.2,9.1,99.0,41.63,31.49
2018,5,30,18,45,194.5,39.0,2.15,8.75,63.5,30.62,20.42
2018,5,30,19,0,81.0,24.0,2.1,8.4,28.0,19.74,0.0
2018,5,30,19,15,40.5,12.0,2.1,8.35,14.0,11.44,0.0
2018,5,30,19,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,2.1,8.25,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,2.05,8.2,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,1.95,8.25,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,31,4,45,0.5,2.5,1.45,8.55,2.5,0.0,0.0
2018,5,31,5,0,1.0,5.0,1.4,8.5,5.0,5.16,0.0
2018,5,31,5,15,0.5,13.0,1.45,8.65,13.0,12.27,1.84
2018,5,31,5,30,0.0,21.0,1.5,8.8,21.0,19.48,10.66
2018,5,31,5,45,33.5,35.5,1.5,8.95,42.5,60.21,46.54
2018,5,31,6,0,67.0,50.0,1.5,9.1,64.0,97.65,80.04
2018,5,31,6,15,38.5,58.0,1.5,9.4,66.5,82.47,66.91
2018,5,31,6,30,10.0,66.0,1.5,9.7,69.0,68.53,54.22
2018,5,31,6,45,5.0,54.0,1.55,9.95,55.5,53.74,41.22
2018,5,31,7,0,0.0,42.0,1.6,10.2,42.0,39.01,28.2
2018,5,31,7,15,0.0,66.0,1.6,10.55,66.0,61.4,47.25
2018,5,31,7,30,0.0,90.0,1.6,10.9,90.0,84.11,66.23
2018,5,31,7,45,1.5,112.5,1.65,11.25,113.5,107.51,85.55
2018,5,31,8,0,3.0,135.0,1.7,11.6,137.0,131.05,104.68
2018,5,31,8,15,11.0,172.5,1.7,11.95,180.0,175.8,141.12
2018,5,31,8,30,19.0,210.0,1.7,12.3,223.0,221.0,177.13
2018,5,31,8,45,54.5,256.5,1.7,12.6,296.0,314.43,251.48
2018,5,31,9,0,90.0,303.0,1.7,12.9,369.0,398.01,315.72
2018,5,31,9,15,135.0,338.0,1.7,13.1,443.0,492.22,386.49
2018,5,31,9,30,180.0,373.0,1.7,13.3,517.0,572.33,444.86
2018,5,31,9,45,191.5,385.5,1.75,13.55,544.5,594.38,459.55
2018,5,31,10,0,203.0,398.0,1.8,13.8,572.0,615.65,474.09
2018,5,31,10,15,351.0,354.5,1.85,13.9,666.5,723.7,555.19
2018,5,31,10,30,499.0,311.0,1.9,14.0,761.0,829.6,631.53
2018,5,31,10,45,623.0,261.0,1.95,14.1,835.5,893.96,677.59
2018,5,31,11,0,747.0,211.0,2.0,14.2,910.0,952.38,717.05
2018,5,31,11,15,841.0,164.5,2.05,14.2,961.0,976.55,732.69
2018,5,31,11,30,935.0,118.0,2.1,14.2,1012.0,995.26,745.12
2018,5,31,11,45,936.5,118.0,2.15,14.25,1017.5,975.81,732.22
2018,5,31,12,0,938.0,118.0,2.2,14.3,1023.0,953.56,717.87
2018,5,31,12,15,934.0,120.5,2.2,14.25,1020.0,926.14,699.78
2018,5,31,12,30,930.0,123.0,2.2,14.2,1017.0,896.39,680.1
2018,5,31,12,45,922.5,126.5,2.2,14.2,1005.5,862.52,657.4
2018,5,31,13,0,915.0,130.0,2.2,14.2,994.0,826.81,633.34
2018,5,31,13,15,912.5,128.5,2.2,14.15,977.0,788.83,607.63
2018,5,31,13,30,910.0,127.0,2.2,14.1,960.0,749.08,579.99
2018,5,31,13,45,906.0,125.5,2.15,14.05,936.5,706.72,548.3
2018,5,31,14,0,902.0,124.0,2.1,14.0,913.0,663.02,514.97
2018,5,31,14,15,895.0,122.0,2.1,13.95,882.0,616.02,478.7
2018,5,31,14,30,888.0,120.0,2.1,13.9,851.0,568.31,440.92
2018,5,31,14,45,880.0,117.5,2.05,13.8,815.0,519.19,400.91
2018,5,31,15,0,872.0,115.0,2.0,13.7,779.0,469.83,359.63
2018,5,31,15,15,859.5,112.5,2.0,13.7,737.0,418.74,316.0
2018,5,31,15,30,847.0,110.0,2.0,13.7,695.0,362.25,267.27
2018,5,31,15,45,830.5,107.5,2.0,13.3,648.5,311.18,222.46
2018,5,31,16,0,814.0,105.0,2.0,12.9,602.0,261.62,178.76
2018,5,31,16,15,792.0,102.0,2.0,12.6,553.0,212.4,136.57
2018,5,31,16,30,770.0,99.0,2.0,12.3,504.0,165.63,99.29
2018,5,31,16,45,740.0,95.0,2.0,12.05,452.0,114.3,64.07
2018,5,31,17,0,710.0,91.0,2.0,11.8,400.0,71.89,45.58
2018,5,31,17,15,668.5,86.5,2.0,11.4,348.0,56.69,45.46
2018,5,31,17,30,627.0,82.0,2.0,11.0,296.0,56.03,45.08
2018,5,31,17,45,568.5,75.5,1.95,10.65,245.0,53.64,43.04
2018,5,31,18,0,510.0,69.0,1.9,10.3,194.0,51.15,40.77
2018,5,31,18,15,423.5,60.5,1.85,9.95,148.0,46.68,36.52
2018,5,31,18,30,337.0,52.0,1.8,9.6,102.0,40.0,30.02
2018,5,31,18,45,221.5,38.0,1.7,9.25,66.0,29.77,19.77
2018,5,31,19,0,106.0,24.0,1.6,8.9,30.0,19.12,0.0
2018,5,31,19,15,53.0,12.0,1.55,8.75,15.0,11.44,0.0
2018,5,31,19,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,6,1,4,45,31.0,6.0,1.0,8.3,7.0,0.0,0.0
2018,6,1,5,0,62.0,12.0,1.0,8.4,14.0,36.13,0.0
2018,6,1,5,15,177.5,26.0,1.0,8.65,44.0,130.91,75.31
2018,6,1,5,30,293.0,40.0,1.0,8.9,74.0,218.33,174.12
2018,6,1,5,45,388.5,49.5,1.05,9.15,117.5,294.4,242.85
2018,6,1,6,0,484.0,59.0,1.1,9.4,161.0,379.25,316.1
2018,6,1,6,15,548.0,65.5,1.05,9.9,210.5,448.33,373.34
2018,6,1,6,30,612.0,72.0,1.0,10.4,260.0,521.6,431.19
2018,6,1,6,45,657.5,76.5,0.95,10.85,311.5,583.1,477.3
2018,6,1,7,0,703.0,81.0,0.9,11.3,363.0,646.57,521.53
2018,6,1,7,15,735.5,84.5,0.85,11.95,415.0,696.59,553.74
2018,6,1,7,30,768.0,88.0,0.8,12.6,467.0,750.84,587.89
2018,6,1,7,45,793.0,90.5,0.75,13.2,517.5,797.42,615.56
2018,6,1,8,0,818.0,93.0,0.7,13.8,568.0,843.14,641.86
2018,6,1,8,15,836.0,95.5,0.7,14.65,616.0,881.39,662.79
2018,6,1,8,30,854.0,98.0,0.7,15.5,664.0,910.03,677.1
2018,6,1,8,45,868.5,99.0,0.7,16.3,707.5,939.45,691.98
2018,6,1,9,0,883.0,100.0,0.7,17.1,751.0,966.62,705.21
2018,6,1,9,15,897.0,100.0,0.7,17.8,791.0,989.73,716.05
2018,6,1,9,30,911.0,100.0,0.7,18.5,831.0,1010.2,725.24
2018,6,1,9,45,924.0,98.5,0.7,19.15,866.0,1025.24,731.22
2018,6,1,10,0,937.0,97.0,0.7,19.8,901.0,1037.34,735.54
2018,6,1,10,15,943.0,97.5,0.75,20.3,928.0,1041.57,736.76
2018,6,1,10,30,949.0,98.0,0.8,20.8,955.0,1042.59,736.25
2018,6,1,10,45,953.0,98.5,0.85,21.25,975.0,1038.4,732.86
2018,6,1,11,0,957.0,99.0,0.9,21.7,995.0,1030.98,727.67
2018,6,1,11,15,959.5,99.5,0.9,22.0,1008.0,1018.91,719.14
2018,6,1,11,30,962.0,100.0,0.9,22.3,1021.0,1003.71,708.87
2018,6,1,11,45,963.0,100.0,0.95,22.6,1026.0,983.6,696.68
2018,6,1,12,0,964.0,100.0,1.0,22.9,1031.0,960.63,682.76
2018,6,1,12,15,961.5,101.5,1.05,23.0,1028.0,933.25,666.56
2018,6,1,12,30,959.0,103.0,1.1,23.1,1025.0,903.4,648.71
2018,6,1,12,45,954.5,104.0,1.15,23.2,1014.0,869.12,627.88
2018,6,1,13,0,950.0,105.0,1.2,23.3,1003.0,832.79,605.51
2018,6,1,13,15,946.5,104.5,1.25,23.3,985.5,793.96,581.45
2018,6,1,13,30,943.0,104.0,1.3,23.3,968.0,753.34,555.85
2018,6,1,13,45,937.5,103.5,1.35,23.25,943.5,709.76,526.27
2018,6,1,14,0,932.0,103.0,1.4,23.2,919.0,664.87,494.57
2018,6,1,14,15,925.0,101.5,1.4,23.05,888.0,617.18,459.76
2018,6,1,14,30,918.0,100.0,1.4,22.9,857.0,568.71,423.37
2018,6,1,14,45,909.0,98.5,1.45,22.8,820.0,518.72,384.93
2018,6,1,15,0,900.0,97.0,1.5,22.7,783.0,468.55,345.07
2018,6,1,15,15,888.5,95.0,1.5,22.7,741.0,417.05,302.73
2018,6,1,15,30,877.0,93.0,1.5,22.7,699.0,366.03,259.74
2018,6,1,15,45,862.0,90.0,1.55,22.2,652.5,313.92,215.83
2018,6,1,16,0,847.0,87.0,1.6,21.7,606.0,263.04,172.6
2018,6,1,16,15,827.5,84.5,1.6,21.25,557.0,206.12,125.59
2018,6,1,16,30,808.0,82.0,1.6,20.8,508.0,158.23,88.36
2018,6,1,16,45,782.5,78.5,1.65,20.35,456.5,111.42,57.73
2018,6,1,17,0,757.0,75.0,1.7,19.9,405.0,67.67,39.06
2018,6,1,17,15,722.0,71.0,1.65,19.2,353.5,50.07,38.25
2018,6,1,17,30,687.0,67.0,1.6,18.5,302.0,48.99,37.55
2018,6,1,17,45,637.0,61.5,1.55,17.75,251.5,42.32,31.85
2018,6,1,18,0,587.0,56.0,1.5,17.0,201.0,40.04,29.89
2018,6,1,18,15,510.5,49.5,1.4,16.15,154.5,36.76,26.88
2018,6,1,18,30,434.0,43.0,1.3,15.3,108.0,33.39,23.58
2018,6,1,18,45,311.5,32.5,1.25,14.4,70.5,26.04,16.29
2018,6,1,19,0,189.0,22.0,1.2,13.5,33.0,18.26,0.74
2018,6,1,19,15,94.5,11.0,1.15,13.0,16.5,10.48,0.0
2018,6,1,19,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,6,1,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,0.75,9.75,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.65,9.65,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.55,9.75,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,6,2,4,45,47.5,6.5,0.35,10.35,7.5,0.0,0.0
2018,6,2,5,0,95.0,13.0,0.3,10.5,15.0,50.26,0.0
2018,6,2,5,15,227.5,24.5,0.3,11.05,46.5,151.43,88.55
2018,6,2,5,30,360.0,36.0,0.3,11.6,78.0,246.99,193.9
2018,6,2,5,45,451.0,44.0,0.25,12.15,122.0,322.17,259.73
2018,6,2,6,0,542.0,52.0,0.2,12.7,166.0,405.02,328.09
2018,6,2,6,15,601.0,57.0,0.2,13.5,215.5,471.15,380.42
2018,6,2,6,30,660.0,62.0,0.2,14.3,265.0,541.15,433.04
2018,6,2,6,45,700.5,66.5,0.15,15.1,317.0,597.58,471.72
2018,6,2,7,0,741.0,71.0,0.1,15.9,369.0,659.22,511.69
2018,6,2,7,15,770.0,74.0,0.15,17.0,420.5,711.1,543.63
2018,6,2,7,30,799.0,77.0,0.2,18.1,472.0,762.95,574.65
2018,6,2,7,45,820.5,80.0,0.25,19.2,522.5,808.09,600.33
2018,6,2,8,0,842.0,83.0,0.3,20.3,573.0,844.81,620.01
2018,6,2,8,15,858.5,85.0,0.35,21.3,620.0,881.68,639.79
2018,6,2,8,30,875.0,87.0,0.4,22.3,667.0,916.76,658.12
2018,6,2,8,45,887.5,88.5,0.5,23.3,710.5,945.45,673.33
2018,6,2,9,0,900.0,90.0,0.6,24.3,754.0,971.76,687.08
2018,6,2,9,15,907.0,93.0,0.6,24.95,792.0,991.84,695.76
2018,6,2,9,30,914.0,96.0,0.6,25.6,830.0,1009.02,702.76
2018,6,2,9,45,919.5,98.5,0.65,26.2,862.5,1021.15,708.08
2018,6,2,10,0,925.0,101.0,0.7,26.8,895.0,1030.17,711.7
2018,6,2,10,15,930.0,102.5,0.75,27.2,922.0,1034.45,713.21
2018,6,2,10,30,935.0,104.0,0.8,27.6,949.0,1035.53,712.99
2018,6,2,10,45,938.5,105.5,0.85,28.05,969.0,1031.92,709.98
2018,6,2,11,0,942.0,107.0,0.9,28.5,989.0,1025.1,705.22
2018,6,2,11,15,944.0,107.5,0.9,28.75,1001.5,1012.66,696.79
2018,6,2,11,30,946.0,108.0,0.9,29.0,1014.0,997.16,686.71
2018,6,2,11,45,946.5,108.5,0.95,29.2,1019.0,977.31,675.21
2018,6,2,12,0,947.0,109.0,1.0,29.4,1024.0,954.65,662.03
2018,6,2,12,15,947.5,108.5,1.0,29.5,1022.0,928.38,646.05
2018,6,2,12,30,948.0,108.0,1.0,29.6,1020.0,899.57,628.52
2018,6,2,12,45,948.0,105.5,1.05,29.7,1010.0,866.12,608.79
2018,6,2,13,0,948.0,103.0,1.1,29.8,1000.0,830.41,587.46
2018,6,2,13,15,944.0,103.5,1.15,29.75,983.0,792.24,564.64
2018,6,2,13,30,940.0,104.0,1.2,29.7,966.0,752.29,540.34
2018,6,2,13,45,934.5,102.5,1.2,29.65,941.0,708.02,510.76
2018,6,2,14,0,929.0,101.0,1.2,29.6,916.0,662.48,479.18
2018,6,2,14,15,922.0,100.5,1.25,29.4,885.5,615.82,446.59
2018,6,2,14,30,915.0,100.0,1.3,29.2,855.0,568.39,412.34
2018,6,2,14,45,906.0,98.0,1.3,28.95,818.0,518.16,374.77
2018,6,2,15,0,897.0,96.0,1.3,28.7,781.0,467.77,335.88
2018,6,2,15,15,885.5,94.5,1.3,28.7,739.5,416.87,295.13
2018,6,2,15,30,874.0,93.0,1.3,28.7,698.0,366.43,253.72
2018,6,2,15,45,858.5,91.0,1.35,27.95,652.0,315.15,211.84
2018,6,2,16,0,843.0,89.0,1.4,27.2,606.0,265.13,170.52
2018,6,2,16,15,823.5,86.0,1.4,26.65,557.0,208.05,124.51
2018,6,2,16,30,804.0,83.0,1.4,26.1,508.0,159.97,87.87
2018,6,2,16,45,778.5,79.5,1.4,25.55,457.0,113.35,57.79
2018,6,2,17,0,753.0,76.0,1.4,25.0,406.0,69.79,39.14
2018,6,2,17,15,717.5,72.0,1.3,24.05,354.0,50.78,38.06
2018,6,2,17,30,682.0,68.0,1.2,23.1,302.0,45.14,33.5
2018,6,2,17,45,632.0,63.0,1.15,22.15,252.0,43.41,32.19
2018,6,2,18,0,582.0,58.0,1.1,21.2,202.0,41.61,30.7
2018,6,2,18,15,506.0,51.0,1.0,20.0,155.5,37.97,27.49
2018,6,2,18,30,430.0,44.0,0.9,18.8,109.0,34.21,23.95
2018,6,2,18,45,309.0,33.5,0.8,17.6,71.5,26.9,16.84
2018,6,2,19,0,188.0,23.0,0.7,16.4,34.0,18.26,1.84
2018,6,2,19,15,94.0,11.5,0.7,16.0,17.0,10.96,0.0
2018,6,2,19,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,6,2,19,45,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.75,14.6,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,6,3,4,45,50.5,6.5,0.65,10.5,8.0,0.0,0.0
2018,6,3,5,0,101.0,13.0,0.6,10.7,16.0,52.68,0.0
2018,6,3,5,15,237.0,24.5,0.55,11.3,48.0,156.06,93.09
2018,6,3,5,30,373.0,36.0,0.5,11.9,80.0,253.5,199.4
2018,6,3,5,45,462.5,43.5,0.5,12.55,124.0,327.88,264.99
2018,6,3,6,0,552.0,51.0,0.5,13.2,168.0,409.73,333.16
2018,6,3,6,15,610.5,56.0,0.5,13.9,217.5,475.93,386.08
2018,6,3,6,30,669.0,61.0,0.5,14.6,267.0,542.4,436.73
2018,6,3,6,45,709.0,65.0,0.5,15.35,319.0,601.93,478.55
2018,6,3,7,0,749.0,69.0,0.5,16.1,371.0,662.88,519.05
2018,6,3,7,15,778.0,72.5,0.5,16.95,423.0,715.65,551.99
2018,6,3,7,30,807.0,76.0,0.5,17.8,475.0,768.39,583.82
2018,6,3,7,45,828.5,78.5,0.5,18.65,525.5,813.17,609.29
2018,6,3,8,0,850.0,81.0,0.5,19.5,576.0,849.57,628.68
2018,6,3,8,15,866.0,83.0,0.55,20.2,623.0,886.23,649.29
2018,6,3,8,30,882.0,85.0,0.6,20.9,670.0,921.07,668.44
2018,6,3,8,45,893.5,87.0,0.6,21.6,713.5,949.58,682.38
2018,6,3,9,0,905.0,89.0,0.6,22.3,757.0,975.64,694.73
