Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,9,15,911.0,92.5,0.7,22.8,795.0,995.43,705.91
2018,6,3,9,30,917.0,96.0,0.8,23.3,833.0,1012.26,715.41
2018,6,3,9,45,919.5,100.0,0.85,23.8,864.5,1023.12,720.28
2018,6,3,10,0,922.0,104.0,0.9,24.3,896.0,1030.79,723.39
2018,6,3,10,15,927.5,105.5,0.95,24.6,923.0,1035.55,725.45
2018,6,3,10,30,933.0,107.0,1.0,24.9,950.0,1037.13,725.72
2018,6,3,10,45,937.0,107.0,1.05,25.2,969.5,1032.47,722.36
2018,6,3,11,0,941.0,107.0,1.1,25.5,989.0,1024.65,717.25
2018,6,3,11,15,943.5,108.0,1.1,25.7,1002.0,1013.25,709.44
2018,6,3,11,30,946.0,109.0,1.1,25.9,1015.0,998.75,699.89
2018,6,3,11,45,947.0,109.0,1.15,26.05,1020.5,978.91,688.19
2018,6,3,12,0,948.0,109.0,1.2,26.2,1026.0,956.26,674.78
2018,6,3,12,15,947.0,109.5,1.25,26.2,1023.5,929.64,659.26
2018,6,3,12,30,946.0,110.0,1.3,26.2,1021.0,900.53,642.08
2018,6,3,12,45,943.5,110.0,1.3,26.2,1011.0,867.4,621.54
2018,6,3,13,0,941.0,110.0,1.3,26.2,1001.0,832.14,599.53
2018,6,3,13,15,938.0,109.5,1.3,26.05,984.0,794.06,575.87
2018,6,3,13,30,935.0,109.0,1.3,25.9,967.0,754.17,550.78
2018,6,3,13,45,930.5,107.5,1.3,25.75,943.0,710.77,521.36
2018,6,3,14,0,926.0,106.0,1.3,25.6,919.0,666.02,489.97
2018,6,3,14,15,919.5,104.5,1.3,25.4,888.0,618.95,456.17
2018,6,3,14,30,913.0,103.0,1.3,25.2,857.0,571.06,420.77
2018,6,3,14,45,900.5,102.5,1.3,25.0,819.0,520.51,382.37
2018,6,3,15,0,888.0,102.0,1.3,24.8,781.0,470.1,342.89
2018,6,3,15,15,867.5,102.5,1.3,24.8,736.0,417.8,300.73
2018,6,3,15,30,847.0,103.0,1.3,24.8,691.0,366.82,258.63
2018,6,3,15,45,840.0,97.0,1.3,24.1,647.0,316.07,216.37
2018,6,3,16,0,833.0,91.0,1.3,23.4,603.0,258.97,168.81
2018,6,3,16,15,823.5,86.0,1.3,22.9,557.5,209.47,127.54
2018,6,3,16,30,814.0,81.0,1.3,22.4,512.0,161.12,89.59
2018,6,3,16,45,790.5,77.5,1.25,21.9,461.5,114.14,58.52
2018,6,3,17,0,767.0,74.0,1.2,21.4,411.0,70.01,38.89
2018,6,3,17,15,734.0,69.5,1.2,20.55,359.0,48.76,36.89
2018,6,3,17,30,701.0,65.0,1.2,19.7,307.0,47.19,35.79
2018,6,3,17,45,653.5,60.0,1.15,18.9,256.5,41.05,30.58
2018,6,3,18,0,606.0,55.0,1.1,18.1,206.0,39.1,28.94
2018,6,3,18,15,533.0,48.0,1.0,17.2,159.0,35.33,25.54
2018,6,3,18,30,460.0,41.0,0.9,16.3,112.0,31.4,21.8
2018,6,3,18,45,339.0,32.0,0.85,15.4,74.0,25.38,15.81
2018,6,3,19,0,218.0,23.0,0.8,14.5,36.0,19.08,3.29
2018,6,3,19,15,109.0,11.5,0.75,14.0,18.0,10.96,0.0
2018,6,3,19,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,6,3,19,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,6,4,4,45,58.5,6.5,1.1,9.65,8.0,0.0,0.0
2018,6,4,5,0,117.0,13.0,1.1,9.8,16.0,59.1,0.0
2018,6,4,5,15,258.5,23.5,1.15,10.25,48.5,165.09,100.81
2018,6,4,5,30,400.0,34.0,1.2,10.7,81.0,264.77,210.53
2018,6,4,5,45,487.0,41.0,1.25,11.1,125.5,338.09,277.0
2018,6,4,6,0,574.0,48.0,1.3,11.5,170.0,418.81,346.38
2018,6,4,6,15,630.5,52.5,1.35,12.1,219.5,480.34,397.69
2018,6,4,6,30,687.0,57.0,1.4,12.7,269.0,549.73,452.67
2018,6,4,6,45,725.5,61.0,1.4,13.35,321.0,608.8,495.58
2018,6,4,7,0,764.0,65.0,1.4,14.0,373.0,669.2,537.47
2018,6,4,7,15,791.0,68.0,1.45,14.5,424.5,720.29,571.84
2018,6,4,7,30,818.0,71.0,1.5,15.0,476.0,764.34,600.36
2018,6,4,7,45,838.5,74.0,1.5,15.55,526.5,809.09,628.16
2018,6,4,8,0,859.0,77.0,1.5,16.1,577.0,852.73,654.55
2018,6,4,8,15,874.5,79.0,1.55,16.45,624.5,889.25,676.72
2018,6,4,8,30,890.0,81.0,1.6,16.8,672.0,923.89,697.48
2018,6,4,8,45,902.0,82.5,1.6,17.2,715.5,952.52,713.28
2018,6,4,9,0,914.0,84.0,1.6,17.6,759.0,978.72,727.44
2018,6,4,9,15,919.5,88.5,1.6,17.85,797.5,999.4,738.37
2018,6,4,9,30,925.0,93.0,1.6,18.1,836.0,1017.04,747.43
2018,6,4,9,45,927.5,97.0,1.65,18.35,868.0,1028.04,753.09
2018,6,4,10,0,930.0,101.0,1.7,18.6,900.0,1035.82,756.88
2018,6,4,10,15,936.0,101.5,1.7,18.65,927.0,1040.11,758.42
2018,6,4,10,30,942.0,102.0,1.7,18.7,954.0,1041.21,758.1
2018,6,4,10,45,946.5,103.0,1.7,18.8,974.5,1038.13,755.15
2018,6,4,11,0,951.0,104.0,1.7,18.9,995.0,1031.82,750.32
2018,6,4,11,15,954.0,104.0,1.75,18.9,1008.0,1019.87,743.05
2018,6,4,11,30,957.0,104.0,1.8,18.9,1021.0,1004.81,733.91
2018,6,4,11,45,959.0,103.5,1.8,18.85,1027.0,985.32,721.45
2018,6,4,12,0,961.0,103.0,1.8,18.8,1033.0,962.95,707.21
2018,6,4,12,15,961.0,103.5,1.85,18.7,1031.5,937.0,691.39
2018,6,4,12,30,961.0,104.0,1.9,18.6,1030.0,908.47,673.79
2018,6,4,12,45,959.0,103.5,1.95,18.55,1020.0,874.95,652.6
2018,6,4,13,0,957.0,103.0,2.0,18.5,1010.0,839.23,629.75
2018,6,4,13,15,954.5,102.0,2.05,18.35,993.0,800.63,604.91
2018,6,4,13,30,952.0,101.0,2.1,18.2,976.0,760.14,578.44
2018,6,4,13,45,948.0,100.0,2.1,18.0,952.0,716.93,548.04
2018,6,4,14,0,944.0,99.0,2.1,17.8,928.0,672.28,515.16
2018,6,4,14,15,938.0,97.0,2.1,17.6,897.0,624.38,479.04
2018,6,4,14,30,932.0,95.0,2.1,17.4,866.0,575.6,441.22
2018,6,4,14,45,923.5,93.0,2.1,17.2,829.0,524.93,400.86
2018,6,4,15,0,915.0,91.0,2.1,17.0,792.0,474.03,359.09
2018,6,4,15,15,904.0,89.0,2.1,17.0,750.0,422.14,315.12
2018,6,4,15,30,893.0,87.0,2.1,17.0,708.0,370.66,270.43
2018,6,4,15,45,878.5,85.0,2.05,16.4,662.0,318.8,225.27
2018,6,4,16,0,864.0,83.0,2.0,15.8,616.0,268.1,180.8
2018,6,4,16,15,845.0,80.5,2.0,15.4,566.5,217.54,137.4
2018,6,4,16,30,826.0,78.0,2.0,15.0,517.0,161.76,92.4
2018,6,4,16,45,801.0,75.0,2.0,14.65,465.5,114.45,59.89
2018,6,4,17,0,776.0,72.0,2.0,14.3,414.0,70.12,39.23
2018,6,4,17,15,741.5,69.0,1.95,13.75,362.5,48.31,37.57
2018,6,4,17,30,707.0,66.0,1.9,13.2,311.0,47.97,37.48
2018,6,4,17,45,657.0,61.0,1.9,12.65,260.0,41.76,32.05
2018,6,4,18,0,607.0,56.0,1.9,12.1,209.0,39.85,30.35
2018,6,4,18,15,529.0,50.0,1.85,11.6,161.5,36.96,27.63
2018,6,4,18,30,451.0,44.0,1.8,11.1,114.0,34.04,24.66
2018,6,4,18,45,329.5,34.5,1.75,10.6,76.0,27.68,18.19
2018,6,4,19,0,208.0,25.0,1.7,10.1,38.0,21.01,5.36
2018,6,4,19,15,108.5,13.5,1.6,9.9,20.0,12.87,0.0
2018,6,4,19,30,9.0,2.0,1.5,9.7,2.0,0.0,0.0
2018,6,4,19,45,4.5,1.0,1.45,9.5,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,6,5,4,45,36.5,7.0,1.45,8.6,8.0,0.0,0.0
2018,6,5,5,0,73.0,14.0,1.5,8.7,16.0,42.5,0.0
2018,6,5,5,15,193.0,28.0,1.6,8.9,47.5,141.76,87.73
2018,6,5,5,30,313.0,42.0,1.7,9.1,79.0,230.98,185.3
2018,6,5,5,45,405.0,51.0,1.75,9.35,122.5,305.23,252.89
2018,6,5,6,0,497.0,60.0,1.8,9.6,166.0,388.37,325.33
2018,6,5,6,15,558.5,67.5,1.8,9.85,216.0,457.69,383.93
2018,6,5,6,30,620.0,75.0,1.8,10.1,266.0,531.03,443.35
2018,6,5,6,45,662.5,80.5,1.8,10.4,318.0,592.06,490.68
2018,6,5,7,0,705.0,86.0,1.8,10.7,370.0,654.8,536.34
2018,6,5,7,15,736.5,90.0,1.8,11.15,422.5,708.39,573.26
2018,6,5,7,30,768.0,94.0,1.8,11.6,475.0,758.43,606.57
2018,6,5,7,45,762.5,104.5,1.75,12.05,515.5,788.52,624.28
2018,6,5,8,0,757.0,115.0,1.7,12.5,556.0,820.36,643.06
2018,6,5,8,15,673.0,153.0,1.7,12.9,569.0,806.58,630.08
2018,6,5,8,30,589.0,191.0,1.7,13.3,582.0,784.25,611.49
2018,6,5,8,45,574.0,215.0,1.65,13.65,617.0,800.41,619.64
2018,6,5,9,0,559.0,239.0,1.6,14.0,652.0,819.4,629.1
2018,6,5,9,15,689.0,196.0,1.6,14.3,731.5,908.85,689.82
2018,6,5,9,30,819.0,153.0,1.6,14.6,811.0,987.79,739.26
2018,6,5,9,45,880.5,128.0,1.55,14.95,862.0,1015.37,753.32
2018,6,5,10,0,942.0,103.0,1.5,15.3,913.0,1050.19,772.51
2018,6,5,10,15,954.0,100.0,1.5,15.6,942.0,1056.7,774.36
2018,6,5,10,30,966.0,97.0,1.5,15.9,971.0,1060.06,774.7
2018,6,5,10,45,971.5,96.5,1.5,16.2,991.5,1056.38,770.74
2018,6,5,11,0,977.0,96.0,1.5,16.5,1012.0,1049.42,764.93
2018,6,5,11,15,972.0,101.5,1.5,16.6,1023.0,1035.13,755.2
2018,6,5,11,30,967.0,107.0,1.5,16.7,1034.0,1017.71,743.66
2018,6,5,11,45,976.5,101.5,1.5,16.8,1042.0,1000.13,732.13
2018,6,5,12,0,986.0,96.0,1.5,16.9,1050.0,979.43,718.64
2018,6,5,12,15,982.5,97.5,1.55,16.85,1046.5,950.88,701.23
2018,6,5,12,30,979.0,99.0,1.6,16.8,1043.0,919.84,682.13
2018,6,5,12,45,973.0,101.5,1.65,16.7,1032.0,885.34,660.68
2018,6,5,13,0,967.0,104.0,1.7,16.6,1021.0,848.8,637.63
2018,6,5,13,15,965.0,102.5,1.7,16.4,1004.0,809.8,612.35
2018,6,5,13,30,963.0,101.0,1.7,16.2,987.0,768.87,585.48
2018,6,5,13,45,959.5,99.0,1.75,16.05,962.5,724.73,555.02
2018,6,5,14,0,956.0,97.0,1.8,15.9,938.0,679.11,521.84
2018,6,5,14,15,950.0,95.0,1.8,15.65,906.5,630.73,485.52
2018,6,5,14,30,944.0,93.0,1.8,15.4,875.0,581.46,447.45
2018,6,5,14,45,936.5,91.5,1.8,15.15,838.5,531.19,407.4
2018,6,5,15,0,929.0,90.0,1.8,14.9,802.0,480.55,365.81
2018,6,5,15,15,918.5,87.5,1.8,14.9,759.5,427.79,321.06
2018,6,5,15,30,908.0,85.0,1.8,14.9,717.0,375.39,275.48
2018,6,5,15,45,895.0,82.5,1.8,14.45,671.0,322.85,229.45
2018,6,5,16,0,882.0,80.0,1.8,14.0,625.0,271.32,183.91
2018,6,5,16,15,864.5,77.5,1.8,13.7,575.5,220.16,139.57
2018,6,5,16,30,847.0,75.0,1.8,13.4,526.0,170.81,99.39
2018,6,5,16,45,822.5,72.0,1.75,13.1,474.0,115.26,59.76
2018,6,5,17,0,798.0,69.0,1.7,12.8,422.0,69.87,38.05
2018,6,5,17,15,763.0,66.0,1.7,12.35,369.5,45.97,35.69
2018,6,5,17,30,728.0,63.0,1.7,11.9,317.0,45.48,35.45
2018,6,5,17,45,677.5,58.5,1.65,11.5,265.0,43.69,33.95
2018,6,5,18,0,627.0,54.0,1.6,11.1,213.0,38.19,29.0
2018,6,5,18,15,549.5,49.0,1.55,10.6,165.5,36.06,26.96
2018,6,5,18,30,472.0,44.0,1.5,10.1,118.0,33.97,24.74
2018,6,5,18,45,349.0,34.5,1.45,9.65,79.0,27.6,18.27
2018,6,5,19,0,226.0,25.0,1.4,9.2,40.0,20.91,6.19
2018,6,5,19,15,118.5,13.5,1.35,9.0,21.0,12.87,0.0
2018,6,5,19,30,11.0,2.0,1.3,8.8,2.0,0.0,0.0
2018,6,5,19,45,5.5,1.0,1.3,8.65,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,6,6,4,45,5.5,4.0,1.25,8.85,4.0,0.0,0.0
2018,6,6,5,0,11.0,8.0,1.3,8.9,8.0,12.02,0.0
2018,6,6,5,15,34.0,18.5,1.3,9.05,22.0,38.99,20.62
2018,6,6,5,30,57.0,29.0,1.3,9.2,36.0,64.52,48.73
2018,6,6,5,45,96.5,45.5,1.3,9.35,63.5,116.9,95.27
2018,6,6,6,0,136.0,62.0,1.3,9.5,91.0,163.63,136.82
2018,6,6,6,15,213.5,80.0,1.3,9.7,139.5,239.09,202.25
2018,6,6,6,30,291.0,98.0,1.3,9.9,188.0,333.51,281.14
2018,6,6,6,45,223.5,119.0,1.3,10.1,195.5,307.84,258.34
2018,6,6,7,0,156.0,140.0,1.3,10.3,203.0,276.76,231.03
2018,6,6,7,15,101.0,141.5,1.3,10.65,184.5,237.94,197.23
2018,6,6,7,30,46.0,143.0,1.3,11.0,166.0,184.36,150.94
2018,6,6,7,45,46.5,180.0,1.25,11.3,205.0,226.14,184.33
2018,6,6,8,0,47.0,217.0,1.2,11.6,244.0,267.63,216.37
2018,6,6,8,15,130.5,221.5,1.2,12.05,306.0,359.83,290.59
2018,6,6,8,30,214.0,226.0,1.2,12.5,368.0,456.38,365.15
2018,6,6,8,45,466.5,197.5,1.2,12.95,534.0,679.23,533.36
2018,6,6,9,0,719.0,169.0,1.2,13.4,700.0,901.57,684.95
2018,6,6,9,15,669.5,203.5,1.2,13.8,718.0,898.16,677.23
2018,6,6,9,30,620.0,238.0,1.2,14.2,736.0,889.67,668.73
2018,6,6,9,45,680.5,219.5,1.25,14.65,787.0,930.94,695.38
2018,6,6,10,0,741.0,201.0,1.3,15.1,838.0,969.93,718.99
2018,6,6,10,15,816.5,165.0,1.3,15.3,887.0,997.64,734.96
2018,6,6,10,30,892.0,129.0,1.3,15.5,936.0,1020.48,747.9
2018,6,6,10,45,896.0,131.0,1.35,15.75,956.5,1017.89,745.42
2018,6,6,11,0,900.0,133.0,1.4,16.0,977.0,1012.21,741.41
2018,6,6,11,15,903.0,133.0,1.45,16.05,989.5,1000.55,734.25
2018,6,6,11,30,906.0,133.0,1.5,16.1,1002.0,985.95,725.31
2018,6,6,11,45,907.0,133.5,1.5,16.15,1007.5,967.13,712.94
2018,6,6,12,0,908.0,134.0,1.5,16.2,1013.0,945.61,698.91
2018,6,6,12,15,902.5,137.5,1.55,16.1,1009.5,918.58,682.36
2018,6,6,12,30,897.0,141.0,1.6,16.0,1006.0,889.38,664.29
2018,6,6,12,45,888.5,144.0,1.6,15.95,994.0,855.3,642.09
2018,6,6,13,0,880.0,147.0,1.6,15.9,982.0,819.57,618.66
2018,6,6,13,15,876.5,146.0,1.65,15.8,965.0,782.7,594.87
2018,6,6,13,30,873.0,145.0,1.7,15.7,948.0,744.21,568.82
2018,6,6,13,45,867.0,143.5,1.7,15.6,924.0,702.18,538.44
2018,6,6,14,0,861.0,142.0,1.7,15.5,900.0,659.04,506.57
2018,6,6,14,15,853.0,140.5,1.7,15.35,869.5,613.82,472.46
2018,6,6,14,30,845.0,139.0,1.7,15.2,839.0,564.71,434.64
2018,6,6,14,45,834.0,137.0,1.7,15.05,803.0,516.05,396.04
2018,6,6,15,0,823.0,135.0,1.7,14.9,767.0,467.57,356.46
2018,6,6,15,15,809.5,132.0,1.7,14.9,725.5,417.69,314.59
2018,6,6,15,30,796.0,129.0,1.7,14.9,684.0,368.65,272.43
2018,6,6,15,45,778.0,126.0,1.7,14.5,638.5,319.38,229.91
2018,6,6,16,0,760.0,123.0,1.7,14.1,593.0,266.24,184.14
2018,6,6,16,15,735.0,119.5,1.75,13.8,544.0,218.38,143.49
2018,6,6,16,30,710.0,116.0,1.8,13.5,495.0,173.26,107.29
2018,6,6,16,45,677.5,111.5,1.8,13.2,444.0,129.63,77.02
2018,6,6,17,0,645.0,107.0,1.8,12.9,393.0,89.78,57.24
2018,6,6,17,15,602.5,101.0,1.8,12.45,342.0,67.09,54.47
2018,6,6,17,30,560.0,95.0,1.8,12.0,291.0,65.8,53.6
2018,6,6,17,45,501.5,87.5,1.8,11.55,242.0,63.07,51.34
2018,6,6,18,0,443.0,80.0,1.8,11.1,193.0,58.62,47.38
2018,6,6,18,15,364.0,69.5,1.75,10.7,148.5,52.07,41.31
2018,6,6,18,30,285.0,59.0,1.7,10.3,104.0,45.24,34.73
2018,6,6,18,45,189.0,43.0,1.65,9.85,68.5,33.57,23.46
2018,6,6,19,0,93.0,27.0,1.6,9.4,33.0,22.19,7.65
2018,6,6,19,15,47.5,14.0,1.55,9.35,17.0,13.34,0.0
2018,6,6,19,30,2.0,1.0,1.5,9.3,1.0,0.0,0.0
2018,6,6,19,45,1.0,0.5,1.5,9.2,0.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,6,7,4,45,12.5,5.5,1.25,8.35,6.0,0.0,0.0
2018,6,7,5,0,25.0,11.0,1.3,8.4,12.0,20.48,0.0
2018,6,7,5,15,105.0,29.0,1.3,8.6,40.5,96.38,59.43
2018,6,7,5,30,185.0,47.0,1.3,8.8,69.0,166.03,132.74
2018,6,7,5,45,260.5,60.5,1.35,9.0,107.5,238.3,197.39
2018,6,7,6,0,336.0,74.0,1.4,9.2,146.0,308.95,259.28
2018,6,7,6,15,396.5,86.0,1.4,9.6,192.5,374.63,314.94
2018,6,7,6,30,457.0,98.0,1.4,10.0,239.0,444.88,372.2
2018,6,7,6,45,492.0,108.0,1.4,10.35,285.0,498.59,414.18
2018,6,7,7,0,527.0,118.0,1.4,10.7,331.0,553.96,456.05
2018,6,7,7,15,596.0,119.5,1.4,11.2,391.0,633.39,514.87
2018,6,7,7,30,665.0,121.0,1.4,11.7,451.0,710.69,568.64
2018,6,7,7,45,700.5,124.0,1.35,12.15,503.5,763.61,602.6
2018,6,7,8,0,736.0,127.0,1.3,12.6,556.0,816.44,635.75
2018,6,7,8,15,757.5,130.0,1.25,13.05,603.5,856.22,658.99
2018,6,7,8,30,779.0,133.0,1.2,13.5,651.0,889.74,677.63
2018,6,7,8,45,796.5,135.5,1.2,13.95,695.0,922.34,696.19
2018,6,7,9,0,814.0,138.0,1.2,14.4,739.0,952.86,713.17
2018,6,7,9,15,835.0,136.0,1.2,14.8,780.5,979.51,727.63
2018,6,7,9,30,856.0,134.0,1.2,15.2,822.0,1003.76,740.51
2018,6,7,9,45,876.5,129.0,1.2,15.55,858.5,1012.95,743.87
2018,6,7,10,0,897.0,124.0,1.2,15.9,895.0,1028.5,751.6
2018,6,7,10,15,903.0,125.5,1.3,16.15,922.0,1033.6,754.82
2018,6,7,10,30,909.0,127.0,1.4,16.4,949.0,1035.58,756.26
2018,6,7,10,45,913.0,128.0,1.45,16.65,969.0,1031.95,753.37
2018,6,7,11,0,917.0,129.0,1.5,16.9,989.0,1025.2,748.68
2018,6,7,11,15,920.0,129.5,1.55,16.9,1002.5,1013.91,741.89
2018,6,7,11,30,923.0,130.0,1.6,16.9,1016.0,999.61,733.28
2018,6,7,11,45,925.0,130.5,1.65,16.95,1022.5,981.47,722.1
2018,6,7,12,0,927.0,131.0,1.7,17.0,1029.0,960.54,709.14
2018,6,7,12,15,926.5,131.0,1.75,17.0,1027.0,934.3,692.81
2018,6,7,12,30,926.0,131.0,1.8,17.0,1025.0,905.67,674.84
2018,6,7,12,45,923.0,132.0,1.8,16.95,1015.5,873.58,654.02
2018,6,7,13,0,920.0,133.0,1.8,16.9,1006.0,839.45,631.72
2018,6,7,13,15,918.0,130.5,1.85,16.9,989.0,801.14,606.76
2018,6,7,13,30,916.0,128.0,1.9,16.9,972.0,761.02,580.16
2018,6,7,13,45,913.0,126.0,1.9,16.95,949.0,719.01,549.57
2018,6,7,14,0,910.0,124.0,1.9,17.0,926.0,675.55,517.25
2018,6,7,14,15,905.0,122.0,1.9,16.9,896.5,629.66,482.64
2018,6,7,14,30,900.0,120.0,1.9,16.8,867.0,582.86,446.38
2018,6,7,14,45,892.0,117.5,1.9,16.75,830.5,533.45,407.08
2018,6,7,15,0,884.0,115.0,1.9,16.7,794.0,483.78,366.44
2018,6,7,15,15,871.5,112.5,1.9,16.7,752.0,432.31,323.3
2018,6,7,15,30,859.0,110.0,1.9,16.7,710.0,375.45,275.09
2018,6,7,15,45,845.5,106.5,1.85,16.25,664.5,323.94,230.48
2018,6,7,16,0,832.0,103.0,1.8,15.8,619.0,273.6,186.49
2018,6,7,16,15,815.5,98.5,1.8,15.45,570.0,223.27,143.31
2018,6,7,16,30,799.0,94.0,1.8,15.1,521.0,174.79,103.97
2018,6,7,16,45,775.0,89.0,1.75,14.7,469.5,127.29,70.62
2018,6,7,17,0,751.0,84.0,1.7,14.3,418.0,82.71,48.18
2018,6,7,17,15,716.0,79.5,1.65,13.8,366.0,51.04,39.96
2018,6,7,17,30,681.0,75.0,1.6,13.3,314.0,50.07,39.33
2018,6,7,17,45,631.5,69.0,1.55,12.8,263.0,47.79,37.43
2018,6,7,18,0,582.0,63.0,1.5,12.3,212.0,45.37,35.31
2018,6,7,18,15,505.5,55.5,1.45,11.7,164.5,41.48,31.7
2018,6,7,18,30,429.0,48.0,1.4,11.1,117.0,37.44,27.74
2018,6,7,18,45,313.5,38.0,1.3,10.55,79.0,30.78,21.05
2018,6,7,19,0,198.0,28.0,1.2,10.0,41.0,22.27,8.33
2018,6,7,19,15,103.5,15.0,1.15,9.6,21.5,14.3,0.0
2018,6,7,19,30,9.0,2.0,1.1,9.2,2.0,0.0,0.0
2018,6,7,19,45,4.5,1.0,1.1,8.85,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,6,8,4,45,44.5,6.5,1.0,8.25,8.0,0.0,0.0
2018,6,8,5,0,89.0,13.0,1.0,8.7,16.0,47.96,0.0
2018,6,8,5,15,207.5,26.0,1.0,9.2,47.0,145.39,92.18
2018,6,8,5,30,326.0,39.0,1.0,9.7,78.0,233.38,186.49
2018,6,8,5,45,409.5,48.5,1.05,10.2,121.0,305.09,250.93
2018,6,8,6,0,493.0,58.0,1.1,10.7,164.0,383.77,318.45
2018,6,8,6,15,551.5,65.0,1.05,11.15,212.5,450.28,373.29
2018,6,8,6,30,610.0,72.0,1.0,11.6,261.0,520.63,428.55
2018,6,8,6,45,651.5,77.5,1.0,12.1,312.0,580.47,473.5
2018,6,8,7,0,693.0,83.0,1.0,12.6,363.0,642.03,516.68
2018,6,8,7,15,724.0,87.0,1.0,13.15,414.5,694.79,551.77
2018,6,8,7,30,755.0,91.0,1.0,13.7,466.0,744.31,583.54
2018,6,8,7,45,779.0,95.0,1.05,14.25,516.5,791.52,613.54
2018,6,8,8,0,803.0,99.0,1.1,14.8,567.0,837.86,642.35
2018,6,8,8,15,821.5,101.0,1.1,15.25,614.0,875.7,664.39
2018,6,8,8,30,840.0,103.0,1.1,15.7,661.0,911.85,685.06
2018,6,8,8,45,854.0,105.0,1.15,16.2,704.5,933.75,696.82
2018,6,8,9,0,868.0,107.0,1.2,16.7,748.0,961.44,712.53
2018,6,8,9,15,879.0,108.5,1.25,17.1,787.0,983.22,724.56
2018,6,8,9,30,890.0,110.0,1.3,17.5,826.0,1002.33,734.97
2018,6,8,9,45,899.5,110.5,1.3,17.9,859.5,1016.07,741.15
2018,6,8,10,0,909.0,111.0,1.3,18.3,893.0,1026.87,745.62
2018,6,8,10,15,915.0,112.0,1.35,18.6,919.5,1031.69,747.6
2018,6,8,10,30,921.0,113.0,1.4,18.9,946.0,1033.38,747.81
2018,6,8,10,45,924.5,113.5,1.45,19.2,965.5,1028.95,744.3
2018,6,8,11,0,928.0,114.0,1.5,19.5,985.0,1021.4,738.99
2018,6,8,11,15,931.0,113.5,1.5,19.8,997.5,1009.28,730.14
2018,6,8,11,30,934.0,113.0,1.5,20.1,1010.0,994.15,719.54
2018,6,8,11,45,935.5,112.5,1.55,20.4,1015.0,974.71,707.05
2018,6,8,12,0,937.0,112.0,1.6,20.7,1020.0,952.49,692.83
2018,6,8,12,15,935.5,112.5,1.65,20.85,1017.5,925.91,676.17
2018,6,8,12,30,934.0,113.0,1.7,21.0,1015.0,896.93,657.89
2018,6,8,12,45,931.5,113.0,1.7,21.15,1005.0,864.39,636.62
2018,6,8,13,0,929.0,113.0,1.7,21.3,995.0,829.75,613.88
2018,6,8,13,15,925.5,112.0,1.75,21.25,978.0,791.52,589.52
2018,6,8,13,30,922.0,111.0,1.8,21.2,961.0,751.56,563.68
2018,6,8,13,45,917.5,109.5,1.8,21.15,937.0,708.91,533.75
2018,6,8,14,0,913.0,108.0,1.8,21.1,913.0,664.93,501.74
2018,6,8,14,15,907.0,106.5,1.8,20.95,883.0,618.92,467.62
2018,6,8,14,30,901.0,105.0,1.8,20.8,853.0,572.06,431.92
2018,6,8,14,45,893.0,102.5,1.85,20.65,817.0,522.76,393.59
2018,6,8,15,0,885.0,100.0,1.9,20.5,781.0,473.2,353.83
2018,6,8,15,15,873.5,98.0,1.9,20.5,740.0,422.62,311.81
2018,6,8,15,30,862.0,96.0,1.9,20.5,699.0,372.51,269.14
2018,6,8,15,45,849.0,93.0,1.85,19.9,654.0,321.85,225.83
2018,6,8,16,0,836.0,90.0,1.8,19.3,609.0,272.2,182.97
2018,6,8,16,15,819.5,86.0,1.8,18.85,561.0,215.31,135.11
2018,6,8,16,30,803.0,82.0,1.8,18.4,513.0,167.06,96.25
2018,6,8,16,45,780.5,78.5,1.75,17.95,463.0,120.67,63.85
2018,6,8,17,0,758.0,75.0,1.7,17.5,413.0,77.0,42.05
2018,6,8,17,15,725.5,70.0,1.65,16.9,361.5,48.79,37.47
2018,6,8,17,30,693.0,65.0,1.6,16.3,310.0,46.82,35.97
2018,6,8,17,45,648.0,60.5,1.55,15.65,260.5,41.09,31.04
2018,6,8,18,0,603.0,56.0,1.5,15.0,211.0,39.55,29.74
2018,6,8,18,15,535.5,49.0,1.4,14.35,164.5,35.82,26.33
2018,6,8,18,30,468.0,42.0,1.3,13.7,118.0,31.9,22.58
2018,6,8,18,45,361.0,33.5,1.15,13.05,80.5,26.39,17.1
2018,6,8,19,0,254.0,25.0,1.0,12.4,43.0,20.63,7.7
2018,6,8,19,15,135.0,13.5,0.95,12.05,22.5,12.87,0.0
2018,6,8,19,30,16.0,2.0,0.9,11.7,2.0,0.0,0.0
2018,6,8,19,45,8.0,1.0,0.85,11.3,1.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,6,9,4,45,0.0,3.0,0.8,9.95,3.0,0.0,0.0
2018,6,9,5,0,0.0,6.0,0.8,10.1,6.0,5.72,0.0
2018,6,9,5,15,0.0,16.0,0.9,10.45,16.0,14.84,4.5
2018,6,9,5,30,0.0,26.0,1.0,10.8,26.0,24.14,14.54
2018,6,9,5,45,0.0,39.0,1.1,11.1,39.0,36.4,25.5
2018,6,9,6,0,0.0,52.0,1.2,11.4,52.0,49.25,36.84
2018,6,9,6,15,7.0,75.0,1.25,11.75,77.0,77.69,61.49
2018,6,9,6,30,14.0,98.0,1.3,12.1,102.0,106.48,86.05
2018,6,9,6,45,31.5,126.0,1.4,12.45,138.0,157.51,129.05
2018,6,9,7,0,49.0,154.0,1.5,12.8,174.0,202.46,166.04
2018,6,9,7,15,86.5,174.5,1.5,13.1,215.5,254.57,208.73
2018,6,9,7,30,124.0,195.0,1.5,13.4,257.0,321.6,262.15
2018,6,9,7,45,111.0,218.0,1.55,13.65,277.5,338.41,273.46
2018,6,9,8,0,98.0,241.0,1.6,13.9,298.0,340.24,273.33
2018,6,9,8,15,113.0,270.5,1.6,14.1,341.5,400.79,319.22
2018,6,9,8,30,128.0,300.0,1.6,14.3,385.0,447.62,353.5
2018,6,9,8,45,141.5,314.5,1.65,14.45,414.5,475.6,373.63
2018,6,9,9,0,155.0,329.0,1.7,14.6,444.0,503.51,393.65
2018,6,9,9,15,138.5,350.0,1.7,14.85,456.5,509.16,395.65
2018,6,9,9,30,122.0,371.0,1.7,15.1,469.0,513.6,396.95
2018,6,9,9,45,128.0,391.0,1.75,15.4,497.5,538.11,413.9
2018,6,9,10,0,134.0,411.0,1.8,15.7,526.0,561.79,430.0
2018,6,9,10,15,180.5,424.0,1.85,15.95,584.0,617.37,470.33
2018,6,9,10,30,227.0,437.0,1.9,16.2,642.0,671.83,508.95
2018,6,9,10,45,331.0,419.5,1.95,16.45,726.0,759.75,572.05
2018,6,9,11,0,435.0,402.0,2.0,16.7,810.0,841.5,629.09
2018,6,9,11,15,442.5,403.0,2.05,16.8,823.0,837.56,625.53
2018,6,9,11,30,450.0,404.0,2.1,16.9,836.0,831.67,621.54
2018,6,9,11,45,441.5,413.0,2.1,17.05,839.0,816.54,610.29
2018,6,9,12,0,433.0,422.0,2.1,17.2,842.0,800.02,598.19
2018,6,9,12,15,377.5,437.0,2.15,17.15,802.5,745.86,559.98
2018,6,9,12,30,322.0,452.0,2.2,17.1,763.0,695.54,524.18
2018,6,9,12,45,343.0,441.0,2.25,17.05,769.5,686.35,518.94
2018,6,9,13,0,364.0,430.0,2.3,17.0,776.0,675.41,512.0
2018,6,9,13,15,455.5,383.5,2.3,16.8,808.5,682.07,519.19
2018,6,9,13,30,547.0,337.0,2.3,16.6,841.0,684.01,522.38
2018,6,9,13,45,545.0,329.5,2.35,16.45,821.0,649.22,497.36
2018,6,9,14,0,543.0,322.0,2.4,16.3,801.0,613.88,471.7
2018,6,9,14,15,563.0,299.5,2.4,16.1,781.5,578.54,445.68
2018,6,9,14,30,583.0,277.0,2.4,15.9,762.0,541.1,417.31
2018,6,9,14,45,528.5,281.0,2.4,15.7,706.0,486.56,375.12
2018,6,9,15,0,474.0,285.0,2.4,15.5,650.0,436.6,336.0
2018,6,9,15,15,438.0,280.0,2.4,15.5,603.0,391.66,300.03
2018,6,9,15,30,402.0,275.0,2.4,15.5,556.0,350.13,266.44
2018,6,9,15,45,402.5,254.5,2.4,15.0,520.5,310.82,234.09
2018,6,9,16,0,403.0,234.0,2.4,14.5,485.0,271.69,201.47
2018,6,9,16,15,450.0,201.0,2.4,14.2,460.0,232.19,166.59
2018,6,9,16,30,497.0,168.0,2.4,13.9,435.0,188.57,129.01
2018,6,9,16,45,464.0,156.5,2.35,13.6,386.5,149.63,101.31
2018,6,9,17,0,431.0,145.0,2.3,13.3,338.0,114.35,81.08
2018,6,9,17,15,450.0,122.5,2.25,12.9,302.0,83.17,68.57
2018,6,9,17,30,469.0,100.0,2.2,12.5,266.0,69.52,56.78
2018,6,9,17,45,348.0,96.0,2.15,12.15,208.5,68.28,55.87
2018,6,9,18,0,227.0,92.0,2.1,11.8,151.0,70.95,58.28
2018,6,9,18,15,223.0,72.5,2.1,11.35,120.0,57.08,45.7
2018,6,9,18,30,219.0,53.0,2.1,10.9,89.0,40.2,30.23
2018,6,9,18,45,162.5,40.0,2.05,10.45,61.5,30.97,21.3
2018,6,9,19,0,106.0,27.0,2.0,10.0,34.0,22.25,9.33
2018,6,9,19,15,57.0,14.5,2.0,9.75,18.0,13.82,0.0
2018,6,9,19,30,8.0,2.0,2.0,9.5,2.0,0.0,0.0
2018,6,9,19,45,4.0,1.0,1.95,9.25,1.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,6,10,4,45,39.0,7.0,1.3,7.7,8.0,0.0,0.0
2018,6,10,5,0,78.0,14.0,1.3,7.9,16.0,44.51,0.0
2018,6,10,5,15,199.0,27.5,1.35,8.4,47.5,144.04,92.43
2018,6,10,5,30,320.0,41.0,1.4,8.9,79.0,232.07,186.45
2018,6,10,5,45,391.0,50.0,1.4,9.4,118.5,296.58,245.39
2018,6,10,6,0,462.0,59.0,1.4,9.9,158.0,366.64,306.39
2018,6,10,6,15,477.5,70.0,1.4,10.55,196.0,409.5,342.61
2018,6,10,6,30,493.0,81.0,1.4,11.2,234.0,452.75,377.34
2018,6,10,6,45,511.0,94.0,1.35,11.8,277.5,500.25,413.52
2018,6,10,7,0,529.0,107.0,1.3,12.4,321.0,547.86,448.18
2018,6,10,7,15,535.0,122.5,1.3,13.05,363.5,588.74,476.48
2018,6,10,7,30,541.0,138.0,1.3,13.7,406.0,622.31,498.7
2018,6,10,7,45,547.0,152.5,1.3,14.3,448.0,659.54,522.98
2018,6,10,8,0,553.0,167.0,1.3,14.9,490.0,695.33,545.6
2018,6,10,8,15,580.0,175.5,1.35,15.4,539.0,747.79,580.55
2018,6,10,8,30,607.0,184.0,1.4,15.9,588.0,793.53,609.91
2018,6,10,8,45,612.5,198.5,1.4,16.4,629.0,824.36,627.91
2018,6,10,9,0,618.0,213.0,1.4,16.9,670.0,852.99,644.22
2018,6,10,9,15,687.5,194.0,1.4,17.35,727.0,905.8,676.92
2018,6,10,9,30,757.0,175.0,1.4,17.8,784.0,957.15,707.57
2018,6,10,9,45,835.5,141.0,1.4,18.2,838.5,994.81,729.01
2018,6,10,10,0,914.0,107.0,1.4,18.6,893.0,1027.99,747.5
2018,6,10,10,15,919.5,108.0,1.45,18.9,919.5,1032.46,748.93
2018,6,10,10,30,925.0,109.0,1.5,19.2,946.0,1033.81,748.88
2018,6,10,10,45,929.0,109.0,1.5,19.5,965.5,1029.48,744.59
2018,6,10,11,0,933.0,109.0,1.5,19.8,985.0,1022.04,738.54
2018,6,10,11,15,935.5,109.0,1.55,19.95,997.5,1010.04,730.96
2018,6,10,11,30,938.0,109.0,1.6,20.1,1010.0,995.03,721.56
2018,6,10,11,45,939.0,108.5,1.6,20.25,1015.0,975.2,708.46
2018,6,10,12,0,940.0,108.0,1.6,20.4,1020.0,952.62,693.68
2018,6,10,12,15,939.5,107.5,1.65,20.4,1017.5,926.07,677.41
2018,6,10,12,30,939.0,107.0,1.7,20.4,1015.0,897.06,659.46
2018,6,10,12,45,938.0,106.0,1.75,20.4,1005.5,864.86,639.27
2018,6,10,13,0,937.0,105.0,1.8,20.4,996.0,830.46,617.44
2018,6,10,13,15,933.5,104.5,1.85,20.25,979.0,792.56,593.34
2018,6,10,13,30,930.0,104.0,1.9,20.1,962.0,752.88,567.72
2018,6,10,13,45,925.5,102.5,1.95,19.95,938.0,710.05,538.34
2018,6,10,14,0,921.0,101.0,2.0,19.8,914.0,665.87,506.43
2018,6,10,14,15,914.0,99.5,2.0,19.6,883.5,619.07,471.51
2018,6,10,14,30,907.0,98.0,2.0,19.4,853.0,571.49,435.04
2018,6,10,14,45,898.0,96.5,2.0,19.15,817.0,522.36,396.41
2018,6,10,15,0,889.0,95.0,2.0,18.9,781.0,473.05,356.47
2018,6,10,15,15,877.5,93.5,2.0,18.9,740.0,422.77,314.34
2018,6,10,15,30,866.0,92.0,2.0,18.9,699.0,372.95,271.56
2018,6,10,15,45,851.5,89.0,2.05,18.15,653.5,321.72,227.77
2018,6,10,16,0,837.0,86.0,2.1,17.4,608.0,271.65,184.41
2018,6,10,16,15,818.5,83.0,2.1,16.95,559.5,222.16,141.96
2018,6,10,16,30,800.0,80.0,2.1,16.5,511.0,167.43,97.43
2018,6,10,16,45,776.5,76.5,2.1,16.0,461.0,121.09,64.45
2018,6,10,17,0,753.0,73.0,2.1,15.5,411.0,77.54,41.86
2018,6,10,17,15,721.5,69.0,2.1,14.9,360.5,47.87,36.96
2018,6,10,17,30,690.0,65.0,2.1,14.3,310.0,46.69,36.14
2018,6,10,17,45,646.0,59.5,2.05,13.7,260.5,44.13,34.02
2018,6,10,18,0,602.0,54.0,2.0,13.1,211.0,37.82,28.42
2018,6,10,18,15,535.0,48.0,1.95,12.55,165.0,34.84,25.67
2018,6,10,18,30,468.0,42.0,1.9,12.0,119.0,31.76,22.64
2018,6,10,18,45,362.5,34.0,1.8,11.45,81.5,26.71,17.56
2018,6,10,19,0,257.0,26.0,1.7,10.9,44.0,21.47,9.16
2018,6,10,19,15,136.5,14.0,1.6,10.6,23.0,13.34,0.0
2018,6,10,19,30,16.0,2.0,1.5,10.3,2.0,0.0,0.0
2018,6,10,19,45,8.0,1.0,1.45,10.0,1.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,6,11,4,45,54.0,7.0,0.9,8.95,8.5,0.0,0.0
2018,6,11,5,0,108.0,14.0,0.9,9.2,17.0,56.48,0.0
2018,6,11,5,15,243.0,25.0,0.9,9.7,49.0,160.58,103.0
2018,6,11,5,30,378.0,36.0,0.9,10.2,81.0,255.96,204.03
2018,6,11,5,45,465.5,42.0,0.95,10.75,124.0,327.53,268.33
2018,6,11,6,0,553.0,48.0,1.0,11.3,167.0,406.28,335.64
2018,6,11,6,15,608.5,53.5,1.0,11.9,216.0,471.17,388.88
2018,6,11,6,30,664.0,59.0,1.0,12.5,265.0,536.52,440.09
2018,6,11,6,45,702.5,62.5,1.0,13.1,315.5,594.1,481.88
2018,6,11,7,0,741.0,66.0,1.0,13.7,366.0,653.03,522.54
2018,6,11,7,15,768.5,69.5,1.0,14.3,417.0,704.37,556.2
2018,6,11,7,30,796.0,73.0,1.0,14.9,468.0,755.64,588.83
2018,6,11,7,45,817.0,75.5,1.0,15.5,517.5,792.69,610.68
2018,6,11,8,0,838.0,78.0,1.0,16.1,567.0,835.64,636.26
2018,6,11,8,15,853.5,80.5,1.0,16.65,614.0,872.35,657.15
2018,6,11,8,30,869.0,83.0,1.0,17.2,661.0,907.25,676.58
2018,6,11,8,45,881.0,85.0,1.0,17.75,704.0,936.22,691.88
2018,6,11,9,0,893.0,87.0,1.0,18.3,747.0,962.82,705.58
2018,6,11,9,15,892.5,94.5,1.05,18.85,783.0,980.94,714.77
2018,6,11,9,30,892.0,102.0,1.1,19.4,819.0,995.87,722.08
2018,6,11,9,45,887.0,111.0,1.1,19.95,849.0,1004.74,724.76
2018,6,11,10,0,882.0,120.0,1.1,20.5,879.0,1010.26,725.52
2018,6,11,10,15,888.5,121.5,1.1,21.0,906.0,1016.09,726.77
2018,6,11,10,30,895.0,123.0,1.1,21.5,933.0,1018.86,726.23
2018,6,11,10,45,900.5,123.0,1.1,22.0,953.5,1016.03,722.38
2018,6,11,11,0,906.0,123.0,1.1,22.5,974.0,1010.15,716.85
2018,6,11,11,15,909.0,124.0,1.15,22.85,987.5,999.78,710.04
2018,6,11,11,30,912.0,125.0,1.2,23.2,1001.0,986.43,701.49
2018,6,11,11,45,914.0,124.5,1.25,23.5,1007.0,967.83,689.87
2018,6,11,12,0,916.0,124.0,1.3,23.8,1013.0,946.5,676.6
2018,6,11,12,15,920.0,122.0,1.35,23.95,1013.0,922.95,662.31
2018,6,11,12,30,924.0,120.0,1.4,24.1,1013.0,896.82,646.31
2018,6,11,12,45,928.5,115.5,1.45,24.25,1005.5,866.34,627.42
2018,6,11,13,0,933.0,111.0,1.5,24.4,998.0,833.42,606.82
2018,6,11,13,15,930.0,110.0,1.5,24.4,981.5,795.58,582.6
2018,6,11,13,30,927.0,109.0,1.5,24.4,965.0,755.95,557.02
2018,6,11,13,45,923.0,108.0,1.55,24.4,942.0,714.0,528.75
2018,6,11,14,0,919.0,107.0,1.6,24.4,919.0,670.66,498.11
2018,6,11,14,15,913.0,106.0,1.65,24.25,889.5,624.93,465.16
2018,6,11,14,30,907.0,105.0,1.7,24.1,860.0,578.33,430.56
2018,6,11,14,45,898.0,103.5,1.7,23.95,824.0,529.17,392.78
2018,6,11,15,0,889.0,102.0,1.7,23.8,788.0,479.83,353.72
2018,6,11,15,15,877.5,100.0,1.7,23.8,747.0,429.1,312.36
2018,6,11,15,30,866.0,98.0,1.7,23.8,706.0,378.84,270.32
2018,6,11,15,45,852.5,95.0,1.7,23.25,661.0,327.85,227.53
2018,6,11,16,0,839.0,92.0,1.7,22.7,616.0,277.91,185.12
2018,6,11,16,15,821.0,89.0,1.7,22.25,567.5,221.41,138.21
2018,6,11,16,30,803.0,86.0,1.7,21.8,519.0,173.65,100.09
2018,6,11,16,45,778.5,83.0,1.7,21.35,469.0,127.42,67.86
2018,6,11,17,0,754.0,80.0,1.7,20.9,419.0,84.13,45.77
2018,6,11,17,15,720.0,75.5,1.65,20.2,367.5,52.98,40.56
2018,6,11,17,30,686.0,71.0,1.6,19.5,316.0,46.79,35.44
2018,6,11,17,45,637.5,66.0,1.55,18.75,265.5,45.14,34.18
2018,6,11,18,0,589.0,61.0,1.5,18.0,215.0,43.42,32.75
2018,6,11,18,15,516.5,54.0,1.4,17.1,168.0,39.87,29.59
2018,6,11,18,30,444.0,47.0,1.3,16.2,121.0,36.18,26.1
2018,6,11,18,45,332.0,37.5,1.2,15.3,82.5,29.94,20.04
2018,6,11,19,0,220.0,28.0,1.1,14.4,44.0,22.16,9.8
2018,6,11,19,15,116.0,15.0,1.05,13.9,23.0,14.3,0.0
2018,6,11,19,30,12.0,2.0,1.0,13.4,2.0,0.0,0.0
2018,6,11,19,45,6.0,1.0,0.95,12.9,1.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,0.55,9.75,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,0.55,9.6,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.45,9.8,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.3,10.15,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,0.2,10.4,0.0,0.0,0.0
2018,6,12,4,45,55.0,7.0,0.15,10.6,8.5,0.0,0.0
2018,6,12,5,0,110.0,14.0,0.1,10.8,17.0,57.25,0.0
2018,6,12,5,15,248.0,25.0,0.15,11.3,49.5,162.75,103.43
2018,6,12,5,30,386.0,36.0,0.2,11.8,82.0,259.8,204.18
2018,6,12,5,45,475.5,42.5,0.2,12.35,126.0,333.42,268.39
2018,6,12,6,0,565.0,49.0,0.2,12.9,170.0,414.46,335.35
2018,6,12,6,15,622.5,54.0,0.2,13.7,220.0,480.49,387.36
2018,6,12,6,30,680.0,59.0,0.2,14.5,270.0,547.09,437.31
2018,6,12,6,45,719.5,62.5,0.25,15.3,321.5,606.02,478.47
2018,6,12,7,0,759.0,66.0,0.3,16.1,373.0,666.35,518.64
2018,6,12,7,15,787.0,69.0,0.35,17.1,424.5,718.1,550.97
2018,6,12,7,30,815.0,72.0,0.4,18.1,476.0,769.78,582.33
2018,6,12,7,45,836.0,74.5,0.45,19.15,526.5,807.46,603.37
2018,6,12,8,0,857.0,77.0,0.5,20.2,577.0,850.98,627.98
2018,6,12,8,15,872.5,79.0,0.55,20.95,624.0,887.61,648.26
2018,6,12,8,30,888.0,81.0,0.6,21.7,671.0,922.39,667.19
2018,6,12,8,45,900.5,82.5,0.7,22.4,714.5,951.67,683.63
2018,6,12,9,0,913.0,84.0,0.8,23.1,758.0,978.56,698.57
2018,6,12,9,15,922.5,85.5,0.85,23.65,797.0,999.96,709.48
2018,6,12,9,30,932.0,87.0,0.9,24.2,836.0,1018.53,718.74
2018,6,12,9,45,939.0,87.5,1.0,24.7,869.0,1030.57,725.26
2018,6,12,10,0,946.0,88.0,1.1,25.2,902.0,1039.55,730.04
2018,6,12,10,15,951.0,89.0,1.15,25.55,928.5,1043.93,731.61
2018,6,12,10,30,956.0,90.0,1.2,25.9,955.0,1045.09,731.39
2018,6,12,10,45,959.0,91.5,1.25,26.2,975.5,1041.55,728.6
2018,6,12,11,0,962.0,93.0,1.3,26.5,996.0,1034.76,723.99
2018,6,12,11,15,964.5,93.0,1.35,26.6,1009.0,1022.75,716.89
2018,6,12,11,30,967.0,93.0,1.4,26.7,1022.0,1007.63,707.98
2018,6,12,11,45,967.5,93.5,1.45,26.8,1027.5,988.1,696.41
2018,6,12,12,0,968.0,94.0,1.5,26.9,1033.0,965.7,683.08
2018,6,12,12,15,966.5,95.0,1.5,26.9,1031.0,939.27,666.8
2018,6,12,12,30,965.0,96.0,1.5,26.9,1029.0,910.3,648.92
2018,6,12,12,45,962.0,96.5,1.55,26.9,1019.5,877.24,628.97
2018,6,12,13,0,959.0,97.0,1.6,26.9,1010.0,842.01,607.45
2018,6,12,13,15,955.5,97.0,1.6,26.75,993.0,803.93,583.67
2018,6,12,13,30,952.0,97.0,1.6,26.6,976.0,764.01,558.44
2018,6,12,13,45,947.0,96.5,1.65,26.45,952.5,720.97,530.38
2018,6,12,14,0,942.0,96.0,1.7,26.3,929.0,676.56,499.45
2018,6,12,14,15,935.5,95.0,1.7,26.0,899.0,629.65,465.83
2018,6,12,14,30,929.0,94.0,1.7,25.7,869.0,581.89,430.58
2018,6,12,14,45,920.5,92.5,1.7,25.45,832.5,532.06,392.67
2018,6,12,15,0,912.0,91.0,1.7,25.2,796.0,481.98,353.38
2018,6,12,15,15,901.5,89.5,1.7,25.2,755.0,431.04,311.96
2018,6,12,15,30,891.0,88.0,1.7,25.2,714.0,380.44,269.74
2018,6,12,15,45,877.5,86.0,1.7,24.5,669.0,329.1,226.87
2018,6,12,16,0,864.0,84.0,1.7,23.8,624.0,278.79,184.3
2018,6,12,16,15,848.0,81.0,1.65,23.25,576.0,228.43,142.11
2018,6,12,16,30,832.0,78.0,1.6,22.7,528.0,179.73,103.26
2018,6,12,16,45,809.0,74.5,1.6,22.2,477.0,124.62,63.97
2018,6,12,17,0,786.0,71.0,1.6,21.7,426.0,79.45,40.54
2018,6,12,17,15,755.0,67.5,1.55,20.85,374.5,46.72,35.03
2018,6,12,17,30,724.0,64.0,1.5,20.0,323.0,45.87,34.57
2018,6,12,17,45,680.0,59.5,1.45,19.15,272.5,44.12,33.23
2018,6,12,18,0,636.0,55.0,1.4,18.3,222.0,38.59,28.48
2018,6,12,18,15,567.5,49.0,1.3,17.35,174.5,35.63,25.85
2018,6,12,18,30,499.0,43.0,1.2,16.4,127.0,32.57,22.94
2018,6,12,18,45,389.5,35.0,1.15,15.45,87.5,27.54,18.01
2018,6,12,19,0,280.0,27.0,1.1,14.5,48.0,22.33,10.22
2018,6,12,19,15,149.5,15.0,1.05,13.95,25.5,14.3,0.0
2018,6,12,19,30,19.0,3.0,1.0,13.4,3.0,0.0,0.0
2018,6,12,19,45,9.5,1.5,1.0,12.85,1.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,6,13,4,45,58.0,7.5,0.9,9.1,9.0,0.0,0.0
2018,6,13,5,0,116.0,15.0,0.9,9.4,18.0,60.57,0.0
2018,6,13,5,15,258.5,25.5,0.9,9.95,51.0,167.79,107.67
2018,6,13,5,30,401.0,36.0,0.9,10.5,84.0,267.07,212.51
2018,6,13,5,45,491.5,42.5,0.85,11.05,129.0,341.91,279.09
2018,6,13,6,0,582.0,49.0,0.8,11.6,174.0,424.23,348.35
2018,6,13,6,15,639.5,54.0,0.8,12.15,224.5,487.23,399.75
2018,6,13,6,30,697.0,59.0,0.8,12.7,275.0,558.3,454.72
2018,6,13,6,45,737.0,62.5,0.8,13.25,327.5,618.27,497.49
2018,6,13,7,0,777.0,66.0,0.8,13.8,380.0,679.64,539.22
2018,6,13,7,15,805.0,68.5,0.8,14.4,432.0,731.41,572.44
2018,6,13,7,30,833.0,71.0,0.8,15.0,484.0,776.21,599.86
2018,6,13,7,45,854.5,73.0,0.85,15.65,535.0,821.15,627.4
