Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,13,8,0,876.0,75.0,0.9,16.3,586.0,865.07,653.68
2018,6,13,8,15,891.0,77.0,0.9,16.9,633.5,901.78,673.99
2018,6,13,8,30,906.0,79.0,0.9,17.5,681.0,936.57,692.79
2018,6,13,8,45,918.0,80.5,0.95,18.1,725.0,965.79,708.73
2018,6,13,9,0,930.0,82.0,1.0,18.7,769.0,992.56,723.08
2018,6,13,9,15,936.5,85.0,1.05,19.15,807.5,1013.04,733.87
2018,6,13,9,30,943.0,88.0,1.1,19.6,846.0,1030.54,742.9
2018,6,13,9,45,946.5,90.5,1.1,20.05,878.0,1041.43,746.93
2018,6,13,10,0,950.0,93.0,1.1,20.5,910.0,1049.13,749.17
2018,6,13,10,15,955.0,94.0,1.15,20.85,937.0,1053.47,750.78
2018,6,13,10,30,960.0,95.0,1.2,21.2,964.0,1054.57,750.54
2018,6,13,10,45,963.5,96.0,1.25,21.55,984.5,1050.94,747.53
2018,6,13,11,0,967.0,97.0,1.3,21.9,1005.0,1044.04,742.67
2018,6,13,11,15,969.5,97.0,1.35,22.1,1018.0,1031.95,735.13
2018,6,13,11,30,972.0,97.0,1.4,22.3,1031.0,1016.73,725.77
2018,6,13,11,45,973.0,97.5,1.4,22.5,1037.0,997.55,713.2
2018,6,13,12,0,974.0,98.0,1.4,22.7,1043.0,975.46,698.92
2018,6,13,12,15,972.0,99.0,1.45,22.85,1040.5,948.41,682.41
2018,6,13,12,30,970.0,100.0,1.5,23.0,1038.0,918.86,664.24
2018,6,13,12,45,966.0,101.0,1.5,23.15,1028.0,885.28,642.74
2018,6,13,13,0,962.0,102.0,1.5,23.3,1018.0,849.57,619.77
2018,6,13,13,15,959.0,101.0,1.55,23.25,1001.0,810.86,595.68
2018,6,13,13,30,956.0,100.0,1.6,23.2,984.0,770.29,570.03
2018,6,13,13,45,950.5,100.0,1.6,23.1,960.0,727.2,541.06
2018,6,13,14,0,945.0,100.0,1.6,23.0,936.0,682.76,509.35
2018,6,13,14,15,938.0,99.0,1.6,22.75,905.5,635.43,475.06
2018,6,13,14,30,931.0,98.0,1.6,22.5,875.0,587.28,439.16
2018,6,13,14,45,922.0,96.5,1.65,22.25,838.0,537.11,400.94
2018,6,13,15,0,913.0,95.0,1.7,22.0,801.0,486.72,361.24
2018,6,13,15,15,902.0,93.0,1.7,22.0,759.5,435.11,318.9
2018,6,13,15,30,891.0,91.0,1.7,22.0,718.0,383.9,275.78
2018,6,13,15,45,875.0,89.5,1.7,21.2,672.0,332.19,232.33
2018,6,13,16,0,859.0,88.0,1.7,20.4,626.0,281.76,189.32
2018,6,13,16,15,839.0,85.5,1.7,19.85,576.5,231.23,146.67
2018,6,13,16,30,819.0,83.0,1.7,19.3,527.0,175.65,101.98
2018,6,13,16,45,794.0,80.5,1.7,18.75,476.5,128.94,68.84
2018,6,13,17,0,769.0,78.0,1.7,18.2,426.0,85.19,45.86
2018,6,13,17,15,736.0,74.0,1.65,17.45,374.0,51.72,39.92
2018,6,13,17,30,703.0,70.0,1.6,16.7,322.0,50.71,39.32
2018,6,13,17,45,656.5,64.5,1.6,15.95,271.0,43.91,33.5
2018,6,13,18,0,610.0,59.0,1.6,15.2,220.0,41.7,31.63
2018,6,13,18,15,541.5,52.5,1.55,14.5,173.0,38.49,28.72
2018,6,13,18,30,473.0,46.0,1.5,13.8,126.0,35.16,25.51
2018,6,13,18,45,366.0,36.5,1.45,13.05,86.5,28.86,19.38
2018,6,13,19,0,259.0,27.0,1.4,12.3,47.0,22.24,10.55
2018,6,13,19,15,141.0,15.0,1.35,11.85,25.0,14.3,0.0
2018,6,13,19,30,23.0,3.0,1.3,11.4,3.0,0.0,0.0
2018,6,13,19,45,11.5,1.5,1.3,11.0,1.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,6,14,4,45,45.0,7.0,1.35,9.1,8.5,0.0,0.0
2018,6,14,5,0,90.0,14.0,1.4,9.2,17.0,49.22,0.0
2018,6,14,5,15,219.5,27.0,1.45,9.5,49.5,151.44,97.03
2018,6,14,5,30,349.0,40.0,1.5,9.8,82.0,245.12,196.33
2018,6,14,5,45,442.5,47.5,1.55,10.05,126.0,321.19,265.07
2018,6,14,6,0,536.0,55.0,1.6,10.3,170.0,404.67,337.35
2018,6,14,6,15,596.5,61.0,1.55,10.7,220.0,472.86,394.19
2018,6,14,6,30,657.0,67.0,1.5,11.1,270.0,545.03,451.57
2018,6,14,6,45,700.0,70.5,1.45,11.5,322.0,601.47,493.73
2018,6,14,7,0,743.0,74.0,1.4,11.9,374.0,663.85,537.7
2018,6,14,7,15,774.0,77.0,1.35,12.4,426.5,717.5,573.31
2018,6,14,7,30,805.0,80.0,1.3,12.9,479.0,771.24,607.83
2018,6,14,7,45,828.5,81.5,1.25,13.4,529.5,816.58,635.33
2018,6,14,8,0,852.0,83.0,1.2,13.9,580.0,853.61,656.46
2018,6,14,8,15,868.0,85.5,1.2,14.45,627.5,891.12,678.15
2018,6,14,8,30,884.0,88.0,1.2,15.0,675.0,926.81,698.25
2018,6,14,8,45,896.5,89.5,1.15,15.55,718.5,955.97,712.94
2018,6,14,9,0,909.0,91.0,1.1,16.1,762.0,982.76,725.92
2018,6,14,9,15,919.5,92.0,1.1,16.55,801.5,1004.47,736.73
2018,6,14,9,30,930.0,93.0,1.1,17.0,841.0,1023.41,745.84
2018,6,14,9,45,938.0,94.0,1.1,17.5,874.5,1036.97,751.47
2018,6,14,10,0,946.0,95.0,1.1,18.0,908.0,1047.46,755.33
2018,6,14,10,15,949.5,97.0,1.1,18.35,935.0,1051.39,755.67
2018,6,14,10,30,953.0,99.0,1.1,18.7,962.0,1052.08,754.21
2018,6,14,10,45,954.0,101.0,1.15,19.05,981.0,1047.04,750.37
2018,6,14,11,0,955.0,103.0,1.2,19.4,1000.0,1038.78,744.71
2018,6,14,11,15,955.0,105.0,1.25,19.6,1012.5,1026.38,736.99
2018,6,14,11,30,955.0,107.0,1.3,19.8,1025.0,1010.89,727.45
2018,6,14,11,45,952.5,110.0,1.3,20.0,1030.0,991.07,714.4
2018,6,14,12,0,950.0,113.0,1.3,20.2,1035.0,968.47,699.7
2018,6,14,12,15,949.0,113.5,1.35,20.2,1033.0,942.26,684.03
2018,6,14,12,30,948.0,114.0,1.4,20.2,1031.0,913.58,666.69
2018,6,14,12,45,945.5,114.0,1.45,20.2,1021.5,880.87,646.58
2018,6,14,13,0,943.0,114.0,1.5,20.2,1012.0,846.03,624.87
2018,6,14,13,15,937.0,115.0,1.5,20.05,994.5,807.43,600.22
2018,6,14,13,30,931.0,116.0,1.5,19.9,977.0,767.21,574.23
2018,6,14,13,45,923.0,117.0,1.55,19.7,952.5,724.19,545.15
2018,6,14,14,0,915.0,118.0,1.6,19.5,928.0,680.05,513.87
2018,6,14,14,15,908.0,116.5,1.6,19.3,897.5,633.5,479.66
2018,6,14,14,30,901.0,115.0,1.6,19.1,867.0,586.18,443.91
2018,6,14,14,45,892.0,113.0,1.55,18.9,831.0,536.89,405.4
2018,6,14,15,0,883.0,111.0,1.5,18.7,795.0,487.41,365.66
2018,6,14,15,15,871.5,108.5,1.5,18.7,753.5,436.55,323.74
2018,6,14,15,30,860.0,106.0,1.5,18.7,712.0,386.15,281.11
2018,6,14,15,45,848.0,102.0,1.5,18.25,667.0,328.71,232.76
2018,6,14,16,0,836.0,98.0,1.5,17.8,622.0,278.28,189.17
2018,6,14,16,15,822.0,93.0,1.45,17.45,574.5,227.85,145.94
2018,6,14,16,30,808.0,88.0,1.4,17.1,527.0,179.0,105.91
2018,6,14,16,45,787.5,83.0,1.4,16.8,476.5,131.26,71.32
2018,6,14,17,0,767.0,78.0,1.4,16.5,426.0,86.05,46.51
2018,6,14,17,15,736.0,73.5,1.35,16.0,374.5,51.26,39.76
2018,6,14,17,30,705.0,69.0,1.3,15.5,323.0,49.83,38.74
2018,6,14,17,45,662.0,63.5,1.3,15.05,272.5,43.1,32.92
2018,6,14,18,0,619.0,58.0,1.3,14.6,222.0,40.86,30.97
2018,6,14,18,15,551.0,51.5,1.2,14.0,174.5,37.6,28.01
2018,6,14,18,30,483.0,45.0,1.1,13.4,127.0,34.21,24.74
2018,6,14,18,45,378.0,36.5,1.05,12.75,88.0,28.81,19.41
2018,6,14,19,0,273.0,28.0,1.0,12.1,49.0,23.19,11.51
2018,6,14,19,15,152.5,16.5,1.0,11.7,26.5,15.73,0.0
2018,6,14,19,30,32.0,5.0,1.0,11.3,4.0,0.0,0.0
2018,6,14,19,45,16.0,2.5,1.0,10.95,2.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,6,15,4,45,21.5,4.5,0.9,9.45,5.0,0.0,0.0
2018,6,15,5,0,43.0,9.0,0.9,9.6,10.0,25.7,0.0
2018,6,15,5,15,94.0,17.5,0.95,9.85,26.5,79.64,48.66
2018,6,15,5,30,145.0,26.0,1.0,10.1,43.0,121.88,96.19
2018,6,15,5,45,202.0,34.5,1.05,10.4,70.5,168.47,138.8
2018,6,15,6,0,259.0,43.0,1.1,10.7,98.0,220.3,184.9
2018,6,15,6,15,130.0,48.0,1.1,11.0,75.5,143.51,119.99
2018,6,15,6,30,1.0,53.0,1.1,11.3,53.0,49.93,37.56
2018,6,15,6,45,1.0,64.5,1.1,11.65,64.5,60.7,46.78
2018,6,15,7,0,1.0,76.0,1.1,12.0,76.0,71.52,55.76
2018,6,15,7,15,4.5,100.0,1.1,12.5,102.0,98.15,77.99
2018,6,15,7,30,8.0,124.0,1.1,13.0,128.0,125.1,100.02
2018,6,15,7,45,11.5,144.0,1.1,13.5,150.5,148.09,118.41
2018,6,15,8,0,15.0,164.0,1.1,14.0,173.0,171.19,136.58
2018,6,15,8,15,16.0,175.5,1.1,14.45,185.5,183.35,145.63
2018,6,15,8,30,17.0,187.0,1.1,14.9,198.0,195.51,154.64
2018,6,15,8,45,20.5,210.5,1.1,15.35,225.0,222.22,175.09
2018,6,15,9,0,24.0,234.0,1.1,15.8,252.0,259.69,203.52
2018,6,15,9,15,25.0,244.5,1.15,16.15,264.0,270.59,211.12
2018,6,15,9,30,26.0,255.0,1.2,16.5,276.0,281.36,218.73
2018,6,15,9,45,55.0,286.5,1.25,16.8,333.0,341.6,264.96
2018,6,15,10,0,84.0,318.0,1.3,17.1,390.0,401.56,309.72
2018,6,15,10,15,106.5,333.0,1.3,17.25,427.5,448.94,344.19
2018,6,15,10,30,129.0,348.0,1.3,17.4,465.0,483.34,368.91
2018,6,15,10,45,187.0,344.0,1.35,17.6,517.5,541.71,412.07
2018,6,15,11,0,245.0,340.0,1.4,17.8,570.0,587.93,445.83
2018,6,15,11,15,258.0,342.5,1.4,17.85,587.5,595.27,450.5
2018,6,15,11,30,271.0,345.0,1.4,17.9,605.0,601.18,454.53
2018,6,15,11,45,305.0,367.5,1.45,17.95,662.0,644.39,485.13
2018,6,15,12,0,339.0,390.0,1.5,18.0,719.0,684.42,512.85
2018,6,15,12,15,592.0,274.0,1.5,17.95,847.5,785.89,588.92
2018,6,15,12,30,845.0,158.0,1.5,17.9,976.0,865.81,644.15
2018,6,15,12,45,882.5,139.5,1.55,17.9,986.5,852.49,635.12
2018,6,15,13,0,920.0,121.0,1.6,17.9,997.0,834.8,624.24
2018,6,15,13,15,917.0,119.5,1.6,17.75,980.5,797.06,599.58
2018,6,15,13,30,914.0,118.0,1.6,17.6,964.0,757.57,573.67
2018,6,15,13,45,909.5,116.5,1.6,17.5,940.5,715.47,544.14
2018,6,15,14,0,905.0,115.0,1.6,17.4,917.0,672.03,512.48
2018,6,15,14,15,898.5,113.5,1.65,17.15,887.0,626.26,478.91
2018,6,15,14,30,892.0,112.0,1.7,16.9,857.0,579.69,443.67
2018,6,15,14,45,884.0,109.5,1.75,16.6,821.5,530.95,405.75
2018,6,15,15,0,876.0,107.0,1.8,16.3,786.0,481.94,366.35
2018,6,15,15,15,864.0,105.0,1.8,16.3,745.0,431.68,324.25
2018,6,15,15,30,852.0,103.0,1.8,16.3,704.0,381.92,281.51
2018,6,15,15,45,840.5,99.0,1.85,15.6,659.5,331.43,238.13
2018,6,15,16,0,829.0,95.0,1.9,14.9,615.0,275.1,189.56
2018,6,15,16,15,815.5,89.5,1.9,14.5,567.5,224.74,145.78
2018,6,15,16,30,802.0,84.0,1.9,14.1,520.0,175.91,105.09
2018,6,15,16,45,782.5,79.0,1.95,13.75,470.5,128.57,70.11
2018,6,15,17,0,763.0,74.0,2.0,13.4,421.0,83.64,44.82
2018,6,15,17,15,732.5,70.0,1.95,12.95,370.5,48.44,37.75
2018,6,15,17,30,702.0,66.0,1.9,12.5,320.0,47.29,36.94
2018,6,15,17,45,659.5,61.0,1.9,12.05,270.0,45.19,35.2
2018,6,15,18,0,617.0,56.0,1.9,11.6,220.0,39.2,29.86
2018,6,15,18,15,544.5,50.5,1.85,11.2,173.0,36.69,27.52
2018,6,15,18,30,472.0,45.0,1.8,10.8,126.0,34.14,24.95
2018,6,15,18,45,359.5,37.0,1.75,10.35,87.0,29.2,19.97
2018,6,15,19,0,247.0,29.0,1.7,9.9,48.0,24.12,12.54
2018,6,15,19,15,136.0,16.5,1.65,9.75,26.0,15.73,0.0
2018,6,15,19,30,25.0,4.0,1.6,9.6,4.0,0.0,0.0
2018,6,15,19,45,12.5,2.0,1.6,9.5,2.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,6,16,4,45,0.0,1.5,1.2,9.35,1.5,0.0,0.0
2018,6,16,5,0,0.0,3.0,1.2,9.4,3.0,2.86,0.0
2018,6,16,5,15,0.0,7.0,1.15,9.65,7.0,6.48,0.0
2018,6,16,5,30,0.0,11.0,1.1,9.9,11.0,10.18,2.9
2018,6,16,5,45,0.0,17.0,1.1,10.1,17.0,15.75,7.91
2018,6,16,6,0,0.0,23.0,1.1,10.3,23.0,21.32,12.89
2018,6,16,6,15,0.0,26.5,1.1,10.65,26.5,24.58,15.78
2018,6,16,6,30,0.0,30.0,1.1,11.0,30.0,27.83,18.6
2018,6,16,6,45,0.0,45.5,1.1,11.35,45.5,42.27,30.99
2018,6,16,7,0,0.0,61.0,1.1,11.7,61.0,56.73,43.21
2018,6,16,7,15,0.0,86.0,1.1,12.15,86.0,80.43,63.03
2018,6,16,7,30,0.0,111.0,1.1,12.6,111.0,105.22,83.37
2018,6,16,7,45,0.0,115.5,1.05,13.05,115.5,109.24,86.18
2018,6,16,8,0,0.0,120.0,1.0,13.5,120.0,113.34,89.09
2018,6,16,8,15,0.5,124.0,1.05,14.0,124.5,117.47,92.03
2018,6,16,8,30,1.0,128.0,1.1,14.5,129.0,121.65,95.01
2018,6,16,8,45,1.5,136.0,1.1,14.95,137.0,129.81,101.19
2018,6,16,9,0,2.0,144.0,1.1,15.4,145.0,137.96,107.31
2018,6,16,9,15,3.0,149.5,1.1,15.8,151.5,144.17,111.89
2018,6,16,9,30,4.0,155.0,1.1,16.2,158.0,150.38,116.46
2018,6,16,9,45,5.0,159.5,1.15,16.65,163.5,155.62,120.24
2018,6,16,10,0,6.0,164.0,1.2,17.1,169.0,160.84,124.01
2018,6,16,10,15,7.0,171.0,1.2,17.35,177.0,168.43,129.71
2018,6,16,10,30,8.0,178.0,1.2,17.6,185.0,175.96,135.33
2018,6,16,10,45,9.0,184.0,1.25,17.9,192.0,182.46,140.14
2018,6,16,11,0,10.0,190.0,1.3,18.2,199.0,188.87,144.88
2018,6,16,11,15,9.5,188.0,1.35,18.35,197.0,186.14,142.57
2018,6,16,11,30,9.0,186.0,1.4,18.5,195.0,183.38,140.29
2018,6,16,11,45,9.5,187.5,1.4,18.6,197.0,184.84,141.34
2018,6,16,12,0,10.0,189.0,1.4,18.7,199.0,186.22,142.33
2018,6,16,12,15,9.5,185.0,1.45,18.65,194.5,181.49,138.69
2018,6,16,12,30,9.0,181.0,1.5,18.6,190.0,176.77,135.08
2018,6,16,12,45,8.0,172.0,1.55,18.55,180.0,167.04,127.57
2018,6,16,13,0,7.0,163.0,1.6,18.5,170.0,157.41,120.13
2018,6,16,13,15,7.5,166.5,1.6,18.35,173.5,160.54,122.75
2018,6,16,13,30,8.0,170.0,1.6,18.2,177.0,163.6,125.29
2018,6,16,13,45,6.5,162.0,1.65,18.05,167.5,154.72,118.46
2018,6,16,14,0,5.0,154.0,1.7,17.9,158.0,145.99,111.77
2018,6,16,14,15,4.5,155.5,1.7,17.6,159.0,146.66,112.56
2018,6,16,14,30,4.0,157.0,1.7,17.3,160.0,147.33,113.37
2018,6,16,14,45,3.0,150.0,1.7,17.05,152.5,140.12,107.91
2018,6,16,15,0,2.0,143.0,1.7,16.8,145.0,133.03,102.56
2018,6,16,15,15,2.0,148.0,1.7,16.8,149.5,137.16,106.09
2018,6,16,15,30,2.0,153.0,1.7,16.8,154.0,141.15,109.52
2018,6,16,15,45,1.5,146.0,1.7,16.2,147.0,134.35,104.57
2018,6,16,16,0,1.0,139.0,1.7,15.6,140.0,127.59,99.67
2018,6,16,16,15,1.5,137.0,1.7,15.2,138.0,125.36,98.3
2018,6,16,16,30,2.0,135.0,1.7,14.8,136.0,122.93,96.77
2018,6,16,16,45,6.5,137.0,1.7,14.45,140.0,123.88,97.86
2018,6,16,17,0,11.0,139.0,1.7,14.1,144.0,123.82,98.26
2018,6,16,17,15,26.5,133.5,1.7,13.65,143.5,111.52,93.12
2018,6,16,17,30,42.0,128.0,1.7,13.2,143.0,106.29,89.0
2018,6,16,17,45,75.5,109.5,1.7,12.75,131.5,92.08,76.79
2018,6,16,18,0,109.0,91.0,1.7,12.3,120.0,74.04,60.91
2018,6,16,18,15,89.5,73.5,1.7,11.95,94.0,60.69,48.88
2018,6,16,18,30,70.0,56.0,1.7,11.6,68.0,47.02,36.3
2018,6,16,18,45,45.5,39.5,1.7,11.3,46.5,33.75,23.86
2018,6,16,19,0,21.0,23.0,1.7,11.0,25.0,20.95,10.26
2018,6,16,19,15,12.5,13.0,1.65,10.85,14.0,12.39,0.0
2018,6,16,19,30,4.0,3.0,1.6,10.7,3.0,0.0,0.0
2018,6,16,19,45,2.0,1.5,1.6,10.55,1.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,6,17,4,45,0.0,1.5,0.9,9.55,1.5,0.0,0.0
2018,6,17,5,0,0.0,3.0,0.9,9.6,3.0,2.86,0.0
2018,6,17,5,15,0.0,7.5,0.95,9.75,7.5,6.94,0.0
2018,6,17,5,30,0.0,12.0,1.0,9.9,12.0,11.11,3.68
2018,6,17,5,45,0.0,18.5,1.0,10.05,18.5,17.14,9.11
2018,6,17,6,0,0.0,25.0,1.0,10.2,25.0,23.18,14.52
2018,6,17,6,15,0.0,27.0,1.0,10.45,27.0,25.04,16.21
2018,6,17,6,30,0.0,29.0,1.0,10.7,29.0,26.9,17.82
2018,6,17,6,45,0.0,44.0,1.0,10.9,44.0,40.87,29.85
2018,6,17,7,0,0.0,59.0,1.0,11.1,59.0,54.86,41.73
2018,6,17,7,15,0.0,79.5,1.0,11.35,79.5,74.01,57.8
2018,6,17,7,30,0.0,100.0,1.0,11.6,100.0,94.09,74.38
2018,6,17,7,45,0.0,106.5,1.0,11.8,106.5,100.23,79.12
2018,6,17,8,0,0.0,113.0,1.0,12.0,113.0,106.39,83.88
2018,6,17,8,15,0.5,126.0,1.0,12.25,126.5,119.45,94.29
2018,6,17,8,30,1.0,139.0,1.0,12.5,140.0,132.51,104.58
2018,6,17,8,45,0.5,128.0,0.95,12.75,128.5,121.04,94.79
2018,6,17,9,0,0.0,117.0,0.9,13.0,117.0,109.82,85.33
2018,6,17,9,15,0.5,118.5,0.9,13.25,119.0,111.73,86.66
2018,6,17,9,30,1.0,120.0,0.9,13.5,121.0,113.66,87.98
2018,6,17,9,45,3.5,144.5,0.9,13.8,147.5,139.65,108.74
2018,6,17,10,0,6.0,169.0,0.9,14.1,174.0,165.66,129.17
2018,6,17,10,15,7.0,175.0,0.95,14.55,181.0,172.28,133.98
2018,6,17,10,30,8.0,181.0,1.0,15.0,188.0,178.85,138.81
2018,6,17,10,45,9.0,191.0,1.0,15.45,199.0,189.17,146.52
2018,6,17,11,0,10.0,201.0,1.0,15.9,210.0,199.38,154.08
2018,6,17,11,15,11.5,217.0,1.0,16.3,227.5,215.65,166.32
2018,6,17,11,30,13.0,233.0,1.0,16.7,245.0,231.72,178.28
2018,6,17,11,45,12.5,222.5,1.05,17.05,234.5,220.65,169.48
2018,6,17,12,0,12.0,212.0,1.1,17.4,224.0,209.64,160.85
2018,6,17,12,15,12.5,225.0,1.15,17.7,237.5,221.54,169.88
2018,6,17,12,30,13.0,238.0,1.2,18.0,251.0,233.25,178.64
2018,6,17,12,45,13.5,247.0,1.2,18.25,260.0,241.05,184.39
2018,6,17,13,0,14.0,256.0,1.2,18.5,269.0,248.68,190.02
2018,6,17,13,15,13.5,247.0,1.25,18.6,259.5,238.93,182.64
2018,6,17,13,30,13.0,238.0,1.3,18.7,250.0,229.28,175.4
2018,6,17,13,45,63.5,253.0,1.3,18.85,309.5,270.92,208.36
2018,6,17,14,0,114.0,268.0,1.3,19.0,369.0,310.85,239.06
2018,6,17,14,15,178.0,263.0,1.3,18.95,414.5,331.48,255.09
2018,6,17,14,30,242.0,258.0,1.3,18.9,460.0,350.98,269.65
2018,6,17,14,45,348.5,232.0,1.3,18.85,509.5,362.86,277.99
2018,6,17,15,0,455.0,206.0,1.3,18.8,559.0,369.81,281.22
2018,6,17,15,15,651.5,155.0,1.3,18.8,631.5,379.57,284.08
2018,6,17,15,30,848.0,104.0,1.3,18.8,704.0,383.0,279.02
2018,6,17,15,45,834.0,101.5,1.3,18.45,659.5,326.78,231.45
2018,6,17,16,0,820.0,99.0,1.3,18.1,615.0,277.77,189.16
2018,6,17,16,15,802.0,95.5,1.3,17.8,567.5,228.54,147.18
2018,6,17,16,30,784.0,92.0,1.3,17.5,520.0,181.27,108.56
2018,6,17,16,45,760.0,88.0,1.3,17.2,470.0,135.14,75.07
2018,6,17,17,0,736.0,84.0,1.3,16.9,420.0,91.88,51.01
2018,6,17,17,15,703.0,79.5,1.25,16.45,369.0,50.39,38.91
2018,6,17,17,30,670.0,75.0,1.2,16.0,318.0,49.41,38.29
2018,6,17,17,45,624.0,69.5,1.15,15.5,268.5,47.53,36.78
2018,6,17,18,0,578.0,64.0,1.1,15.0,219.0,45.52,35.08
2018,6,17,18,15,509.0,57.0,1.05,14.4,172.5,42.09,31.97
2018,6,17,18,30,440.0,50.0,1.0,13.8,126.0,38.53,28.53
2018,6,17,18,45,337.0,40.0,0.9,13.15,87.5,31.93,22.14
2018,6,17,19,0,234.0,30.0,0.8,12.5,49.0,23.69,12.43
2018,6,17,19,15,129.5,17.5,0.8,12.1,27.0,16.68,0.0
2018,6,17,19,30,25.0,5.0,0.8,11.7,5.0,0.0,0.0
2018,6,17,19,45,12.5,2.5,0.8,11.3,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,6,18,4,45,3.0,4.0,0.65,9.7,4.0,0.0,0.0
2018,6,18,5,0,6.0,8.0,0.6,9.9,8.0,10.01,0.0
2018,6,18,5,15,103.0,23.5,0.55,10.35,35.5,94.0,57.18
2018,6,18,5,30,200.0,39.0,0.5,10.8,63.0,169.86,134.31
2018,6,18,5,45,343.5,47.0,0.5,11.25,111.0,266.59,217.76
2018,6,18,6,0,487.0,55.0,0.5,11.7,159.0,375.15,308.08
2018,6,18,6,15,517.5,65.5,0.45,12.3,202.0,427.87,350.33
2018,6,18,6,30,548.0,76.0,0.4,12.9,245.0,482.24,391.98
2018,6,18,6,45,622.5,77.5,0.4,13.45,302.0,558.1,448.79
2018,6,18,7,0,697.0,79.0,0.4,14.0,359.0,638.12,504.52
2018,6,18,7,15,727.0,83.0,0.4,14.65,410.0,686.88,535.31
2018,6,18,7,30,757.0,87.0,0.4,15.3,461.0,739.55,568.21
2018,6,18,7,45,780.0,89.5,0.4,15.95,510.0,784.33,594.68
2018,6,18,8,0,803.0,92.0,0.4,16.6,559.0,828.21,619.99
2018,6,18,8,15,820.0,95.0,0.45,17.15,606.0,866.14,642.05
2018,6,18,8,30,837.0,98.0,0.5,17.7,653.0,894.5,657.74
2018,6,18,8,45,850.5,100.0,0.55,18.3,696.0,924.26,674.23
2018,6,18,9,0,864.0,102.0,0.6,18.9,739.0,951.8,689.2
2018,6,18,9,15,871.0,105.5,0.65,19.3,776.5,972.3,700.24
2018,6,18,9,30,878.0,109.0,0.7,19.7,814.0,990.03,709.69
2018,6,18,9,45,882.0,113.0,0.8,20.15,846.0,1002.45,716.89
2018,6,18,10,0,886.0,117.0,0.9,20.6,878.0,1011.84,722.34
2018,6,18,10,15,854.5,141.5,0.95,20.9,894.0,1004.04,716.64
2018,6,18,10,30,823.0,166.0,1.0,21.2,910.0,1001.97,714.84
2018,6,18,10,45,679.5,258.0,1.05,21.45,881.5,951.56,682.89
2018,6,18,11,0,536.0,350.0,1.1,21.7,853.0,890.8,639.92
2018,6,18,11,15,608.0,313.5,1.15,21.85,892.0,911.13,655.77
2018,6,18,11,30,680.0,277.0,1.2,22.0,931.0,929.17,669.0
2018,6,18,11,45,720.5,252.5,1.25,22.15,949.0,924.83,666.94
2018,6,18,12,0,761.0,228.0,1.3,22.3,967.0,916.98,662.23
2018,6,18,12,15,842.0,172.0,1.35,22.3,988.5,908.93,657.86
2018,6,18,12,30,923.0,116.0,1.4,22.3,1010.0,896.29,650.59
2018,6,18,12,45,927.5,111.5,1.45,22.3,1003.0,866.19,632.01
2018,6,18,13,0,932.0,107.0,1.5,22.3,996.0,833.64,611.84
2018,6,18,13,15,929.5,106.5,1.5,22.25,980.5,796.97,588.31
2018,6,18,13,30,927.0,106.0,1.5,22.2,965.0,758.44,563.36
2018,6,18,13,45,923.0,105.5,1.5,22.1,942.5,717.21,535.48
2018,6,18,14,0,919.0,105.0,1.5,22.0,920.0,674.55,504.97
2018,6,18,14,15,913.5,103.0,1.5,21.85,890.5,628.49,471.39
2018,6,18,14,30,908.0,101.0,1.5,21.7,861.0,581.51,436.19
2018,6,18,14,45,900.0,99.5,1.5,21.5,826.0,532.99,398.88
2018,6,18,15,0,892.0,98.0,1.5,21.3,791.0,484.16,360.18
2018,6,18,15,15,881.0,96.0,1.5,21.3,750.5,433.62,318.83
2018,6,18,15,30,870.0,94.0,1.5,21.3,710.0,383.47,276.71
2018,6,18,15,45,858.0,91.0,1.45,20.85,665.5,332.81,233.7
2018,6,18,16,0,846.0,88.0,1.4,20.4,621.0,283.04,190.91
2018,6,18,16,15,830.0,85.0,1.4,20.05,574.0,233.53,148.86
2018,6,18,16,30,814.0,82.0,1.4,19.7,527.0,178.56,104.23
2018,6,18,16,45,791.5,79.0,1.35,19.35,477.0,131.84,70.39
2018,6,18,17,0,769.0,76.0,1.3,19.0,427.0,87.82,46.04
2018,6,18,17,15,737.0,71.5,1.3,18.45,375.5,49.51,37.81
2018,6,18,17,30,705.0,67.0,1.3,17.9,324.0,47.99,36.73
2018,6,18,17,45,660.5,62.0,1.25,17.3,273.5,45.91,35.08
2018,6,18,18,0,616.0,57.0,1.2,16.7,223.0,39.87,29.82
2018,6,18,18,15,548.0,51.5,1.1,15.95,176.0,37.41,27.61
2018,6,18,18,30,480.0,46.0,1.0,15.2,129.0,34.9,25.18
2018,6,18,18,45,347.0,37.5,0.95,14.4,87.5,29.49,19.93
2018,6,18,19,0,214.0,29.0,0.9,13.6,46.0,22.83,11.83
2018,6,18,19,15,123.0,17.0,0.85,13.2,25.5,16.2,0.0
2018,6,18,19,30,32.0,5.0,0.8,12.8,5.0,4.77,0.0
2018,6,18,19,45,16.0,2.5,0.8,12.4,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,6,19,4,45,56.0,6.5,0.7,9.9,8.0,0.0,0.0
2018,6,19,5,0,112.0,13.0,0.7,10.0,16.0,56.78,0.0
2018,6,19,5,15,247.5,24.0,0.7,10.3,48.0,160.04,99.21
2018,6,19,5,30,383.0,35.0,0.7,10.6,80.0,256.0,202.87
2018,6,19,5,45,470.0,42.0,0.7,10.95,123.5,328.4,267.7
2018,6,19,6,0,557.0,49.0,0.7,11.3,167.0,408.15,335.38
2018,6,19,6,15,612.5,54.5,0.7,11.7,216.0,473.14,388.55
2018,6,19,6,30,668.0,60.0,0.7,12.1,265.0,538.4,439.59
2018,6,19,6,45,706.0,64.0,0.7,12.45,316.0,596.44,481.92
2018,6,19,7,0,744.0,68.0,0.7,12.8,367.0,655.81,522.98
2018,6,19,7,15,773.0,70.5,0.7,13.45,418.0,707.26,556.28
2018,6,19,7,30,802.0,73.0,0.7,14.1,469.0,758.75,588.6
2018,6,19,7,45,824.0,75.5,0.7,14.7,519.0,797.0,610.97
2018,6,19,8,0,846.0,78.0,0.7,15.3,569.0,841.19,637.04
2018,6,19,8,15,862.0,80.0,0.7,15.9,616.5,878.16,657.65
2018,6,19,8,30,878.0,82.0,0.7,16.5,664.0,913.35,676.83
2018,6,19,8,45,891.0,83.5,0.75,17.15,707.5,943.13,693.15
2018,6,19,9,0,904.0,85.0,0.8,17.8,751.0,970.58,707.94
2018,6,19,9,15,913.0,86.5,0.8,18.4,789.5,991.62,717.73
2018,6,19,9,30,922.0,88.0,0.8,19.0,828.0,1009.88,725.85
2018,6,19,9,45,928.5,90.0,0.85,19.55,861.5,1023.3,732.26
2018,6,19,10,0,935.0,92.0,0.9,20.1,895.0,1033.65,736.92
2018,6,19,10,15,940.5,93.0,0.95,20.5,922.5,1038.78,738.91
2018,6,19,10,30,946.0,94.0,1.0,20.9,950.0,1040.73,739.13
2018,6,19,10,45,950.0,94.5,1.05,21.3,970.5,1037.46,736.29
2018,6,19,11,0,954.0,95.0,1.1,21.7,991.0,1031.0,731.65
2018,6,19,11,15,957.0,95.0,1.15,21.9,1004.5,1019.87,724.82
2018,6,19,11,30,960.0,95.0,1.2,22.1,1018.0,1005.65,716.17
2018,6,19,11,45,961.5,95.5,1.25,22.3,1024.5,987.47,705.12
2018,6,19,12,0,963.0,96.0,1.3,22.5,1031.0,966.4,692.29
2018,6,19,12,15,961.0,97.0,1.35,22.6,1029.0,939.92,676.3
2018,6,19,12,30,959.0,98.0,1.4,22.7,1027.0,910.96,658.65
2018,6,19,12,45,954.5,100.0,1.45,22.75,1017.5,878.48,638.74
2018,6,19,13,0,950.0,102.0,1.5,22.8,1008.0,843.9,617.27
2018,6,19,13,15,947.0,101.0,1.5,22.75,991.5,805.85,592.98
2018,6,19,13,30,944.0,100.0,1.5,22.7,975.0,765.95,567.23
2018,6,19,13,45,939.5,99.5,1.55,22.65,952.0,723.78,539.43
2018,6,19,14,0,935.0,99.0,1.6,22.6,929.0,680.19,508.62
2018,6,19,14,15,928.5,98.0,1.65,22.35,899.0,633.76,475.28
2018,6,19,14,30,922.0,97.0,1.7,22.1,869.0,586.46,440.23
2018,6,19,14,45,913.0,95.5,1.7,21.85,833.0,536.84,402.1
2018,6,19,15,0,904.0,94.0,1.7,21.6,797.0,486.99,362.62
2018,6,19,15,15,893.0,92.0,1.7,21.6,756.0,435.9,320.72
2018,6,19,15,30,882.0,90.0,1.7,21.6,715.0,385.2,278.04
2018,6,19,15,45,868.0,88.0,1.7,20.95,670.0,334.17,234.94
2018,6,19,16,0,854.0,86.0,1.7,20.3,625.0,284.21,192.1
2018,6,19,16,15,836.0,83.5,1.7,19.85,576.5,234.3,149.64
2018,6,19,16,30,818.0,81.0,1.7,19.4,528.0,179.1,104.74
2018,6,19,16,45,794.0,78.0,1.7,18.9,477.5,132.01,70.52
2018,6,19,17,0,770.0,75.0,1.7,18.4,427.0,87.77,45.83
2018,6,19,17,15,737.5,71.5,1.7,17.7,376.0,49.47,37.9
2018,6,19,17,30,705.0,68.0,1.7,17.0,325.0,48.77,37.55
2018,6,19,17,45,659.5,63.0,1.65,16.3,274.5,42.5,32.2
2018,6,19,18,0,614.0,58.0,1.6,15.6,224.0,40.63,30.63
2018,6,19,18,15,547.0,52.0,1.6,14.85,177.0,37.79,28.08
2018,6,19,18,30,480.0,46.0,1.6,14.1,130.0,34.85,25.25
2018,6,19,18,45,376.5,37.5,1.55,13.35,90.5,29.48,20.01
2018,6,19,19,0,273.0,29.0,1.5,12.6,51.0,23.9,12.82
2018,6,19,19,15,153.0,17.0,1.5,12.15,28.0,16.2,0.0
2018,6,19,19,30,33.0,5.0,1.5,11.7,5.0,4.77,0.0
2018,6,19,19,45,16.5,2.5,1.45,11.25,2.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,6,20,4,45,63.0,7.0,1.15,8.4,8.5,0.0,0.0
2018,6,20,5,0,126.0,14.0,1.2,8.7,17.0,63.2,0.0
2018,6,20,5,15,270.5,24.0,1.2,9.2,50.0,169.84,104.98
2018,6,20,5,30,415.0,34.0,1.2,9.7,83.0,270.33,215.49
2018,6,20,5,45,503.5,40.5,1.25,10.2,127.5,344.2,282.56
2018,6,20,6,0,592.0,47.0,1.3,10.7,172.0,425.56,352.56
2018,6,20,6,15,649.0,51.5,1.25,11.15,222.5,488.16,404.58
2018,6,20,6,30,706.0,56.0,1.2,11.6,273.0,558.51,459.91
2018,6,20,6,45,745.0,59.5,1.2,12.1,325.5,618.05,503.26
2018,6,20,7,0,784.0,63.0,1.2,12.6,378.0,678.97,545.62
2018,6,20,7,15,811.0,66.0,1.2,13.15,430.0,730.9,579.82
2018,6,20,7,30,838.0,69.0,1.2,13.7,482.0,775.89,608.12
2018,6,20,7,45,859.0,71.0,1.15,14.3,533.0,820.73,634.85
2018,6,20,8,0,880.0,73.0,1.1,14.9,584.0,864.52,660.08
2018,6,20,8,15,896.5,74.5,1.1,15.45,632.0,902.31,681.55
2018,6,20,8,30,913.0,76.0,1.1,16.0,680.0,938.27,701.53
2018,6,20,8,45,925.5,77.5,1.15,16.55,725.0,968.39,718.33
2018,6,20,9,0,938.0,79.0,1.2,17.1,770.0,996.07,733.52
2018,6,20,9,15,941.5,83.5,1.2,17.5,808.0,1015.79,743.11
2018,6,20,9,30,945.0,88.0,1.2,17.9,846.0,1032.41,750.85
2018,6,20,9,45,945.0,93.5,1.2,18.35,878.0,1043.48,755.04
2018,6,20,10,0,945.0,99.0,1.2,18.8,910.0,1051.21,757.33
2018,6,20,10,15,951.0,100.0,1.25,19.05,938.0,1056.77,759.95
2018,6,20,10,30,957.0,101.0,1.3,19.3,966.0,1059.11,760.7
2018,6,20,10,45,961.5,101.0,1.35,19.55,987.0,1055.67,758.01
2018,6,20,11,0,966.0,101.0,1.4,19.8,1008.0,1049.0,753.48
2018,6,20,11,15,969.0,101.5,1.45,19.85,1022.0,1038.17,747.04
2018,6,20,11,30,972.0,102.0,1.5,19.9,1036.0,1024.18,738.71
2018,6,20,11,45,974.0,101.0,1.6,20.0,1042.0,1004.71,727.59
2018,6,20,12,0,976.0,100.0,1.7,20.1,1048.0,982.34,714.56
2018,6,20,12,15,975.0,100.5,1.75,20.0,1046.5,955.93,698.71
2018,6,20,12,30,974.0,101.0,1.8,19.9,1045.0,926.95,681.11
2018,6,20,12,45,972.0,101.0,1.85,19.75,1035.5,894.25,661.04
2018,6,20,13,0,970.0,101.0,1.9,19.6,1026.0,859.29,639.28
2018,6,20,13,15,967.0,100.5,1.9,19.45,1009.5,821.01,614.56
2018,6,20,13,30,964.0,100.0,1.9,19.3,993.0,780.83,588.32
2018,6,20,13,45,959.5,98.5,1.95,19.1,969.0,737.02,559.17
2018,6,20,14,0,955.0,97.0,2.0,18.9,945.0,691.76,526.79
2018,6,20,14,15,949.0,95.5,1.95,18.7,914.5,644.37,491.33
2018,6,20,14,30,943.0,94.0,1.9,18.5,884.0,596.03,454.24
2018,6,20,14,45,935.5,92.0,1.9,18.3,848.0,545.79,414.94
2018,6,20,15,0,928.0,90.0,1.9,18.1,812.0,495.16,374.11
2018,6,20,15,15,917.5,88.5,1.9,18.1,771.0,443.56,331.08
2018,6,20,15,30,907.0,87.0,1.9,18.1,730.0,392.25,287.17
2018,6,20,15,45,894.5,84.5,1.85,17.6,684.5,340.05,242.12
2018,6,20,16,0,882.0,82.0,1.8,17.1,639.0,288.77,197.29
2018,6,20,16,15,865.5,79.5,1.8,16.7,590.5,237.78,153.19
2018,6,20,16,30,849.0,77.0,1.8,16.3,542.0,188.47,112.29
2018,6,20,16,45,827.0,73.5,1.75,15.9,490.5,132.46,70.28
2018,6,20,17,0,805.0,70.0,1.7,15.5,439.0,86.28,43.88
2018,6,20,17,15,775.0,66.5,1.7,14.95,387.0,45.71,35.01
2018,6,20,17,30,745.0,63.0,1.7,14.4,335.0,44.81,34.44
2018,6,20,17,45,702.5,58.5,1.65,13.9,284.0,43.0,32.98
2018,6,20,18,0,660.0,54.0,1.6,13.4,233.0,41.11,31.36
2018,6,20,18,15,595.5,48.5,1.55,12.8,184.5,34.93,25.78
2018,6,20,18,30,531.0,43.0,1.5,12.2,136.0,32.24,23.16
2018,6,20,18,45,428.0,35.5,1.45,11.6,95.5,27.64,18.58
2018,6,20,19,0,325.0,28.0,1.4,11.0,55.0,22.89,12.25
2018,6,20,19,15,184.5,16.5,1.4,10.65,30.0,15.73,0.0
2018,6,20,19,30,44.0,5.0,1.4,10.3,5.0,4.77,0.0
2018,6,20,19,45,22.0,2.5,1.35,10.0,2.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,6,21,4,45,67.0,6.5,1.1,8.75,8.5,0.0,0.0
2018,6,21,5,0,134.0,13.0,1.1,8.9,17.0,65.33,0.0
2018,6,21,5,15,282.0,23.5,1.15,9.25,50.5,174.01,106.22
2018,6,21,5,30,430.0,34.0,1.2,9.6,84.0,277.39,220.93
2018,6,21,5,45,517.0,40.5,1.25,9.95,129.0,351.11,288.22
2018,6,21,6,0,604.0,47.0,1.3,10.3,174.0,427.86,354.92
2018,6,21,6,15,659.5,51.5,1.3,10.75,224.5,494.33,410.25
2018,6,21,6,30,715.0,56.0,1.3,11.2,275.0,564.11,465.53
2018,6,21,6,45,753.5,59.5,1.3,11.7,327.5,623.65,509.0
2018,6,21,7,0,792.0,63.0,1.3,12.2,380.0,684.53,551.45
2018,6,21,7,15,818.5,66.0,1.25,12.75,432.5,736.38,585.14
2018,6,21,7,30,845.0,69.0,1.2,13.3,485.0,781.22,612.76
2018,6,21,7,45,865.0,71.5,1.15,13.85,536.0,826.08,639.58
2018,6,21,8,0,885.0,74.0,1.1,14.4,587.0,869.8,664.85
2018,6,21,8,15,900.0,76.0,1.15,14.95,635.0,906.99,686.72
2018,6,21,8,30,915.0,78.0,1.2,15.5,683.0,942.25,707.12
2018,6,21,8,45,926.5,79.5,1.2,16.05,727.0,971.48,722.53
2018,6,21,9,0,938.0,81.0,1.2,16.6,771.0,998.22,736.26
2018,6,21,9,15,947.5,82.5,1.2,17.05,811.0,1020.35,747.26
2018,6,21,9,30,957.0,84.0,1.2,17.5,851.0,1039.6,756.48
2018,6,21,9,45,965.0,84.0,1.2,18.0,885.0,1052.68,761.74
2018,6,21,10,0,973.0,84.0,1.2,18.5,919.0,1062.66,765.22
2018,6,21,10,15,978.0,85.0,1.2,18.95,946.5,1067.54,765.82
2018,6,21,10,30,983.0,86.0,1.2,19.4,974.0,1069.11,764.57
2018,6,21,10,45,986.5,86.0,1.25,19.85,994.5,1064.83,760.85
2018,6,21,11,0,990.0,86.0,1.3,20.3,1015.0,1057.25,755.27
2018,6,21,11,15,992.0,87.0,1.3,20.55,1029.0,1045.97,747.19
2018,6,21,11,30,994.0,88.0,1.3,20.8,1043.0,1031.46,737.27
2018,6,21,11,45,994.5,88.0,1.35,21.0,1048.5,1011.43,725.03
2018,6,21,12,0,995.0,88.0,1.4,21.2,1054.0,988.45,710.97
2018,6,21,12,15,991.0,91.0,1.45,21.25,1052.0,961.5,694.78
2018,6,21,12,30,987.0,94.0,1.5,21.3,1050.0,932.01,676.88
2018,6,21,12,45,980.5,97.0,1.55,21.3,1039.5,898.07,656.09
2018,6,21,13,0,974.0,100.0,1.6,21.3,1029.0,862.05,633.74
2018,6,21,13,15,971.5,99.5,1.6,21.25,1013.0,824.05,609.41
2018,6,21,13,30,969.0,99.0,1.6,21.2,997.0,784.09,583.54
2018,6,21,13,45,966.0,97.0,1.65,21.15,974.0,740.69,555.01
2018,6,21,14,0,963.0,95.0,1.7,21.1,951.0,695.72,523.14
2018,6,21,14,15,957.5,94.0,1.7,20.9,921.0,648.72,488.81
2018,6,21,14,30,952.0,93.0,1.7,20.7,891.0,600.73,452.75
2018,6,21,14,45,944.5,91.0,1.7,20.55,855.0,550.09,413.6
2018,6,21,15,0,937.0,89.0,1.7,20.4,819.0,499.05,372.93
2018,6,21,15,15,926.5,87.5,1.7,20.4,777.5,447.02,330.11
2018,6,21,15,30,916.0,86.0,1.7,20.4,736.0,395.28,286.37
2018,6,21,15,45,904.5,83.5,1.65,20.0,690.5,342.93,241.58
2018,6,21,16,0,893.0,81.0,1.6,19.6,645.0,291.39,196.91
2018,6,21,16,15,878.5,77.5,1.6,19.35,596.5,239.47,152.35
2018,6,21,16,30,864.0,74.0,1.6,19.1,548.0,189.05,110.81
2018,6,21,16,45,843.0,71.5,1.55,18.8,497.0,140.39,75.14
2018,6,21,17,0,822.0,69.0,1.5,18.5,446.0,86.95,43.15
2018,6,21,17,15,791.5,65.5,1.45,17.9,393.5,44.98,33.94
2018,6,21,17,30,761.0,62.0,1.4,17.3,341.0,44.04,33.34
2018,6,21,17,45,717.5,58.0,1.35,16.75,289.0,42.59,32.23
2018,6,21,18,0,674.0,54.0,1.3,16.2,237.0,41.12,31.0
2018,6,21,18,15,608.0,49.0,1.2,15.3,188.0,38.69,28.83
2018,6,21,18,30,542.0,44.0,1.1,14.4,139.0,33.11,23.7
2018,6,21,18,45,435.5,36.5,1.05,13.5,97.5,28.54,19.23
2018,6,21,19,0,329.0,29.0,1.0,12.6,56.0,23.85,13.0
2018,6,21,19,15,186.5,17.0,0.95,12.1,30.5,16.2,0.0
2018,6,21,19,30,44.0,5.0,0.9,11.6,5.0,4.77,0.0
2018,6,21,19,45,22.0,2.5,0.9,11.1,2.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,6,22,4,45,54.5,6.5,0.75,9.1,8.0,0.0,0.0
2018,6,22,5,0,109.0,13.0,0.7,9.4,16.0,55.38,0.0
2018,6,22,5,15,250.0,25.0,0.6,10.05,49.0,160.72,95.93
2018,6,22,5,30,391.0,37.0,0.5,10.7,82.0,261.11,205.8
2018,6,22,5,45,482.0,44.0,0.45,11.35,126.5,336.34,272.2
2018,6,22,6,0,573.0,51.0,0.4,12.0,171.0,418.96,340.8
2018,6,22,6,15,630.5,56.5,0.4,12.75,221.5,485.93,394.21
2018,6,22,6,30,688.0,62.0,0.4,13.5,272.0,552.92,445.09
2018,6,22,6,45,727.5,65.5,0.4,14.25,324.0,612.31,486.8
2018,6,22,7,0,767.0,69.0,0.4,15.0,376.0,673.03,526.99
2018,6,22,7,15,796.0,73.0,0.4,15.9,429.0,727.24,560.66
2018,6,22,7,30,825.0,77.0,0.4,16.8,482.0,781.43,593.16
2018,6,22,7,45,845.5,80.0,0.4,17.75,533.0,826.87,618.61
2018,6,22,8,0,866.0,83.0,0.4,18.7,584.0,863.82,637.92
2018,6,22,8,15,882.5,85.0,0.4,19.5,632.5,901.77,657.9
2018,6,22,8,30,899.0,87.0,0.4,20.3,681.0,937.91,676.31
2018,6,22,8,45,911.0,89.0,0.45,21.15,725.5,967.77,691.49
2018,6,22,9,0,923.0,91.0,0.5,22.0,770.0,995.2,705.16
2018,6,22,9,15,931.0,93.5,0.55,22.8,809.0,1016.69,715.3
2018,6,22,9,30,939.0,96.0,0.6,23.6,848.0,1035.28,723.79
2018,6,22,9,45,944.5,98.5,0.65,24.35,882.0,1048.38,729.2
2018,6,22,10,0,950.0,101.0,0.7,25.1,916.0,1058.32,732.89
2018,6,22,10,15,955.5,102.5,0.75,25.65,944.0,1063.98,734.73
2018,6,22,10,30,961.0,104.0,0.8,26.2,972.0,1066.38,734.82
2018,6,22,10,45,965.0,104.5,0.85,26.8,993.0,1062.98,731.48
2018,6,22,11,0,969.0,105.0,0.9,27.4,1014.0,1056.34,726.39
2018,6,22,11,15,971.5,105.0,0.95,27.75,1027.5,1044.51,719.06
2018,6,22,11,30,974.0,105.0,1.0,28.1,1041.0,1029.53,709.99
2018,6,22,11,45,974.5,105.0,1.05,28.4,1046.5,1009.64,698.16
2018,6,22,12,0,975.0,105.0,1.1,28.7,1052.0,986.87,684.64
2018,6,22,12,15,973.5,105.5,1.15,28.8,1050.0,960.04,669.16
2018,6,22,12,30,972.0,106.0,1.2,28.9,1048.0,930.67,652.04
2018,6,22,12,45,969.0,106.5,1.25,28.95,1038.5,897.67,632.65
2018,6,22,13,0,966.0,107.0,1.3,29.0,1029.0,862.47,611.69
2018,6,22,13,15,962.5,106.5,1.3,28.9,1012.0,823.95,588.12
2018,6,22,13,30,959.0,106.0,1.3,28.8,995.0,783.57,563.14
2018,6,22,13,45,954.5,105.0,1.35,28.75,971.5,740.39,535.72
2018,6,22,14,0,950.0,104.0,1.4,28.7,948.0,695.76,505.35
2018,6,22,14,15,943.5,103.0,1.45,28.4,918.0,648.69,472.86
2018,6,22,14,30,937.0,102.0,1.5,28.1,888.0,600.72,438.63
2018,6,22,14,45,928.0,100.5,1.5,27.85,851.5,550.38,401.21
2018,6,22,15,0,919.0,99.0,1.5,27.6,815.0,499.79,362.42
2018,6,22,15,15,908.0,97.0,1.5,27.6,773.5,447.95,321.19
2018,6,22,15,30,897.0,95.0,1.5,27.6,732.0,396.45,279.14
2018,6,22,15,45,882.5,93.0,1.5,26.85,686.0,344.46,236.62
2018,6,22,16,0,868.0,91.0,1.5,26.1,640.0,293.56,194.29
2018,6,22,16,15,849.5,88.5,1.5,25.6,591.0,235.82,146.9
2018,6,22,16,30,831.0,86.0,1.5,25.1,542.0,186.8,107.78
2018,6,22,16,45,807.0,82.5,1.45,24.6,490.5,138.59,73.3
2018,6,22,17,0,783.0,79.0,1.4,24.1,439.0,93.24,48.09
2018,6,22,17,15,750.5,75.0,1.35,23.25,386.5,52.19,39.31
2018,6,22,17,30,718.0,71.0,1.3,22.4,334.0,51.2,38.78
2018,6,22,17,45,672.0,66.0,1.2,21.5,282.5,44.75,33.42
2018,6,22,18,0,626.0,61.0,1.1,20.6,231.0,42.98,32.03
2018,6,22,18,15,557.5,54.5,1.0,19.4,182.5,39.83,29.32
2018,6,22,18,30,489.0,48.0,0.9,18.2,134.0,36.56,26.31
2018,6,22,18,45,382.0,39.0,0.8,16.95,93.5,30.8,20.86
2018,6,22,19,0,275.0,30.0,0.7,15.7,53.0,24.78,13.59
2018,6,22,19,15,153.5,17.5,0.65,15.15,29.0,16.68,0.0
2018,6,22,19,30,32.0,5.0,0.6,14.6,5.0,4.77,0.0
2018,6,22,19,45,16.0,2.5,0.55,14.0,2.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,0.45,11.7,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,0.45,11.4,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,0.55,11.2,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
