Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,23,4,45,42.5,6.5,0.5,10.75,7.5,0.0,0.0
2018,6,23,5,0,85.0,13.0,0.4,11.0,15.0,45.85,0.0
2018,6,23,5,15,216.0,25.0,0.4,11.55,46.0,145.2,84.25
2018,6,23,5,30,347.0,37.0,0.4,12.1,77.0,239.32,187.46
2018,6,23,5,45,442.5,44.5,0.35,12.65,121.0,315.47,254.14
2018,6,23,6,0,538.0,52.0,0.3,13.2,165.0,399.54,323.64
2018,6,23,6,15,600.0,57.0,0.3,14.05,214.5,467.16,377.26
2018,6,23,6,30,662.0,62.0,0.3,14.9,264.0,538.96,431.35
2018,6,23,6,45,706.0,65.5,0.35,15.7,316.0,596.69,472.43
2018,6,23,7,0,750.0,69.0,0.4,16.5,368.0,659.95,515.02
2018,6,23,7,15,780.5,72.0,0.45,17.6,420.5,713.48,548.58
2018,6,23,7,30,811.0,75.0,0.5,18.7,473.0,767.14,581.21
2018,6,23,7,45,835.0,76.5,0.55,19.8,524.0,806.17,603.07
2018,6,23,8,0,859.0,78.0,0.6,20.9,575.0,851.28,628.62
2018,6,23,8,15,875.5,80.0,0.65,21.8,623.0,889.15,649.31
2018,6,23,8,30,892.0,82.0,0.7,22.7,671.0,925.24,668.63
2018,6,23,8,45,905.5,83.5,0.8,23.6,715.5,955.91,685.29
2018,6,23,9,0,919.0,85.0,0.9,24.5,760.0,984.23,700.43
2018,6,23,9,15,928.5,86.0,0.9,25.2,799.0,1005.55,709.75
2018,6,23,9,30,938.0,87.0,0.9,25.9,838.0,1024.08,717.43
2018,6,23,9,45,946.5,87.0,0.95,26.55,872.0,1037.56,723.3
2018,6,23,10,0,955.0,87.0,1.0,27.2,906.0,1048.01,727.47
2018,6,23,10,15,960.0,88.0,1.05,27.8,933.5,1052.92,728.6
2018,6,23,10,30,965.0,89.0,1.1,28.4,961.0,1054.59,727.97
2018,6,23,10,45,968.5,90.0,1.15,28.95,982.0,1051.5,724.78
2018,6,23,11,0,972.0,91.0,1.2,29.5,1003.0,1045.14,719.81
2018,6,23,11,15,973.5,92.0,1.2,29.8,1016.5,1033.6,711.69
2018,6,23,11,30,975.0,93.0,1.2,30.1,1030.0,1018.91,701.86
2018,6,23,11,45,975.0,93.5,1.25,30.4,1035.5,999.26,690.02
2018,6,23,12,0,975.0,94.0,1.3,30.7,1041.0,976.72,676.48
2018,6,23,12,15,973.0,94.5,1.3,30.75,1038.5,949.66,660.09
2018,6,23,12,30,971.0,95.0,1.3,30.8,1036.0,920.07,642.17
2018,6,23,12,45,967.5,96.5,1.35,30.8,1027.0,887.77,623.29
2018,6,23,13,0,964.0,98.0,1.4,30.8,1018.0,853.27,602.83
2018,6,23,13,15,961.0,97.5,1.4,30.65,1001.5,815.31,579.75
2018,6,23,13,30,958.0,97.0,1.4,30.5,985.0,775.46,555.21
2018,6,23,13,45,952.5,96.5,1.45,30.35,961.5,732.17,528.16
2018,6,23,14,0,947.0,96.0,1.5,30.2,938.0,687.52,497.95
2018,6,23,14,15,940.5,95.0,1.5,29.95,908.0,640.65,465.16
2018,6,23,14,30,934.0,94.0,1.5,29.7,878.0,592.9,430.77
2018,6,23,14,45,925.5,93.0,1.5,29.5,842.5,543.44,394.03
2018,6,23,15,0,917.0,92.0,1.5,29.3,807.0,493.68,355.91
2018,6,23,15,15,906.5,90.5,1.5,29.3,766.0,442.6,315.42
2018,6,23,15,30,896.0,89.0,1.5,29.3,725.0,391.82,274.08
2018,6,23,15,45,882.0,86.5,1.45,28.6,679.5,339.68,231.52
2018,6,23,16,0,868.0,84.0,1.4,27.9,634.0,288.6,189.17
2018,6,23,16,15,850.5,82.0,1.35,27.35,585.5,238.44,147.77
2018,6,23,16,30,833.0,80.0,1.3,26.8,537.0,182.91,103.85
2018,6,23,16,45,811.0,76.5,1.25,26.25,486.5,134.79,69.55
2018,6,23,17,0,789.0,73.0,1.2,25.7,436.0,89.32,44.27
2018,6,23,17,15,758.0,69.5,1.15,24.8,384.5,47.88,35.38
2018,6,23,17,30,727.0,66.0,1.1,23.9,333.0,47.09,35.01
2018,6,23,17,45,683.0,61.5,1.05,23.0,282.0,45.39,33.76
2018,6,23,18,0,639.0,57.0,1.0,22.1,231.0,39.77,29.04
2018,6,23,18,15,573.0,51.0,0.95,20.8,183.0,36.88,26.58
2018,6,23,18,30,507.0,45.0,0.9,19.5,135.0,33.88,23.84
2018,6,23,18,45,403.5,37.0,0.8,18.25,94.5,28.91,19.14
2018,6,23,19,0,300.0,29.0,0.7,17.0,54.0,23.76,12.78
2018,6,23,19,15,169.5,17.0,0.7,16.45,29.5,16.2,0.0
2018,6,23,19,30,39.0,5.0,0.7,15.9,5.0,4.77,0.0
2018,6,23,19,45,19.5,2.5,0.7,15.35,2.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,0.65,13.75,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,6,24,4,45,40.0,5.5,0.9,10.95,6.5,0.0,0.0
2018,6,24,5,0,80.0,11.0,0.9,11.2,13.0,41.91,0.0
2018,6,24,5,15,188.5,24.0,0.95,11.6,42.0,131.18,74.28
2018,6,24,5,30,297.0,37.0,1.0,12.0,71.0,214.67,168.93
2018,6,24,5,45,368.5,47.0,1.0,12.4,110.0,278.46,226.77
2018,6,24,6,0,440.0,57.0,1.0,12.8,149.0,348.39,286.95
2018,6,24,6,15,380.0,68.0,1.05,13.2,162.5,338.22,280.49
2018,6,24,6,30,320.0,79.0,1.1,13.6,176.0,326.57,271.42
2018,6,24,6,45,173.0,103.5,1.1,14.05,157.0,251.27,207.82
2018,6,24,7,0,26.0,128.0,1.1,14.5,138.0,153.67,123.88
2018,6,24,7,15,41.0,157.0,1.15,15.0,175.5,197.86,160.06
2018,6,24,7,30,56.0,186.0,1.2,15.5,213.0,242.65,195.42
2018,6,24,7,45,189.0,190.0,1.2,16.0,296.5,370.85,298.82
2018,6,24,8,0,322.0,194.0,1.2,16.5,380.0,507.97,403.46
2018,6,24,8,15,474.0,175.0,1.2,16.9,474.5,643.96,503.07
2018,6,24,8,30,626.0,156.0,1.2,17.3,569.0,778.36,595.43
2018,6,24,8,45,547.5,187.5,1.2,17.7,566.0,750.11,571.46
2018,6,24,9,0,469.0,219.0,1.2,18.1,563.0,710.67,540.45
2018,6,24,9,15,282.5,281.5,1.25,18.55,492.0,587.6,447.86
2018,6,24,9,30,96.0,344.0,1.3,19.0,421.0,445.45,339.13
2018,6,24,9,45,88.0,364.0,1.3,19.4,437.0,456.78,346.79
2018,6,24,10,0,80.0,384.0,1.3,19.8,453.0,467.43,352.86
2018,6,24,10,15,85.5,396.5,1.3,20.1,472.0,482.97,363.15
2018,6,24,10,30,91.0,409.0,1.3,20.4,491.0,498.03,373.01
2018,6,24,10,45,122.5,381.0,1.3,20.7,494.0,507.15,379.92
2018,6,24,11,0,154.0,353.0,1.3,21.0,497.0,504.79,378.86
2018,6,24,11,15,113.0,377.0,1.3,21.1,483.5,483.82,361.89
2018,6,24,11,30,72.0,401.0,1.3,21.2,470.0,455.75,340.08
2018,6,24,11,45,65.5,396.0,1.3,21.25,459.0,440.48,328.96
2018,6,24,12,0,59.0,391.0,1.3,21.3,448.0,425.36,317.86
2018,6,24,12,15,67.5,401.0,1.35,21.3,466.5,437.79,327.2
2018,6,24,12,30,76.0,411.0,1.4,21.3,485.0,449.29,335.69
2018,6,24,12,45,79.5,408.0,1.4,21.3,484.5,443.83,331.8
2018,6,24,13,0,83.0,405.0,1.4,21.3,484.0,438.03,327.8
2018,6,24,13,15,66.0,378.0,1.4,21.2,440.0,395.1,296.69
2018,6,24,13,30,49.0,351.0,1.4,21.1,396.0,353.87,266.71
2018,6,24,13,45,172.5,317.0,1.4,21.0,471.0,396.62,301.34
2018,6,24,14,0,296.0,283.0,1.4,20.9,546.0,435.31,331.29
2018,6,24,14,15,588.5,199.5,1.4,20.7,701.0,515.78,392.26
2018,6,24,14,30,881.0,116.0,1.4,20.5,856.0,582.82,439.47
2018,6,24,14,45,872.0,114.0,1.4,20.3,820.5,534.58,401.51
2018,6,24,15,0,863.0,112.0,1.4,20.1,785.0,486.15,363.25
2018,6,24,15,15,851.0,110.0,1.4,20.1,744.5,436.52,322.73
2018,6,24,15,30,839.0,108.0,1.4,20.1,704.0,381.45,277.18
2018,6,24,15,45,823.0,105.5,1.4,19.45,659.0,331.04,234.86
2018,6,24,16,0,807.0,103.0,1.4,18.8,614.0,282.01,192.99
2018,6,24,16,15,787.0,99.5,1.4,18.4,566.0,232.92,151.31
2018,6,24,16,30,767.0,96.0,1.4,18.0,518.0,185.98,112.92
2018,6,24,16,45,741.0,93.0,1.4,17.6,468.5,141.15,80.09
2018,6,24,17,0,715.0,90.0,1.4,17.2,419.0,93.74,51.57
2018,6,24,17,15,680.5,84.5,1.35,16.7,368.0,53.66,41.72
2018,6,24,17,30,646.0,79.0,1.3,16.2,317.0,52.1,40.61
2018,6,24,17,45,599.0,73.0,1.3,15.7,267.5,49.97,38.9
2018,6,24,18,0,552.0,67.0,1.3,15.2,218.0,47.69,36.97
2018,6,24,18,15,466.0,59.5,1.25,14.75,168.5,43.91,33.55
2018,6,24,18,30,380.0,52.0,1.2,14.3,119.0,39.99,29.79
2018,6,24,18,45,265.0,38.0,1.15,13.8,78.0,29.16,19.75
2018,6,24,19,0,150.0,24.0,1.1,13.3,37.0,18.65,9.05
2018,6,24,19,15,85.5,14.0,1.05,13.05,20.5,13.34,0.0
2018,6,24,19,30,21.0,4.0,1.0,12.8,4.0,3.81,0.0
2018,6,24,19,45,10.5,2.0,0.95,12.55,2.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,6,25,4,45,22.5,4.5,0.95,10.8,5.0,0.0,0.0
2018,6,25,5,0,45.0,9.0,1.0,10.9,10.0,26.22,0.0
2018,6,25,5,15,48.0,12.5,1.05,11.1,16.0,40.92,19.08
2018,6,25,5,30,51.0,16.0,1.1,11.3,22.0,48.97,35.19
2018,6,25,5,45,25.5,19.0,1.15,11.55,22.0,34.6,24.2
2018,6,25,6,0,0.0,22.0,1.2,11.8,22.0,20.39,11.96
2018,6,25,6,15,0.0,26.0,1.15,12.1,26.0,24.11,15.26
2018,6,25,6,30,0.0,30.0,1.1,12.4,30.0,27.83,18.48
2018,6,25,6,45,0.0,42.5,1.1,12.7,42.5,39.47,28.42
2018,6,25,7,0,0.0,55.0,1.1,13.0,55.0,51.13,38.24
2018,6,25,7,15,0.0,84.0,1.05,13.55,84.0,78.47,61.07
2018,6,25,7,30,0.0,113.0,1.0,14.1,113.0,107.34,84.68
2018,6,25,7,45,2.0,137.5,0.95,14.65,138.5,133.43,105.58
2018,6,25,8,0,4.0,162.0,0.9,15.2,164.0,159.61,126.13
2018,6,25,8,15,7.0,180.5,0.9,15.8,185.0,180.5,142.15
2018,6,25,8,30,10.0,199.0,0.9,16.4,206.0,201.44,157.97
2018,6,25,8,45,12.5,215.5,0.85,16.95,224.5,219.88,171.56
2018,6,25,9,0,15.0,232.0,0.8,17.5,243.0,238.31,184.94
2018,6,25,9,15,23.0,262.0,0.85,17.95,280.0,287.49,221.98
2018,6,25,9,30,31.0,292.0,0.9,18.4,317.0,325.66,249.9
2018,6,25,9,45,84.0,346.0,0.95,18.9,417.0,433.56,330.05
2018,6,25,10,0,137.0,400.0,1.0,19.4,517.0,553.95,415.25
2018,6,25,10,15,427.5,306.0,1.0,19.75,688.5,763.47,565.66
2018,6,25,10,30,718.0,212.0,1.0,20.1,860.0,951.91,689.83
2018,6,25,10,45,808.5,169.5,1.05,20.4,915.0,983.74,706.71
2018,6,25,11,0,899.0,127.0,1.1,20.7,970.0,1010.48,722.53
2018,6,25,11,15,902.0,128.5,1.15,20.75,984.5,1001.23,716.72
2018,6,25,11,30,905.0,130.0,1.2,20.8,999.0,988.99,709.59
2018,6,25,11,45,906.5,130.5,1.25,20.85,1005.5,971.5,699.22
2018,6,25,12,0,908.0,131.0,1.3,20.9,1012.0,951.29,687.17
2018,6,25,12,15,914.0,127.0,1.35,20.85,1013.0,928.35,673.62
2018,6,25,12,30,920.0,123.0,1.4,20.8,1014.0,902.77,658.3
2018,6,25,12,45,925.5,118.0,1.45,20.75,1007.5,873.31,640.35
2018,6,25,13,0,931.0,113.0,1.5,20.7,1001.0,841.34,620.6
2018,6,25,13,15,928.5,112.0,1.5,20.55,985.5,804.39,597.02
2018,6,25,13,30,926.0,111.0,1.5,20.4,970.0,765.59,571.99
2018,6,25,13,45,922.0,109.5,1.5,20.3,947.0,723.64,543.57
2018,6,25,14,0,918.0,108.0,1.5,20.2,924.0,680.27,512.49
2018,6,25,14,15,912.0,106.5,1.5,20.0,895.0,634.47,479.04
2018,6,25,14,30,906.0,105.0,1.5,19.8,866.0,587.78,444.0
2018,6,25,14,45,898.5,102.5,1.5,19.65,830.5,538.8,406.16
2018,6,25,15,0,891.0,100.0,1.5,19.5,795.0,489.47,366.9
2018,6,25,15,15,880.0,98.0,1.5,19.5,754.5,438.97,325.43
2018,6,25,15,30,869.0,96.0,1.5,19.5,714.0,388.84,283.15
2018,6,25,15,45,857.0,93.0,1.5,19.0,670.0,338.18,240.09
2018,6,25,16,0,845.0,90.0,1.5,18.5,626.0,288.39,197.1
2018,6,25,16,15,830.5,86.5,1.5,18.15,579.0,231.78,148.98
2018,6,25,16,30,816.0,83.0,1.5,17.8,532.0,183.49,108.98
2018,6,25,16,45,795.0,79.0,1.45,17.45,482.0,135.89,73.59
2018,6,25,17,0,774.0,75.0,1.4,17.1,432.0,90.82,47.33
2018,6,25,17,15,744.5,71.0,1.4,16.65,381.0,48.95,37.59
2018,6,25,17,30,715.0,67.0,1.4,16.2,330.0,47.82,36.84
2018,6,25,17,45,673.5,62.0,1.4,15.7,280.0,45.75,35.16
2018,6,25,18,0,632.0,57.0,1.4,15.2,230.0,39.72,29.88
2018,6,25,18,15,568.0,51.0,1.4,14.6,182.5,36.83,27.28
2018,6,25,18,30,504.0,45.0,1.4,14.0,135.0,33.83,24.39
2018,6,25,18,45,403.0,37.0,1.35,13.4,95.0,28.87,19.54
2018,6,25,19,0,302.0,29.0,1.3,12.8,55.0,23.72,13.11
2018,6,25,19,15,171.5,17.0,1.3,12.4,30.0,16.2,0.0
2018,6,25,19,30,41.0,5.0,1.3,12.0,5.0,4.77,0.0
2018,6,25,19,45,20.5,2.5,1.25,11.6,2.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,6,26,4,45,51.5,6.5,1.1,8.95,7.5,0.0,0.0
2018,6,26,5,0,103.0,13.0,1.1,9.3,15.0,52.69,0.0
2018,6,26,5,15,245.0,24.5,1.1,9.9,47.0,155.8,84.89
2018,6,26,5,30,387.0,36.0,1.1,10.5,79.0,256.81,202.69
2018,6,26,5,45,483.0,42.5,1.1,11.05,124.0,333.61,272.14
2018,6,26,6,0,579.0,49.0,1.1,11.6,169.0,418.24,344.28
2018,6,26,6,15,639.5,54.0,1.05,12.2,219.5,482.49,397.15
2018,6,26,6,30,700.0,59.0,1.0,12.8,270.0,555.42,453.83
2018,6,26,6,45,742.0,62.0,0.95,13.4,323.0,616.32,497.5
2018,6,26,7,0,784.0,65.0,0.9,14.0,376.0,678.79,539.7
2018,6,26,7,15,812.5,68.0,0.9,14.6,429.0,731.99,574.11
2018,6,26,7,30,841.0,71.0,0.9,15.2,482.0,778.33,602.7
2018,6,26,7,45,862.5,73.0,0.9,15.85,533.0,823.8,629.85
2018,6,26,8,0,884.0,75.0,0.9,16.5,584.0,868.25,655.64
2018,6,26,8,15,900.0,76.5,0.9,17.1,632.5,905.85,676.46
2018,6,26,8,30,916.0,78.0,0.9,17.7,681.0,941.6,695.79
2018,6,26,8,45,928.0,80.0,0.95,18.3,726.0,972.09,712.46
2018,6,26,9,0,940.0,82.0,1.0,18.9,771.0,1000.11,727.51
2018,6,26,9,15,946.0,84.5,1.05,19.4,809.5,1020.21,737.82
2018,6,26,9,30,952.0,87.0,1.1,19.9,848.0,1037.33,746.42
2018,6,26,9,45,955.0,90.5,1.1,20.4,881.0,1049.49,751.04
2018,6,26,10,0,958.0,94.0,1.1,20.9,914.0,1058.41,753.81
2018,6,26,10,15,963.0,95.5,1.15,21.15,942.0,1063.87,756.33
2018,6,26,10,30,968.0,97.0,1.2,21.4,970.0,1066.06,757.01
2018,6,26,10,45,972.0,97.5,1.25,21.65,991.0,1062.92,754.56
2018,6,26,11,0,976.0,98.0,1.3,21.9,1012.0,1056.5,750.27
2018,6,26,11,15,978.0,98.0,1.35,21.9,1025.5,1044.39,743.31
2018,6,26,11,30,980.0,98.0,1.4,21.9,1039.0,1029.12,734.49
2018,6,26,11,45,981.0,98.5,1.4,21.95,1045.5,1010.33,722.59
2018,6,26,12,0,982.0,99.0,1.4,22.0,1052.0,988.59,708.92
2018,6,26,12,15,982.5,98.5,1.45,21.95,1051.0,962.64,693.65
2018,6,26,12,30,983.0,98.0,1.5,21.9,1050.0,934.03,676.62
2018,6,26,12,45,983.0,96.5,1.5,21.8,1041.5,901.55,656.43
2018,6,26,13,0,983.0,95.0,1.5,21.7,1033.0,866.68,634.59
2018,6,26,13,15,980.0,95.0,1.5,21.6,1017.0,828.6,610.46
2018,6,26,13,30,977.0,95.0,1.5,21.5,1001.0,788.55,584.81
2018,6,26,13,45,973.0,94.0,1.55,21.4,978.0,745.16,556.81
2018,6,26,14,0,969.0,93.0,1.6,21.3,955.0,700.22,525.23
2018,6,26,14,15,963.5,91.5,1.6,21.1,925.0,652.62,490.67
2018,6,26,14,30,958.0,90.0,1.6,20.9,895.0,604.0,454.35
2018,6,26,14,45,951.0,88.0,1.6,20.7,859.0,553.38,415.46
2018,6,26,15,0,944.0,86.0,1.6,20.5,823.0,502.29,374.97
2018,6,26,15,15,934.0,85.0,1.6,20.5,782.0,450.55,332.48
2018,6,26,15,30,924.0,84.0,1.6,20.5,741.0,399.03,288.99
2018,6,26,15,45,911.5,82.0,1.6,19.95,695.5,346.35,244.28
2018,6,26,16,0,899.0,80.0,1.6,19.4,650.0,294.57,199.61
2018,6,26,16,15,884.0,77.0,1.55,19.05,601.0,242.57,154.91
2018,6,26,16,30,869.0,74.0,1.5,18.7,552.0,192.1,113.19
2018,6,26,16,45,848.0,70.5,1.5,18.35,500.5,142.32,76.34
2018,6,26,17,0,827.0,67.0,1.5,18.0,449.0,94.99,48.95
2018,6,26,17,15,797.5,64.0,1.5,17.45,396.5,43.78,32.93
2018,6,26,17,30,768.0,61.0,1.5,16.9,344.0,43.17,32.63
2018,6,26,17,45,687.5,60.5,1.5,16.3,285.0,44.5,33.97
2018,6,26,18,0,607.0,60.0,1.5,15.7,226.0,42.04,31.88
2018,6,26,18,15,401.0,57.5,1.45,15.0,158.0,41.99,31.81
2018,6,26,18,30,195.0,55.0,1.4,14.3,90.0,44.16,33.47
2018,6,26,18,45,248.0,40.5,1.35,13.6,71.0,31.12,21.48
2018,6,26,19,0,301.0,26.0,1.3,12.9,52.0,20.77,10.8
2018,6,26,19,15,177.5,16.0,1.25,12.45,29.0,15.25,0.0
2018,6,26,19,30,54.0,6.0,1.2,12.0,6.0,5.72,0.0
2018,6,26,19,45,27.0,3.0,1.2,11.6,3.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,6,27,4,45,46.5,6.0,1.1,9.6,7.0,0.0,0.0
2018,6,27,5,0,93.0,12.0,1.1,9.7,14.0,47.74,0.0
2018,6,27,5,15,164.5,22.5,1.15,10.0,36.5,117.2,60.64
2018,6,27,5,30,236.0,33.0,1.2,10.3,59.0,177.56,139.92
2018,6,27,5,45,301.0,42.5,1.2,10.6,93.0,236.62,194.32
2018,6,27,6,0,366.0,52.0,1.2,10.9,127.0,298.81,249.11
2018,6,27,6,15,196.5,64.0,1.15,11.45,105.5,205.5,172.1
2018,6,27,6,30,27.0,76.0,1.1,12.0,84.0,95.58,76.96
2018,6,27,6,45,15.5,90.5,1.1,12.5,95.5,97.8,78.52
2018,6,27,7,0,4.0,105.0,1.1,13.0,107.0,104.01,82.98
2018,6,27,7,15,13.5,138.0,1.05,13.55,144.5,145.56,117.29
2018,6,27,7,30,23.0,171.0,1.0,14.1,182.0,187.72,151.14
2018,6,27,7,45,33.0,196.5,1.0,14.65,214.5,234.09,187.56
2018,6,27,8,0,43.0,222.0,1.0,15.2,247.0,270.25,215.09
2018,6,27,8,15,63.5,253.5,1.0,15.75,293.5,322.89,255.15
2018,6,27,8,30,84.0,285.0,1.0,16.3,340.0,375.95,294.4
2018,6,27,8,45,109.5,313.5,1.05,16.85,390.5,430.48,334.19
2018,6,27,9,0,135.0,342.0,1.1,17.4,441.0,499.4,383.37
2018,6,27,9,15,289.0,306.5,1.1,17.75,533.0,621.62,473.81
2018,6,27,9,30,443.0,271.0,1.1,18.1,625.0,747.62,562.36
2018,6,27,9,45,596.5,223.0,1.15,18.45,720.5,852.64,634.36
2018,6,27,10,0,750.0,175.0,1.2,18.8,816.0,946.99,693.93
2018,6,27,10,15,844.5,144.5,1.25,19.05,888.5,1006.4,729.86
2018,6,27,10,30,939.0,114.0,1.3,19.3,961.0,1055.08,758.99
2018,6,27,10,45,943.0,115.0,1.35,19.55,982.0,1052.38,756.1
2018,6,27,11,0,947.0,116.0,1.4,19.8,1003.0,1046.47,752.01
2018,6,27,11,15,950.0,116.5,1.45,19.8,1017.0,1035.91,745.85
2018,6,27,11,30,953.0,117.0,1.5,19.8,1031.0,1022.24,737.84
2018,6,27,11,45,954.0,116.5,1.55,19.8,1037.0,1002.71,726.18
2018,6,27,12,0,955.0,116.0,1.6,19.8,1043.0,980.36,712.76
2018,6,27,12,15,954.5,116.0,1.6,19.65,1041.5,954.44,696.74
2018,6,27,12,30,954.0,116.0,1.6,19.5,1040.0,926.0,679.06
2018,6,27,12,45,952.5,115.0,1.65,19.4,1031.0,893.44,659.1
2018,6,27,13,0,951.0,114.0,1.7,19.3,1022.0,858.66,637.49
2018,6,27,13,15,949.0,113.0,1.7,19.15,1006.5,821.4,613.57
2018,6,27,13,30,947.0,112.0,1.7,19.0,991.0,782.21,588.12
2018,6,27,13,45,943.5,111.0,1.7,18.85,968.5,740.21,559.66
2018,6,27,14,0,940.0,110.0,1.7,18.7,946.0,696.69,528.32
2018,6,27,14,15,935.5,107.5,1.7,18.5,916.5,649.98,494.01
2018,6,27,14,30,931.0,105.0,1.7,18.3,887.0,602.2,457.93
2018,6,27,14,45,925.0,102.0,1.7,18.1,851.5,552.4,419.27
2018,6,27,15,0,919.0,99.0,1.7,17.9,816.0,502.07,378.99
2018,6,27,15,15,908.0,97.0,1.7,17.9,774.5,450.2,336.08
2018,6,27,15,30,897.0,95.0,1.7,17.9,733.0,398.68,292.31
2018,6,27,15,45,886.0,91.5,1.75,17.2,688.0,346.5,247.89
2018,6,27,16,0,875.0,88.0,1.8,16.5,643.0,295.09,203.29
2018,6,27,16,15,861.0,84.0,1.85,16.05,595.0,243.63,158.7
2018,6,27,16,30,847.0,80.0,1.9,15.6,547.0,193.6,116.9
2018,6,27,16,45,826.0,76.5,1.9,15.1,496.0,137.65,74.44
2018,6,27,17,0,805.0,73.0,1.9,14.6,445.0,91.38,47.2
2018,6,27,17,15,775.0,69.0,1.9,14.15,392.5,47.49,36.69
2018,6,27,17,30,745.0,65.0,1.9,13.7,340.0,46.27,35.84
2018,6,27,17,45,703.0,60.5,1.95,13.25,288.5,44.53,34.43
2018,6,27,18,0,661.0,56.0,2.0,12.8,237.0,42.73,32.89
2018,6,27,18,15,594.0,50.5,1.95,12.3,188.0,36.44,27.19
2018,6,27,18,30,527.0,45.0,1.9,11.8,139.0,33.84,24.64
2018,6,27,18,45,420.5,37.0,1.85,11.3,97.5,28.86,19.72
2018,6,27,19,0,314.0,29.0,1.8,10.8,56.0,23.7,13.27
2018,6,27,19,15,178.0,17.5,1.75,10.55,31.0,16.68,0.0
2018,6,27,19,30,42.0,6.0,1.7,10.3,6.0,5.72,0.0
2018,6,27,19,45,21.0,3.0,1.7,10.1,3.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,6,28,4,45,30.5,6.0,1.45,10.7,6.5,0.0,0.0
2018,6,28,5,0,61.0,12.0,1.5,10.8,13.0,35.2,0.0
2018,6,28,5,15,177.5,25.5,1.55,11.1,42.0,127.22,63.23
2018,6,28,5,30,294.0,39.0,1.6,11.4,71.0,214.87,168.86
2018,6,28,5,45,390.5,46.5,1.65,11.65,112.5,288.25,235.87
2018,6,28,6,0,487.0,54.0,1.7,11.9,154.0,370.5,307.34
2018,6,28,6,15,551.0,60.5,1.7,12.35,202.5,439.03,365.03
2018,6,28,6,30,615.0,67.0,1.7,12.8,251.0,511.98,423.79
2018,6,28,6,45,660.0,70.5,1.7,13.25,301.5,571.78,469.92
2018,6,28,7,0,705.0,74.0,1.7,13.7,352.0,630.27,511.87
2018,6,28,7,15,738.0,77.5,1.7,14.1,404.0,684.87,549.6
2018,6,28,7,30,771.0,81.0,1.7,14.5,456.0,739.85,586.5
2018,6,28,7,45,797.0,82.5,1.65,14.95,506.5,786.54,615.89
2018,6,28,8,0,823.0,84.0,1.6,15.4,557.0,832.54,644.09
2018,6,28,8,15,842.0,86.0,1.6,15.7,605.0,864.44,662.89
2018,6,28,8,30,861.0,88.0,1.6,16.0,653.0,902.14,685.56
2018,6,28,8,45,876.0,90.0,1.6,16.3,698.0,934.26,704.14
2018,6,28,9,0,891.0,92.0,1.6,16.6,743.0,964.19,721.14
2018,6,28,9,15,903.0,92.5,1.6,16.85,783.0,987.09,733.58
2018,6,28,9,30,915.0,93.0,1.6,17.1,823.0,1007.34,744.38
2018,6,28,9,45,923.5,94.5,1.6,17.3,857.5,1022.44,752.05
2018,6,28,10,0,932.0,96.0,1.6,17.5,892.0,1034.53,757.92
2018,6,28,10,15,938.0,96.0,1.65,17.75,919.5,1039.41,759.95
2018,6,28,10,30,944.0,96.0,1.7,18.0,947.0,1041.15,760.19
2018,6,28,10,45,948.0,97.0,1.7,18.25,968.0,1038.77,757.21
2018,6,28,11,0,952.0,98.0,1.7,18.5,989.0,1033.17,752.35
2018,6,28,11,15,954.5,98.5,1.7,18.55,1003.0,1022.42,744.94
2018,6,28,11,30,957.0,99.0,1.7,18.6,1017.0,1008.55,735.7
2018,6,28,11,45,958.0,99.0,1.7,18.7,1023.0,989.76,723.27
2018,6,28,12,0,959.0,99.0,1.7,18.8,1029.0,968.1,709.11
2018,6,28,12,15,958.5,98.5,1.75,18.75,1027.5,941.9,693.06
2018,6,28,12,30,958.0,98.0,1.8,18.7,1026.0,913.15,675.29
2018,6,28,12,45,956.5,97.5,1.8,18.65,1017.0,881.15,654.68
2018,6,28,13,0,955.0,97.0,1.8,18.6,1008.0,846.89,632.47
2018,6,28,13,15,952.5,96.5,1.85,18.55,992.5,809.74,608.62
2018,6,28,13,30,950.0,96.0,1.9,18.5,977.0,770.66,583.17
2018,6,28,13,45,946.0,95.0,1.9,18.4,954.5,728.35,554.53
2018,6,28,14,0,942.0,94.0,1.9,18.3,932.0,684.56,522.56
2018,6,28,14,15,936.0,93.0,1.9,18.15,902.5,638.26,488.05
2018,6,28,14,30,930.0,92.0,1.9,18.0,873.0,591.02,451.88
2018,6,28,14,45,922.5,90.5,1.95,17.85,838.0,541.86,413.45
2018,6,28,15,0,915.0,89.0,2.0,17.7,803.0,492.29,373.45
2018,6,28,15,15,904.5,87.5,2.0,17.7,762.5,441.31,330.83
2018,6,28,15,30,894.0,86.0,2.0,17.7,722.0,390.61,287.33
2018,6,28,15,45,881.5,83.0,2.0,17.2,677.0,338.6,242.46
2018,6,28,16,0,869.0,80.0,2.0,16.7,632.0,287.49,197.71
2018,6,28,16,15,852.0,78.5,2.0,16.35,584.5,237.74,154.35
2018,6,28,16,30,835.0,77.0,2.0,16.0,537.0,189.66,114.12
2018,6,28,16,45,812.0,74.0,2.0,15.65,486.0,134.45,72.23
2018,6,28,17,0,789.0,71.0,2.0,15.3,435.0,89.13,45.63
2018,6,28,17,15,756.0,68.0,2.0,14.8,383.5,46.63,35.84
2018,6,28,17,30,723.0,65.0,2.0,14.3,332.0,46.19,35.67
2018,6,28,17,45,677.5,61.0,2.0,13.75,281.0,44.87,34.66
2018,6,28,18,0,632.0,57.0,2.0,13.2,230.0,39.68,30.1
2018,6,28,18,15,562.0,51.5,1.95,12.65,182.0,37.2,27.83
2018,6,28,18,30,492.0,46.0,1.9,12.1,134.0,34.66,25.33
2018,6,28,18,45,382.0,38.5,1.85,11.55,94.0,30.21,20.88
2018,6,28,19,0,272.0,31.0,1.8,11.0,54.0,25.67,14.84
2018,6,28,19,15,152.0,18.0,1.75,10.8,29.5,17.16,0.0
2018,6,28,19,30,32.0,5.0,1.7,10.6,5.0,4.77,0.0
2018,6,28,19,45,16.0,2.5,1.65,10.45,2.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,6,29,4,45,46.5,6.0,0.85,9.65,7.0,0.0,0.0
2018,6,29,5,0,93.0,12.0,0.8,9.8,14.0,47.57,0.0
2018,6,29,5,15,227.5,23.0,0.8,10.2,43.5,144.92,69.23
2018,6,29,5,30,362.0,34.0,0.8,10.6,73.0,241.64,189.35
2018,6,29,5,45,455.5,41.0,0.8,10.95,116.5,316.0,257.02
2018,6,29,6,0,549.0,48.0,0.8,11.3,160.0,398.3,327.37
2018,6,29,6,15,608.5,53.0,0.75,11.9,209.0,464.5,381.53
2018,6,29,6,30,668.0,58.0,0.7,12.5,258.0,531.42,433.57
2018,6,29,6,45,709.5,62.0,0.65,13.1,309.5,591.88,477.13
2018,6,29,7,0,751.0,66.0,0.6,13.7,361.0,653.99,519.03
2018,6,29,7,15,780.5,69.0,0.6,14.45,413.0,706.83,552.89
2018,6,29,7,30,810.0,72.0,0.6,15.2,465.0,759.77,585.73
2018,6,29,7,45,832.0,74.0,0.6,15.9,515.0,797.92,607.57
2018,6,29,8,0,854.0,76.0,0.6,16.6,565.0,841.99,633.06
2018,6,29,8,15,870.0,78.0,0.65,17.35,613.0,879.5,654.37
2018,6,29,8,30,886.0,80.0,0.7,18.1,661.0,915.24,674.32
2018,6,29,8,45,899.0,81.5,0.7,18.85,705.0,945.57,689.55
2018,6,29,9,0,912.0,83.0,0.7,19.6,749.0,973.56,703.19
2018,6,29,9,15,918.5,86.0,0.75,20.2,787.5,994.44,713.77
2018,6,29,9,30,925.0,89.0,0.8,20.8,826.0,1012.43,722.68
2018,6,29,9,45,928.5,92.5,0.9,21.4,859.0,1024.98,729.4
2018,6,29,10,0,932.0,96.0,1.0,22.0,892.0,1034.38,734.28
2018,6,29,10,15,937.5,97.0,1.05,22.35,919.5,1039.88,736.58
2018,6,29,10,30,943.0,98.0,1.1,22.7,947.0,1042.2,737.08
2018,6,29,10,45,947.0,98.0,1.15,23.1,967.5,1038.79,734.08
2018,6,29,11,0,951.0,98.0,1.2,23.5,988.0,1032.2,729.31
2018,6,29,11,15,953.0,99.0,1.25,23.75,1002.0,1021.52,722.55
2018,6,29,11,30,955.0,100.0,1.3,24.0,1016.0,1007.72,713.99
2018,6,29,11,45,956.0,100.0,1.35,24.3,1022.0,988.98,702.29
2018,6,29,12,0,957.0,100.0,1.4,24.6,1028.0,967.38,688.86
2018,6,29,12,15,955.5,101.0,1.45,24.7,1027.0,941.75,673.42
2018,6,29,12,30,954.0,102.0,1.5,24.8,1026.0,913.6,656.32
2018,6,29,12,45,951.5,102.5,1.55,24.9,1017.0,881.77,636.75
2018,6,29,13,0,949.0,103.0,1.6,25.0,1008.0,847.75,615.6
2018,6,29,13,15,946.0,102.0,1.6,25.0,992.0,809.94,591.49
2018,6,29,13,30,943.0,101.0,1.6,25.0,976.0,770.27,565.96
2018,6,29,13,45,939.0,100.0,1.6,24.95,953.5,728.2,538.19
2018,6,29,14,0,935.0,99.0,1.6,24.9,931.0,684.66,507.35
2018,6,29,14,15,929.5,97.0,1.6,24.8,901.5,638.07,473.72
2018,6,29,14,30,924.0,95.0,1.6,24.7,872.0,590.52,438.46
2018,6,29,14,45,916.5,93.5,1.6,24.55,837.0,541.6,401.24
2018,6,29,15,0,909.0,92.0,1.6,24.4,802.0,492.29,362.58
2018,6,29,15,15,898.5,90.5,1.6,24.4,761.5,441.56,321.53
2018,6,29,15,30,888.0,89.0,1.6,24.4,721.0,391.12,279.62
2018,6,29,15,45,876.0,86.0,1.6,23.85,676.5,339.51,236.52
2018,6,29,16,0,864.0,83.0,1.6,23.3,632.0,288.76,193.43
2018,6,29,16,15,849.5,80.0,1.55,22.8,584.5,238.54,150.94
2018,6,29,16,30,835.0,77.0,1.5,22.3,537.0,189.79,111.22
2018,6,29,16,45,814.5,73.5,1.45,21.85,487.0,134.42,70.22
2018,6,29,17,0,794.0,70.0,1.4,21.4,437.0,88.7,43.92
2018,6,29,17,15,764.5,66.5,1.35,20.7,385.5,45.55,34.01
2018,6,29,17,30,735.0,63.0,1.3,20.0,334.0,44.62,33.46
2018,6,29,17,45,693.5,58.5,1.25,19.25,283.5,42.81,32.07
2018,6,29,18,0,652.0,54.0,1.2,18.5,233.0,40.93,30.53
2018,6,29,18,15,588.0,48.5,1.1,17.5,185.0,34.77,25.12
2018,6,29,18,30,524.0,43.0,1.0,16.5,137.0,32.08,22.61
2018,6,29,18,45,421.5,35.5,0.9,15.5,96.0,27.47,18.17
2018,6,29,19,0,319.0,28.0,0.8,14.5,55.0,22.71,12.28
2018,6,29,19,15,181.5,16.5,0.8,14.0,30.0,15.73,0.0
2018,6,29,19,30,44.0,5.0,0.8,13.5,5.0,4.77,0.0
2018,6,29,19,45,22.0,2.5,0.75,13.05,2.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,6,30,4,45,55.5,6.0,0.95,10.25,7.0,0.0,0.0
2018,6,30,5,0,111.0,12.0,0.9,10.6,14.0,54.46,0.0
2018,6,30,5,15,253.5,21.5,0.85,11.3,44.0,154.19,69.2
2018,6,30,5,30,396.0,31.0,0.8,12.0,74.0,254.42,197.83
2018,6,30,5,45,487.0,37.5,0.8,12.65,117.5,327.8,264.58
2018,6,30,6,0,578.0,44.0,0.8,13.3,161.0,405.11,330.39
2018,6,30,6,15,635.0,49.0,0.75,14.15,210.5,471.63,384.09
2018,6,30,6,30,692.0,54.0,0.7,15.0,260.0,541.78,437.56
2018,6,30,6,45,731.0,57.5,0.7,15.85,311.5,600.72,479.25
2018,6,30,7,0,770.0,61.0,0.7,16.7,363.0,661.12,519.59
2018,6,30,7,15,797.5,63.5,0.7,17.45,414.5,712.43,552.05
2018,6,30,7,30,825.0,66.0,0.7,18.2,466.0,756.99,578.82
2018,6,30,7,45,845.0,69.0,0.7,19.0,516.5,802.12,605.15
2018,6,30,8,0,865.0,72.0,0.7,19.8,567.0,846.17,630.02
2018,6,30,8,15,880.5,74.0,0.75,20.6,614.5,883.61,650.91
2018,6,30,8,30,896.0,76.0,0.8,21.4,662.0,919.23,670.4
2018,6,30,8,45,907.5,78.0,0.8,22.15,706.0,949.04,685.13
2018,6,30,9,0,919.0,80.0,0.8,22.9,750.0,976.42,698.23
2018,6,30,9,15,928.0,81.5,0.85,23.45,789.5,998.2,709.35
2018,6,30,9,30,937.0,83.0,0.9,24.0,829.0,1017.16,718.82
2018,6,30,9,45,944.0,84.5,0.95,24.55,863.0,1031.19,725.37
2018,6,30,10,0,951.0,86.0,1.0,25.1,897.0,1042.12,730.17
2018,6,30,10,15,955.0,87.0,1.05,25.45,924.0,1046.35,731.62
2018,6,30,10,30,959.0,88.0,1.1,25.8,951.0,1047.36,731.32
2018,6,30,10,45,961.5,88.5,1.15,26.15,971.0,1043.11,727.99
2018,6,30,11,0,964.0,89.0,1.2,26.5,991.0,1035.64,722.87
2018,6,30,11,15,965.5,90.0,1.25,26.7,1004.5,1024.51,716.07
2018,6,30,11,30,967.0,91.0,1.3,26.9,1018.0,1010.24,707.46
2018,6,30,11,45,967.5,91.5,1.35,27.1,1024.5,991.48,696.16
2018,6,30,12,0,968.0,92.0,1.4,27.3,1031.0,969.82,683.1
2018,6,30,12,15,966.0,93.5,1.4,27.3,1029.5,944.11,667.34
2018,6,30,12,30,964.0,95.0,1.4,27.3,1028.0,915.83,649.99
2018,6,30,12,45,959.5,96.5,1.45,27.35,1018.5,883.07,630.26
2018,6,30,13,0,955.0,98.0,1.5,27.4,1009.0,848.19,609.01
2018,6,30,13,15,951.5,98.0,1.5,27.35,993.0,810.74,585.56
2018,6,30,13,30,948.0,98.0,1.5,27.3,977.0,771.42,560.69
2018,6,30,13,45,943.0,97.5,1.5,27.25,954.0,728.94,533.09
2018,6,30,14,0,938.0,97.0,1.5,27.2,931.0,685.05,502.37
2018,6,30,14,15,931.5,96.0,1.45,27.05,901.5,638.61,468.95
2018,6,30,14,30,925.0,95.0,1.4,26.9,872.0,591.26,434.03
2018,6,30,14,45,916.5,93.5,1.4,26.8,836.5,541.79,396.85
2018,6,30,15,0,908.0,92.0,1.4,26.7,801.0,492.02,358.31
2018,6,30,15,15,897.5,90.5,1.4,26.7,760.5,441.32,317.83
2018,6,30,15,30,887.0,89.0,1.4,26.7,720.0,390.91,276.47
2018,6,30,15,45,871.5,87.5,1.35,26.15,675.0,339.47,233.98
2018,6,30,16,0,856.0,86.0,1.3,25.6,630.0,289.2,191.84
2018,6,30,16,15,837.0,84.0,1.3,25.15,581.5,239.18,150.28
2018,6,30,16,30,818.0,82.0,1.3,24.7,533.0,183.95,106.21
2018,6,30,16,45,795.0,78.5,1.3,24.2,482.5,136.3,71.8
2018,6,30,17,0,772.0,75.0,1.3,23.7,432.0,91.38,46.28
2018,6,30,17,15,740.5,71.5,1.25,22.85,381.0,49.29,36.89
2018,6,30,17,30,709.0,68.0,1.2,22.0,330.0,48.57,36.57
2018,6,30,17,45,665.0,63.5,1.15,21.15,279.5,42.7,31.7
2018,6,30,18,0,621.0,59.0,1.1,20.3,229.0,41.24,30.56
2018,6,30,18,15,555.0,53.0,1.05,19.25,181.5,38.44,28.13
2018,6,30,18,30,489.0,47.0,1.0,18.2,134.0,35.54,25.44
2018,6,30,18,45,387.0,38.0,0.95,17.1,93.5,29.75,19.98
2018,6,30,19,0,285.0,29.0,0.9,16.0,53.0,23.68,12.92
2018,6,30,19,15,161.0,17.0,0.9,15.45,29.0,16.2,0.0
2018,6,30,19,30,37.0,5.0,0.9,14.9,5.0,4.77,0.0
2018,6,30,19,45,18.5,2.5,0.85,14.4,2.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,7,1,4,45,38.0,5.5,0.8,11.1,6.0,0.0,0.0
2018,7,1,5,0,76.0,11.0,0.8,11.4,12.0,39.86,0.0
2018,7,1,5,15,191.5,22.5,0.8,11.9,39.5,127.43,52.18
2018,7,1,5,30,307.0,34.0,0.8,12.4,67.0,214.43,166.21
2018,7,1,5,45,394.0,43.5,0.8,12.95,108.5,285.65,230.78
2018,7,1,6,0,481.0,53.0,0.8,13.5,150.0,364.54,297.86
2018,7,1,6,15,539.5,60.5,0.8,13.95,197.5,430.52,352.23
2018,7,1,6,30,598.0,68.0,0.8,14.4,245.0,500.54,407.28
2018,7,1,6,45,639.0,73.0,0.8,14.9,294.5,558.78,450.89
2018,7,1,7,0,680.0,78.0,0.8,15.4,344.0,618.83,493.02
2018,7,1,7,15,710.0,82.5,0.8,15.95,394.5,667.62,525.07
2018,7,1,7,30,740.0,87.0,0.8,16.5,445.0,720.51,559.11
2018,7,1,7,45,762.5,91.5,0.8,17.1,494.5,767.02,587.56
2018,7,1,8,0,785.0,96.0,0.8,17.7,544.0,812.69,614.78
2018,7,1,8,15,803.0,99.0,0.8,18.3,591.0,851.42,636.75
2018,7,1,8,30,821.0,102.0,0.8,18.9,638.0,888.57,657.36
2018,7,1,8,45,834.0,105.0,0.85,19.5,681.5,919.19,674.37
2018,7,1,9,0,847.0,108.0,0.9,20.1,725.0,939.4,684.68
2018,7,1,9,15,857.5,110.0,0.9,20.55,763.5,961.8,695.97
2018,7,1,9,30,868.0,112.0,0.9,21.0,802.0,981.61,705.57
2018,7,1,9,45,876.0,114.0,0.95,21.5,836.0,996.23,712.83
2018,7,1,10,0,884.0,116.0,1.0,22.0,870.0,1007.96,718.44
2018,7,1,10,15,890.0,117.0,1.05,22.3,897.0,1013.67,720.99
2018,7,1,10,30,896.0,118.0,1.1,22.6,924.0,1016.35,721.86
2018,7,1,10,45,900.0,119.5,1.15,22.95,945.0,1014.49,719.94
2018,7,1,11,0,904.0,121.0,1.2,23.3,966.0,1009.54,716.26
2018,7,1,11,15,906.5,122.0,1.2,23.45,980.0,999.58,709.28
2018,7,1,11,30,909.0,123.0,1.2,23.6,994.0,986.63,700.62
2018,7,1,11,45,909.5,123.5,1.25,23.75,1000.0,968.44,689.64
2018,7,1,12,0,910.0,124.0,1.3,23.9,1006.0,947.53,677.01
2018,7,1,12,15,904.5,127.0,1.3,23.9,1003.0,921.03,660.48
2018,7,1,12,30,899.0,130.0,1.3,23.9,1000.0,892.31,642.56
2018,7,1,12,45,890.5,134.0,1.35,23.9,989.5,859.96,622.89
2018,7,1,13,0,882.0,138.0,1.4,23.9,979.0,825.88,601.91
2018,7,1,13,15,878.0,137.5,1.4,23.75,963.5,789.79,579.16
2018,7,1,13,30,874.0,137.0,1.4,23.6,948.0,752.07,555.11
2018,7,1,13,45,868.0,136.0,1.4,23.4,925.0,711.07,527.04
2018,7,1,14,0,862.0,135.0,1.4,23.2,902.0,668.91,497.43
2018,7,1,14,15,855.0,133.0,1.4,22.95,873.0,624.33,465.47
2018,7,1,14,30,848.0,131.0,1.4,22.7,844.0,579.03,432.09
2018,7,1,14,45,838.5,129.0,1.4,22.45,809.0,527.92,393.63
2018,7,1,15,0,829.0,127.0,1.4,22.2,774.0,480.13,356.36
2018,7,1,15,15,816.5,124.5,1.4,22.2,734.0,430.86,316.59
2018,7,1,15,30,804.0,122.0,1.4,22.2,694.0,382.25,276.32
2018,7,1,15,45,789.0,118.5,1.35,21.65,650.0,332.92,235.18
2018,7,1,16,0,774.0,115.0,1.3,21.1,606.0,284.88,194.54
2018,7,1,16,15,755.5,110.5,1.25,20.7,559.0,236.8,154.14
2018,7,1,16,30,737.0,106.0,1.2,20.3,512.0,185.21,112.45
2018,7,1,16,45,712.5,101.0,1.15,19.9,463.0,139.97,79.35
2018,7,1,17,0,688.0,96.0,1.1,19.5,414.0,97.61,54.66
2018,7,1,17,15,655.0,90.0,1.05,18.9,364.0,57.51,44.66
2018,7,1,17,30,622.0,84.0,1.0,18.3,314.0,55.78,43.46
2018,7,1,17,45,577.0,77.5,0.95,17.7,265.5,53.44,41.62
2018,7,1,18,0,532.0,71.0,0.9,17.1,217.0,50.95,39.55
2018,7,1,18,15,466.0,62.5,0.9,16.4,171.0,46.5,35.6
2018,7,1,18,30,400.0,54.0,0.9,15.7,125.0,41.82,31.24
2018,7,1,18,45,307.0,42.5,0.85,15.0,87.0,32.79,22.8
2018,7,1,19,0,214.0,31.0,0.8,14.3,49.0,24.39,13.58
2018,7,1,19,15,119.0,17.5,0.8,13.9,26.5,16.68,0.0
2018,7,1,19,30,24.0,4.0,0.8,13.5,4.0,3.81,0.0
2018,7,1,19,45,12.0,2.0,0.75,13.1,2.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,0.55,10.95,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,7,2,4,45,17.5,3.5,0.5,11.15,4.0,0.0,0.0
2018,7,2,5,0,35.0,7.0,0.5,11.4,8.0,20.17,0.0
2018,7,2,5,15,116.0,22.0,0.5,11.8,33.0,93.48,33.5
2018,7,2,5,30,197.0,37.0,0.5,12.2,58.0,164.95,127.02
2018,7,2,5,45,273.5,51.5,0.55,12.65,97.0,230.16,185.83
2018,7,2,6,0,350.0,66.0,0.6,13.1,136.0,302.5,247.72
2018,7,2,6,15,408.0,78.0,0.6,13.55,181.5,366.66,300.86
2018,7,2,6,30,466.0,90.0,0.6,14.0,227.0,435.29,355.31
2018,7,2,6,45,509.5,99.5,0.6,14.5,276.0,494.58,400.24
2018,7,2,7,0,553.0,109.0,0.6,15.0,325.0,561.68,449.04
2018,7,2,7,15,587.5,116.5,0.65,15.5,374.5,616.89,487.91
2018,7,2,7,30,622.0,124.0,0.7,16.0,424.0,672.81,525.74
2018,7,2,7,45,649.0,130.5,0.7,16.5,473.0,721.7,556.64
2018,7,2,8,0,676.0,137.0,0.7,17.0,522.0,770.2,586.56
2018,7,2,8,15,697.0,142.5,0.7,17.5,569.0,811.53,610.93
2018,7,2,8,30,718.0,148.0,0.7,18.0,616.0,851.61,634.09
2018,7,2,8,45,734.0,152.5,0.75,18.5,659.5,884.36,653.0
2018,7,2,9,0,750.0,157.0,0.8,19.0,703.0,915.2,670.62
2018,7,2,9,15,745.5,169.5,0.85,19.4,737.0,933.09,680.13
2018,7,2,9,30,741.0,182.0,0.9,19.8,771.0,947.99,687.96
2018,7,2,9,45,727.0,199.0,0.9,20.25,797.0,955.37,690.07
2018,7,2,10,0,713.0,216.0,0.9,20.7,823.0,959.48,690.32
2018,7,2,10,15,721.0,220.0,0.95,20.95,851.0,968.7,695.43
2018,7,2,10,30,729.0,224.0,1.0,21.2,879.0,975.19,698.84
2018,7,2,10,45,733.0,227.5,1.05,21.45,899.5,974.42,697.84
2018,7,2,11,0,737.0,231.0,1.1,21.7,920.0,970.86,695.29
2018,7,2,11,15,739.5,233.5,1.1,21.75,933.5,962.08,689.24
2018,7,2,11,30,742.0,236.0,1.1,21.8,947.0,950.61,681.67
2018,7,2,11,45,743.0,238.0,1.15,21.85,954.0,934.65,672.2
2018,7,2,12,0,744.0,240.0,1.2,21.9,961.0,916.25,661.23
2018,7,2,12,15,742.5,240.5,1.25,21.8,959.5,891.95,646.84
2018,7,2,12,30,741.0,241.0,1.3,21.7,958.0,865.71,631.01
2018,7,2,12,45,736.5,241.5,1.3,21.65,949.0,835.21,611.02
2018,7,2,13,0,732.0,242.0,1.3,21.6,940.0,803.27,589.87
2018,7,2,13,15,726.5,240.5,1.35,21.4,924.0,767.52,566.77
2018,7,2,13,30,721.0,239.0,1.4,21.2,908.0,730.74,542.46
2018,7,2,13,45,713.0,237.0,1.4,21.05,885.0,690.95,514.96
2018,7,2,14,0,705.0,235.0,1.4,20.9,862.0,650.64,486.52
2018,7,2,14,15,695.0,231.0,1.4,20.6,832.5,607.1,455.44
2018,7,2,14,30,685.0,227.0,1.4,20.3,803.0,563.58,423.58
2018,7,2,14,45,671.5,223.0,1.4,19.95,768.0,518.48,389.8
2018,7,2,15,0,658.0,219.0,1.4,19.6,733.0,474.08,355.61
2018,7,2,15,15,642.0,213.0,1.4,19.6,693.0,427.89,318.82
2018,7,2,15,30,626.0,207.0,1.4,19.6,653.0,383.01,282.26
2018,7,2,15,45,607.0,200.0,1.4,18.85,609.5,337.87,245.71
2018,7,2,16,0,588.0,193.0,1.4,18.1,566.0,295.21,210.64
2018,7,2,16,15,564.5,184.5,1.35,17.65,520.0,251.37,174.74
2018,7,2,16,30,541.0,176.0,1.3,17.2,474.0,210.07,142.01
2018,7,2,16,45,512.0,165.5,1.3,16.75,426.0,169.35,112.46
2018,7,2,17,0,483.0,155.0,1.3,16.3,378.0,131.89,89.71
2018,7,2,17,15,448.0,141.5,1.25,15.7,329.5,95.71,78.56
2018,7,2,17,30,413.0,128.0,1.2,15.1,281.0,88.78,73.01
2018,7,2,17,45,370.0,113.0,1.15,14.55,234.5,80.26,65.84
2018,7,2,18,0,327.0,98.0,1.1,14.0,188.0,71.23,58.03
2018,7,2,18,15,274.5,80.5,1.0,13.5,145.5,59.74,47.78
2018,7,2,18,30,222.0,63.0,0.9,13.0,103.0,50.09,38.9
2018,7,2,18,45,162.0,44.5,0.85,12.55,69.0,36.07,25.91
2018,7,2,19,0,102.0,26.0,0.8,12.1,35.0,21.59,11.49
2018,7,2,19,15,56.0,14.0,0.8,11.8,18.5,13.34,0.0
2018,7,2,19,30,10.0,2.0,0.8,11.5,2.0,1.91,0.0
2018,7,2,19,45,5.0,1.0,0.75,11.25,1.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
