Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,23,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,7,3,4,45,0.0,1.5,0.9,10.2,1.5,0.0,0.0
2018,7,3,5,0,0.0,3.0,0.9,10.4,3.0,2.86,0.0
2018,7,3,5,15,0.0,10.5,0.95,10.7,10.5,9.73,0.0
2018,7,3,5,30,0.0,18.0,1.0,11.0,18.0,16.69,8.02
2018,7,3,5,45,84.0,33.0,1.05,11.35,49.5,91.53,72.67
2018,7,3,6,0,168.0,48.0,1.1,11.7,81.0,173.4,143.71
2018,7,3,6,15,84.0,48.0,1.1,12.05,64.5,114.26,93.85
2018,7,3,6,30,0.0,48.0,1.1,12.4,48.0,44.6,32.83
2018,7,3,6,45,0.0,58.5,1.1,12.75,58.5,54.39,41.19
2018,7,3,7,0,0.0,69.0,1.1,13.1,69.0,64.2,49.34
2018,7,3,7,15,2.5,97.0,1.1,13.6,98.0,93.7,73.96
2018,7,3,7,30,5.0,125.0,1.1,14.1,127.0,123.96,98.65
2018,7,3,7,45,4.0,128.5,1.15,14.65,130.5,125.99,99.66
2018,7,3,8,0,3.0,132.0,1.2,15.2,134.0,128.14,100.82
2018,7,3,8,15,3.0,139.5,1.2,15.65,141.5,135.26,106.08
2018,7,3,8,30,3.0,147.0,1.2,16.1,149.0,142.39,111.29
2018,7,3,8,45,5.5,169.0,1.25,16.6,173.0,166.33,129.98
2018,7,3,9,0,8.0,191.0,1.3,17.1,197.0,190.29,148.38
2018,7,3,9,15,9.5,203.5,1.3,17.45,211.0,203.77,158.38
2018,7,3,9,30,11.0,216.0,1.3,17.8,225.0,217.22,168.3
2018,7,3,9,45,13.0,230.0,1.35,18.1,241.0,232.58,179.74
2018,7,3,10,0,15.0,244.0,1.4,18.4,257.0,247.85,191.02
2018,7,3,10,15,15.0,252.5,1.45,18.65,265.5,255.62,196.48
2018,7,3,10,30,15.0,261.0,1.5,18.9,274.0,263.29,201.9
2018,7,3,10,45,14.5,259.0,1.5,19.15,272.0,260.18,199.09
2018,7,3,11,0,14.0,257.0,1.5,19.4,270.0,257.08,196.37
2018,7,3,11,15,13.5,247.5,1.55,19.55,260.0,246.8,188.38
2018,7,3,11,30,13.0,238.0,1.6,19.7,250.0,236.59,180.48
2018,7,3,11,45,14.5,260.0,1.6,19.8,273.5,258.1,196.72
2018,7,3,12,0,16.0,282.0,1.6,19.9,297.0,279.27,212.48
2018,7,3,12,15,18.5,302.0,1.6,19.95,319.5,299.06,227.2
2018,7,3,12,30,21.0,322.0,1.6,20.0,342.0,318.39,241.51
2018,7,3,12,45,21.0,323.5,1.6,20.0,343.5,318.09,241.22
2018,7,3,13,0,21.0,325.0,1.6,20.0,345.0,317.7,240.97
2018,7,3,13,15,23.5,333.5,1.55,20.05,355.5,323.6,245.37
2018,7,3,13,30,26.0,342.0,1.5,20.1,366.0,329.73,249.91
2018,7,3,13,45,162.0,318.0,1.5,20.1,462.5,395.19,301.53
2018,7,3,14,0,298.0,294.0,1.5,20.1,559.0,446.89,341.05
2018,7,3,14,15,609.5,199.0,1.5,20.1,718.5,529.48,403.62
2018,7,3,14,30,921.0,104.0,1.5,20.1,878.0,596.92,451.02
2018,7,3,14,45,913.5,102.5,1.45,20.05,843.0,548.03,411.93
2018,7,3,15,0,906.0,101.0,1.4,20.0,808.0,498.73,372.46
2018,7,3,15,15,895.5,98.5,1.4,20.0,767.0,447.19,330.41
2018,7,3,15,30,885.0,96.0,1.4,20.0,726.0,395.94,287.46
2018,7,3,15,45,872.0,93.5,1.4,19.65,681.0,344.43,243.77
2018,7,3,16,0,859.0,91.0,1.4,19.3,636.0,293.85,200.21
2018,7,3,16,15,842.0,88.0,1.35,19.0,588.0,236.24,151.47
2018,7,3,16,30,825.0,85.0,1.3,18.7,540.0,187.18,111.05
2018,7,3,16,45,801.5,82.0,1.3,18.4,489.0,139.43,75.8
2018,7,3,17,0,778.0,79.0,1.3,18.1,438.0,94.47,49.88
2018,7,3,17,15,745.0,75.0,1.25,17.65,386.0,52.05,40.14
2018,7,3,17,30,712.0,71.0,1.2,17.2,334.0,51.06,39.53
2018,7,3,17,45,665.5,66.5,1.2,16.7,282.5,45.01,34.36
2018,7,3,18,0,619.0,62.0,1.2,16.2,231.0,43.68,33.27
2018,7,3,18,15,549.5,55.0,1.15,15.45,182.5,40.15,30.12
2018,7,3,18,30,480.0,48.0,1.1,14.7,134.0,36.46,26.64
2018,7,3,18,45,368.0,39.0,1.05,13.95,93.0,30.7,21.09
2018,7,3,19,0,256.0,30.0,1.0,13.2,52.0,24.7,13.83
2018,7,3,19,15,142.0,17.5,1.0,12.8,28.5,16.68,0.0
2018,7,3,19,30,28.0,5.0,1.0,12.4,5.0,4.77,0.0
2018,7,3,19,45,14.0,2.5,1.0,12.0,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,7,4,4,45,0.0,0.5,0.95,10.05,0.5,0.0,0.0
2018,7,4,5,0,0.0,1.0,1.0,10.2,1.0,0.95,0.0
2018,7,4,5,15,0.0,4.5,1.0,10.6,4.5,4.16,0.0
2018,7,4,5,30,0.0,8.0,1.0,11.0,8.0,7.4,0.39
2018,7,4,5,45,0.0,12.0,1.05,11.35,12.0,11.11,3.81
2018,7,4,6,0,0.0,16.0,1.1,11.7,16.0,14.82,7.14
2018,7,4,6,15,0.0,19.0,1.05,12.15,19.0,17.61,9.62
2018,7,4,6,30,0.0,22.0,1.0,12.6,22.0,20.4,12.04
2018,7,4,6,45,0.0,24.5,1.0,13.05,24.5,22.72,14.0
2018,7,4,7,0,0.0,27.0,1.0,13.5,27.0,25.05,15.92
2018,7,4,7,15,0.0,36.5,1.0,14.0,36.5,33.9,23.35
2018,7,4,7,30,0.0,46.0,1.0,14.5,46.0,42.76,30.69
2018,7,4,7,45,0.0,53.5,1.0,14.95,53.5,49.76,36.37
2018,7,4,8,0,0.0,61.0,1.0,15.4,61.0,56.77,42.0
2018,7,4,8,15,0.5,90.0,1.0,15.85,90.5,84.34,64.52
2018,7,4,8,30,1.0,119.0,1.0,16.3,120.0,112.87,87.39
2018,7,4,8,45,4.5,156.0,1.0,16.75,159.5,152.44,118.8
2018,7,4,9,0,8.0,193.0,1.0,17.2,199.0,192.31,149.75
2018,7,4,9,15,9.5,206.0,1.05,17.6,213.5,206.28,160.02
2018,7,4,9,30,11.0,219.0,1.1,18.0,228.0,220.21,170.29
2018,7,4,9,45,12.0,229.5,1.1,18.4,239.5,231.1,178.07
2018,7,4,10,0,13.0,240.0,1.1,18.8,251.0,241.93,185.78
2018,7,4,10,15,13.5,249.5,1.15,19.05,261.5,251.19,192.41
2018,7,4,10,30,14.0,259.0,1.2,19.3,272.0,260.35,198.96
2018,7,4,10,45,15.0,272.5,1.25,19.55,286.5,273.77,208.73
2018,7,4,11,0,16.0,286.0,1.3,19.8,301.0,287.01,218.31
2018,7,4,11,15,17.0,294.0,1.3,19.9,310.0,294.76,223.81
2018,7,4,11,30,18.0,302.0,1.3,20.0,319.0,302.32,229.22
2018,7,4,11,45,19.0,316.0,1.35,20.1,334.0,315.39,238.8
2018,7,4,12,0,20.0,330.0,1.4,20.2,349.0,328.15,248.11
2018,7,4,12,15,23.5,345.0,1.4,20.25,367.5,346.66,261.69
2018,7,4,12,30,27.0,360.0,1.4,20.3,386.0,360.5,271.77
2018,7,4,12,45,33.0,372.5,1.45,20.35,404.0,373.47,281.43
2018,7,4,13,0,39.0,385.0,1.5,20.4,422.0,385.65,290.52
2018,7,4,13,15,154.0,402.5,1.45,20.45,545.5,482.46,363.23
2018,7,4,13,30,269.0,420.0,1.4,20.5,669.0,566.52,423.81
2018,7,4,13,45,551.5,285.0,1.4,20.55,780.5,624.76,469.29
2018,7,4,14,0,834.0,150.0,1.4,20.6,892.0,662.39,498.33
2018,7,4,14,15,885.0,121.0,1.35,20.6,885.0,632.37,475.32
2018,7,4,14,30,936.0,92.0,1.3,20.6,878.0,595.03,446.87
2018,7,4,14,45,929.5,89.5,1.3,20.6,843.0,545.19,408.37
2018,7,4,15,0,923.0,87.0,1.3,20.6,808.0,494.84,368.41
2018,7,4,15,15,913.0,85.5,1.3,20.6,767.5,443.58,326.59
2018,7,4,15,30,903.0,84.0,1.3,20.6,727.0,392.55,283.77
2018,7,4,15,45,891.0,82.0,1.25,20.4,682.5,340.93,239.69
2018,7,4,16,0,879.0,80.0,1.2,20.2,638.0,290.14,195.75
2018,7,4,16,15,863.5,77.5,1.2,19.9,590.0,239.25,152.32
2018,7,4,16,30,848.0,75.0,1.2,19.6,542.0,189.91,111.79
2018,7,4,16,45,826.5,71.5,1.2,19.35,491.0,140.91,75.69
2018,7,4,17,0,805.0,68.0,1.2,19.1,440.0,87.14,42.94
2018,7,4,17,15,775.5,65.0,1.15,18.55,388.5,44.43,33.35
2018,7,4,17,30,746.0,62.0,1.1,18.0,337.0,43.88,33.11
2018,7,4,17,45,704.5,57.5,1.1,17.5,285.5,42.03,31.63
2018,7,4,18,0,663.0,53.0,1.1,17.0,234.0,40.11,30.01
2018,7,4,18,15,600.0,47.5,1.05,16.15,186.0,37.19,27.42
2018,7,4,18,30,537.0,42.0,1.0,15.3,138.0,31.27,22.01
2018,7,4,18,45,437.0,34.5,0.95,14.45,96.5,26.63,17.51
2018,7,4,19,0,337.0,27.0,0.9,13.6,55.0,21.81,11.49
2018,7,4,19,15,193.5,16.0,0.95,13.2,30.0,15.25,0.0
2018,7,4,19,30,50.0,5.0,1.0,12.8,5.0,4.77,0.0
2018,7,4,19,45,25.0,2.5,1.0,12.4,2.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.55,9.7,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.55,9.4,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,7,5,4,45,45.0,4.5,0.65,9.4,5.0,0.0,0.0
2018,7,5,5,0,90.0,9.0,0.7,9.5,10.0,42.99,0.0
2018,7,5,5,15,242.5,19.5,0.65,10.05,40.0,143.7,32.32
2018,7,5,5,30,395.0,30.0,0.6,10.6,70.0,250.82,192.87
2018,7,5,5,45,487.0,37.0,0.55,11.15,113.5,324.85,261.78
2018,7,5,6,0,579.0,44.0,0.5,11.7,157.0,402.68,328.09
2018,7,5,6,15,637.5,48.5,0.5,12.25,206.5,469.51,382.91
2018,7,5,6,30,696.0,53.0,0.5,12.8,256.0,540.02,437.76
2018,7,5,6,45,736.0,57.0,0.5,13.35,308.0,600.45,481.38
2018,7,5,7,0,776.0,61.0,0.5,13.9,360.0,662.43,523.55
2018,7,5,7,15,804.5,63.5,0.45,14.55,412.0,714.82,556.25
2018,7,5,7,30,833.0,66.0,0.4,15.2,464.0,760.52,583.14
2018,7,5,7,45,854.0,68.0,0.35,15.8,515.0,805.6,608.87
2018,7,5,8,0,875.0,70.0,0.3,16.4,566.0,849.7,633.14
2018,7,5,8,15,891.0,72.0,0.3,17.15,614.5,888.04,653.64
2018,7,5,8,30,907.0,74.0,0.3,17.9,663.0,924.57,672.63
2018,7,5,8,45,919.5,75.0,0.3,18.6,707.5,954.56,687.34
2018,7,5,9,0,932.0,76.0,0.3,19.3,752.0,982.18,700.49
2018,7,5,9,15,940.5,78.0,0.3,20.05,792.0,1004.49,710.17
2018,7,5,9,30,949.0,80.0,0.3,20.8,832.0,1023.92,718.14
2018,7,5,9,45,955.5,81.5,0.35,21.5,866.0,1037.79,724.14
2018,7,5,10,0,962.0,83.0,0.4,22.2,900.0,1048.53,728.46
2018,7,5,10,15,967.0,83.0,0.45,22.85,927.5,1052.91,729.31
2018,7,5,10,30,972.0,83.0,0.5,23.5,955.0,1054.06,728.48
2018,7,5,10,45,976.0,83.5,0.55,24.15,976.5,1051.48,725.61
2018,7,5,11,0,980.0,84.0,0.6,24.8,998.0,1045.59,720.95
2018,7,5,11,15,982.0,84.0,0.65,25.2,1011.5,1033.98,713.73
2018,7,5,11,30,984.0,84.0,0.7,25.6,1025.0,1019.17,704.76
2018,7,5,11,45,984.5,84.0,0.75,26.05,1031.0,999.86,693.02
2018,7,5,12,0,985.0,84.0,0.8,26.5,1037.0,977.58,679.54
2018,7,5,12,15,981.0,86.5,0.9,26.6,1035.0,950.86,665.2
2018,7,5,12,30,977.0,89.0,1.0,26.7,1033.0,921.58,649.06
2018,7,5,12,45,970.5,91.0,1.05,26.8,1022.5,887.38,628.79
2018,7,5,13,0,964.0,93.0,1.1,26.9,1012.0,851.1,607.01
2018,7,5,13,15,961.0,92.5,1.15,26.8,996.0,813.34,584.47
2018,7,5,13,30,958.0,92.0,1.2,26.7,980.0,773.65,560.33
2018,7,5,13,45,953.5,90.5,1.25,26.65,956.5,730.28,533.12
2018,7,5,14,0,949.0,89.0,1.3,26.6,933.0,685.43,502.4
2018,7,5,14,15,942.0,88.5,1.3,26.35,903.0,638.67,469.38
2018,7,5,14,30,935.0,88.0,1.3,26.1,873.0,591.01,434.73
2018,7,5,14,45,927.0,86.0,1.3,25.9,837.0,540.9,397.19
2018,7,5,15,0,919.0,84.0,1.3,25.7,801.0,490.41,358.18
2018,7,5,15,15,909.0,82.0,1.3,25.7,760.5,438.94,316.97
2018,7,5,15,30,899.0,80.0,1.3,25.7,720.0,387.71,274.8
2018,7,5,15,45,878.0,80.5,1.3,25.15,672.5,335.57,231.77
2018,7,5,16,0,857.0,81.0,1.3,24.6,625.0,285.11,189.48
2018,7,5,16,15,843.0,77.0,1.25,24.15,577.5,234.44,146.94
2018,7,5,16,30,829.0,73.0,1.2,23.7,530.0,185.2,107.11
2018,7,5,16,45,805.0,70.5,1.15,23.3,479.5,137.65,72.8
2018,7,5,17,0,781.0,68.0,1.1,22.9,429.0,85.55,41.78
2018,7,5,17,15,743.5,65.5,1.1,22.15,376.0,44.69,33.06
2018,7,5,17,30,706.0,63.0,1.1,21.4,323.0,44.55,33.19
2018,7,5,17,45,524.5,58.0,1.05,20.65,235.0,38.19,27.84
2018,7,5,18,0,343.0,53.0,1.0,19.9,147.0,35.84,25.89
2018,7,5,18,15,252.5,41.0,0.95,19.1,102.5,29.76,20.56
2018,7,5,18,30,162.0,29.0,0.9,18.3,58.0,21.36,13.06
2018,7,5,18,45,138.0,25.5,0.85,17.5,45.0,19.22,10.9
2018,7,5,19,0,114.0,22.0,0.8,16.7,32.0,17.03,7.54
2018,7,5,19,15,61.5,12.0,0.8,16.3,17.0,11.44,0.0
2018,7,5,19,30,9.0,2.0,0.8,15.9,2.0,1.91,0.0
2018,7,5,19,45,4.5,1.0,0.8,15.45,1.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,0.55,12.7,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,0.5,12.65,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,0.45,12.6,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,0.45,12.6,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,7,6,4,45,0.0,1.0,0.75,13.0,1.0,0.0,0.0
2018,7,6,5,0,0.0,2.0,0.8,13.1,2.0,1.91,0.0
2018,7,6,5,15,0.0,6.5,0.85,13.4,6.5,6.01,0.0
2018,7,6,5,30,0.0,11.0,0.9,13.7,11.0,10.18,2.53
2018,7,6,5,45,0.0,15.5,1.0,14.0,15.5,14.36,6.45
2018,7,6,6,0,0.0,20.0,1.1,14.3,20.0,18.54,10.18
2018,7,6,6,15,0.0,35.5,1.0,14.65,35.5,32.95,22.61
2018,7,6,6,30,0.0,51.0,0.9,15.0,51.0,47.4,34.94
2018,7,6,6,45,7.0,88.0,0.85,15.35,90.5,89.43,70.49
2018,7,6,7,0,14.0,125.0,0.8,15.7,130.0,133.76,107.05
2018,7,6,7,15,13.0,121.5,0.8,16.25,127.0,127.63,101.31
2018,7,6,7,30,12.0,118.0,0.8,16.8,124.0,122.38,96.47
2018,7,6,7,45,9.0,125.0,0.8,17.35,129.5,126.64,99.28
2018,7,6,8,0,6.0,132.0,0.8,17.9,135.0,130.78,101.92
2018,7,6,8,15,132.5,142.0,0.8,18.75,227.5,282.7,225.54
2018,7,6,8,30,259.0,152.0,0.8,19.6,320.0,426.56,335.22
2018,7,6,8,45,256.5,169.5,0.85,20.5,345.5,447.88,347.59
2018,7,6,9,0,254.0,187.0,0.9,21.4,371.0,452.69,349.13
2018,7,6,9,15,562.5,140.5,0.95,22.35,577.0,721.75,541.47
2018,7,6,9,30,871.0,94.0,1.0,23.3,783.0,963.06,693.2
2018,7,6,9,45,877.0,96.5,1.05,24.25,816.0,976.75,695.55
2018,7,6,10,0,883.0,99.0,1.1,25.2,849.0,987.52,699.29
2018,7,6,10,15,890.5,99.5,1.15,25.85,877.0,994.62,701.69
2018,7,6,10,30,898.0,100.0,1.2,26.5,905.0,998.7,702.37
2018,7,6,10,45,848.5,133.0,1.25,27.2,908.0,976.85,687.1
2018,7,6,11,0,799.0,166.0,1.3,27.9,911.0,959.96,675.29
2018,7,6,11,15,857.5,134.5,1.35,28.2,944.5,964.27,677.67
2018,7,6,11,30,916.0,103.0,1.4,28.5,978.0,973.51,682.91
2018,7,6,11,45,899.5,116.5,1.5,28.8,981.0,952.35,670.08
2018,7,6,12,0,883.0,130.0,1.6,29.1,984.0,928.59,655.87
2018,7,6,12,15,859.5,148.0,1.65,29.1,979.0,900.4,638.94
2018,7,6,12,30,836.0,166.0,1.7,29.1,974.0,875.46,624.0
2018,7,6,12,45,883.5,130.0,1.75,29.1,977.5,850.78,609.11
2018,7,6,13,0,931.0,94.0,1.8,29.1,981.0,825.81,593.92
2018,7,6,13,15,929.5,93.0,1.85,29.0,966.5,789.89,571.68
2018,7,6,13,30,928.0,92.0,1.9,28.9,952.0,752.01,547.95
2018,7,6,13,45,925.0,91.0,1.95,28.8,930.5,711.28,521.76
2018,7,6,14,0,922.0,90.0,2.0,28.7,909.0,669.0,492.22
2018,7,6,14,15,857.0,123.5,2.0,28.45,865.5,617.67,454.77
2018,7,6,14,30,792.0,157.0,2.0,28.2,822.0,566.93,417.21
2018,7,6,14,45,688.0,201.5,2.05,28.0,762.0,508.83,373.92
2018,7,6,15,0,584.0,246.0,2.1,27.8,702.0,463.9,339.74
2018,7,6,15,15,498.0,257.0,2.1,27.8,631.5,405.77,295.99
2018,7,6,15,30,412.0,268.0,2.1,27.8,561.0,355.56,258.19
2018,7,6,15,45,493.5,224.0,2.1,27.05,553.0,322.35,230.35
2018,7,6,16,0,575.0,180.0,2.1,26.3,545.0,280.18,194.03
2018,7,6,16,15,680.5,131.0,2.1,25.8,530.0,231.3,150.27
2018,7,6,16,30,786.0,82.0,2.1,25.3,515.0,178.08,103.02
2018,7,6,16,45,587.0,112.5,2.1,24.8,418.5,134.84,79.11
2018,7,6,17,0,388.0,143.0,2.1,24.3,322.0,117.6,78.65
2018,7,6,17,15,308.5,134.0,2.0,23.55,265.5,98.3,78.42
2018,7,6,17,30,229.0,125.0,1.9,22.8,209.0,92.77,74.22
2018,7,6,17,45,207.5,106.5,1.85,22.1,174.0,80.63,64.2
2018,7,6,18,0,186.0,88.0,1.8,21.4,139.0,67.96,53.5
2018,7,6,18,15,149.0,69.0,1.7,20.6,104.5,54.38,41.75
2018,7,6,18,30,112.0,50.0,1.6,19.8,70.0,40.28,29.31
2018,7,6,18,45,83.0,36.5,1.5,19.0,48.5,29.9,19.87
2018,7,6,19,0,54.0,23.0,1.4,18.2,27.0,19.19,9.05
2018,7,6,19,15,41.0,13.5,1.35,17.75,15.5,12.87,0.0
2018,7,6,19,30,28.0,4.0,1.3,17.3,4.0,3.81,0.0
2018,7,6,19,45,14.0,2.0,1.2,16.85,2.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,0.85,14.95,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,7,7,4,45,43.5,4.5,0.95,12.75,5.0,0.0,0.0
2018,7,7,5,0,87.0,9.0,1.0,13.0,10.0,41.64,0.0
2018,7,7,5,15,232.5,18.5,1.0,13.55,37.5,136.8,9.25
2018,7,7,5,30,378.0,28.0,1.0,14.1,65.0,239.63,180.97
2018,7,7,5,45,451.5,36.0,0.95,14.6,105.0,304.09,243.06
2018,7,7,6,0,525.0,44.0,0.9,15.1,145.0,375.34,304.36
2018,7,7,6,15,574.0,50.5,0.95,15.85,190.5,435.68,354.45
2018,7,7,6,30,623.0,57.0,1.0,16.6,236.0,499.38,404.71
2018,7,7,6,45,657.5,63.0,1.05,17.35,285.0,552.07,444.21
2018,7,7,7,0,692.0,69.0,1.1,18.1,334.0,609.52,484.38
2018,7,7,7,15,660.0,88.5,1.15,18.7,370.5,637.02,501.66
2018,7,7,7,30,628.0,108.0,1.2,19.3,407.0,656.6,513.09
2018,7,7,7,45,657.0,114.5,1.2,19.95,457.5,707.35,545.88
2018,7,7,8,0,686.0,121.0,1.2,20.6,508.0,757.92,577.3
2018,7,7,8,15,786.0,96.5,1.25,21.1,576.5,830.45,623.71
2018,7,7,8,30,886.0,72.0,1.3,21.6,645.0,901.87,667.89
2018,7,7,8,45,898.0,73.5,1.35,22.15,689.0,931.67,683.95
2018,7,7,9,0,910.0,75.0,1.4,22.7,733.0,959.11,698.89
2018,7,7,9,15,919.5,76.0,1.45,23.05,772.0,981.02,710.81
2018,7,7,9,30,929.0,77.0,1.5,23.4,811.0,1000.16,721.06
2018,7,7,9,45,911.5,92.5,1.55,23.75,838.5,1006.0,723.03
2018,7,7,10,0,894.0,108.0,1.6,24.1,866.0,1007.85,722.76
2018,7,7,10,15,887.5,118.0,1.65,24.35,891.5,1011.01,723.77
2018,7,7,10,30,881.0,128.0,1.7,24.6,917.0,1010.78,722.75
2018,7,7,10,45,844.5,156.0,1.75,24.9,926.5,1004.62,718.02
2018,7,7,11,0,808.0,184.0,1.8,25.2,936.0,986.67,706.02
2018,7,7,11,15,889.0,133.0,1.8,25.45,972.0,992.98,709.04
2018,7,7,11,30,970.0,82.0,1.8,25.7,1008.0,1003.62,714.6
2018,7,7,11,45,971.5,81.5,1.8,25.9,1015.0,985.07,702.03
2018,7,7,12,0,973.0,81.0,1.8,26.1,1022.0,963.57,687.99
2018,7,7,12,15,969.0,84.0,1.8,26.25,1020.5,937.7,671.38
2018,7,7,12,30,965.0,87.0,1.8,26.4,1019.0,909.27,653.18
2018,7,7,12,45,958.0,91.0,1.85,26.55,1009.5,876.89,632.92
2018,7,7,13,0,951.0,95.0,1.9,26.7,1000.0,842.45,611.18
2018,7,7,13,15,949.0,94.0,1.9,26.6,985.0,805.42,587.71
2018,7,7,13,30,947.0,93.0,1.9,26.5,970.0,766.43,562.72
2018,7,7,13,45,926.0,102.5,1.95,26.45,943.0,721.85,533.39
2018,7,7,14,0,905.0,112.0,2.0,26.4,916.0,676.91,501.48
2018,7,7,14,15,893.0,114.0,2.0,26.1,885.5,630.97,468.44
2018,7,7,14,30,881.0,116.0,2.0,25.8,855.0,584.59,434.17
2018,7,7,14,45,897.0,100.5,2.05,25.55,826.0,537.63,398.78
2018,7,7,15,0,913.0,85.0,2.1,25.3,797.0,488.12,360.14
2018,7,7,15,15,902.5,84.0,2.1,25.3,757.0,437.51,318.87
2018,7,7,15,30,892.0,83.0,2.1,25.3,717.0,387.16,276.74
2018,7,7,15,45,880.0,80.5,2.1,24.5,672.5,335.62,233.65
2018,7,7,16,0,868.0,78.0,2.1,23.7,628.0,284.91,190.53
2018,7,7,16,15,852.5,74.5,2.05,23.15,580.0,233.74,147.17
2018,7,7,16,30,837.0,71.0,2.0,22.6,532.0,184.13,106.75
2018,7,7,16,45,816.0,68.5,2.0,22.05,482.0,136.46,72.05
2018,7,7,17,0,795.0,66.0,2.0,21.5,432.0,83.91,40.66
2018,7,7,17,15,766.5,62.5,1.95,20.75,381.0,42.55,31.41
2018,7,7,17,30,738.0,59.0,1.9,20.0,330.0,41.53,30.75
2018,7,7,17,45,698.0,55.0,1.85,19.25,280.0,40.0,29.59
2018,7,7,18,0,658.0,51.0,1.8,18.5,230.0,38.42,28.3
2018,7,7,18,15,597.5,45.5,1.75,17.75,182.5,35.43,25.65
2018,7,7,18,30,537.0,40.0,1.7,17.0,135.0,32.35,22.75
2018,7,7,18,45,439.5,33.0,1.6,16.25,94.5,25.35,16.21
2018,7,7,19,0,342.0,26.0,1.5,15.5,54.0,20.94,10.47
2018,7,7,19,15,197.0,15.5,1.4,15.1,29.5,14.77,0.0
2018,7,7,19,30,52.0,5.0,1.3,14.7,5.0,4.77,0.0
2018,7,7,19,45,26.0,2.5,1.25,14.25,2.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,7,8,4,45,42.0,4.0,1.0,10.65,4.5,0.0,0.0
2018,7,8,5,0,84.0,8.0,1.0,10.9,9.0,39.46,0.0
2018,7,8,5,15,227.0,18.0,1.0,11.45,36.5,133.16,0.0
2018,7,8,5,30,370.0,28.0,1.0,12.0,64.0,235.47,178.33
2018,7,8,5,45,461.0,35.5,1.05,12.5,106.0,307.91,247.99
2018,7,8,6,0,552.0,43.0,1.1,13.0,148.0,388.72,317.92
2018,7,8,6,15,610.0,48.5,1.05,13.65,196.5,450.73,369.71
2018,7,8,6,30,668.0,54.0,1.0,14.3,245.0,520.93,424.96
2018,7,8,6,45,707.5,57.5,1.0,14.95,295.5,579.25,468.13
2018,7,8,7,0,747.0,61.0,1.0,15.6,346.0,639.14,509.63
2018,7,8,7,15,775.0,64.5,1.05,16.25,397.5,691.41,544.52
2018,7,8,7,30,803.0,68.0,1.1,16.9,449.0,743.74,578.48
2018,7,8,7,45,824.0,70.0,1.1,17.6,498.5,781.16,600.43
2018,7,8,8,0,845.0,72.0,1.1,18.3,548.0,824.43,626.01
2018,7,8,8,15,860.5,74.5,1.15,18.9,595.5,862.2,648.22
2018,7,8,8,30,876.0,77.0,1.2,19.5,643.0,898.21,669.02
2018,7,8,8,45,888.0,79.0,1.2,20.1,687.0,928.35,684.97
2018,7,8,9,0,900.0,81.0,1.2,20.7,731.0,956.15,699.29
2018,7,8,9,15,907.5,84.0,1.25,21.2,770.0,978.22,710.99
2018,7,8,9,30,915.0,87.0,1.3,21.7,809.0,997.44,720.96
2018,7,8,9,45,920.0,89.0,1.35,22.15,842.0,1010.12,727.02
2018,7,8,10,0,925.0,91.0,1.4,22.6,875.0,1019.73,731.32
2018,7,8,10,15,931.0,92.0,1.45,22.85,903.0,1026.12,734.31
2018,7,8,10,30,937.0,93.0,1.5,23.1,931.0,1029.35,735.48
2018,7,8,10,45,942.0,93.0,1.55,23.35,952.5,1027.33,733.52
2018,7,8,11,0,947.0,93.0,1.6,23.6,974.0,1022.11,729.74
2018,7,8,11,15,950.5,93.0,1.65,23.75,989.0,1012.26,723.47
2018,7,8,11,30,954.0,93.0,1.7,23.9,1004.0,999.27,715.34
2018,7,8,11,45,955.5,93.0,1.7,24.05,1011.0,981.34,703.52
2018,7,8,12,0,957.0,93.0,1.7,24.2,1018.0,960.49,689.96
2018,7,8,12,15,956.0,93.5,1.75,24.3,1017.0,935.09,674.3
2018,7,8,12,30,955.0,94.0,1.8,24.4,1016.0,907.11,656.95
2018,7,8,12,45,951.5,95.5,1.85,24.5,1007.5,875.52,637.16
2018,7,8,13,0,948.0,97.0,1.9,24.6,999.0,841.73,615.78
2018,7,8,13,15,945.5,96.0,1.9,24.7,983.5,804.41,591.44
2018,7,8,13,30,943.0,95.0,1.9,24.8,968.0,765.15,565.64
2018,7,8,13,45,938.5,94.0,1.9,24.9,945.0,722.75,537.18
2018,7,8,14,0,934.0,93.0,1.9,25.0,922.0,678.9,505.52
2018,7,8,14,15,928.0,91.5,1.9,24.9,893.0,632.44,471.65
2018,7,8,14,30,922.0,90.0,1.9,24.8,864.0,585.03,436.17
2018,7,8,14,45,914.0,89.0,1.9,24.7,829.0,536.28,398.68
2018,7,8,15,0,906.0,88.0,1.9,24.6,794.0,487.15,359.78
2018,7,8,15,15,895.5,86.5,1.9,24.6,754.0,436.42,318.46
2018,7,8,15,30,885.0,85.0,1.9,24.6,714.0,385.96,276.29
2018,7,8,15,45,872.0,83.0,1.9,23.95,669.5,334.82,233.4
2018,7,8,16,0,859.0,81.0,1.9,23.3,625.0,284.6,190.62
2018,7,8,16,15,842.5,78.5,1.9,22.85,577.5,234.4,148.1
2018,7,8,16,30,826.0,76.0,1.9,22.4,530.0,185.83,108.59
2018,7,8,16,45,804.0,73.0,1.9,21.9,480.0,130.89,68.13
2018,7,8,17,0,782.0,70.0,1.9,21.4,430.0,85.74,42.75
2018,7,8,17,15,752.0,66.5,1.85,20.6,379.0,45.54,34.02
2018,7,8,17,30,722.0,63.0,1.8,19.8,328.0,44.66,33.52
2018,7,8,17,45,680.5,58.5,1.75,19.05,278.0,42.87,32.14
2018,7,8,18,0,639.0,54.0,1.7,18.3,228.0,41.01,30.61
2018,7,8,18,15,576.5,48.5,1.6,17.45,180.5,34.86,25.19
2018,7,8,18,30,514.0,43.0,1.5,16.6,133.0,32.2,22.66
2018,7,8,18,45,415.5,35.0,1.45,15.8,93.0,27.17,17.81
2018,7,8,19,0,317.0,27.0,1.4,15.0,53.0,21.94,11.17
2018,7,8,19,15,181.0,16.0,1.35,14.55,29.0,15.25,0.0
2018,7,8,19,30,45.0,5.0,1.3,14.1,5.0,4.77,0.0
2018,7,8,19,45,22.5,2.5,1.25,13.65,2.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,7,9,4,45,39.5,4.0,1.1,10.55,4.5,0.0,0.0
2018,7,9,5,0,79.0,8.0,1.1,10.8,9.0,37.47,0.0
2018,7,9,5,15,221.0,18.5,1.1,11.4,36.0,130.23,0.0
2018,7,9,5,30,363.0,29.0,1.1,12.0,63.0,232.87,175.43
2018,7,9,5,45,457.5,36.0,1.1,12.55,105.0,306.25,246.46
2018,7,9,6,0,552.0,43.0,1.1,13.1,147.0,388.14,317.17
2018,7,9,6,15,611.0,48.0,1.1,13.8,195.5,450.07,369.15
2018,7,9,6,30,670.0,53.0,1.1,14.5,244.0,520.3,424.83
2018,7,9,6,45,709.5,56.5,1.05,15.2,294.5,578.68,467.7
2018,7,9,7,0,749.0,60.0,1.0,15.9,345.0,638.62,508.74
2018,7,9,7,15,776.5,63.5,1.0,16.6,396.0,690.59,542.75
2018,7,9,7,30,804.0,67.0,1.0,17.3,447.0,735.87,570.94
2018,7,9,7,45,824.0,70.0,1.0,18.05,497.0,780.53,597.82
2018,7,9,8,0,844.0,73.0,1.0,18.8,547.0,824.19,623.31
2018,7,9,8,15,859.0,75.5,1.05,19.55,594.0,861.5,644.74
2018,7,9,8,30,874.0,78.0,1.1,20.3,641.0,897.03,664.74
2018,7,9,8,45,885.0,80.5,1.1,21.05,685.0,926.8,679.94
2018,7,9,9,0,896.0,83.0,1.1,21.8,729.0,954.19,693.49
2018,7,9,9,15,906.5,84.0,1.15,22.45,768.5,976.8,705.06
2018,7,9,9,30,917.0,85.0,1.2,23.1,808.0,996.71,714.98
2018,7,9,9,45,925.5,86.0,1.25,23.75,842.5,1011.8,721.94
2018,7,9,10,0,934.0,87.0,1.3,24.4,877.0,1023.88,727.15
2018,7,9,10,15,939.0,87.5,1.35,24.85,904.5,1028.85,728.65
2018,7,9,10,30,944.0,88.0,1.4,25.3,932.0,1030.64,728.39
2018,7,9,10,45,947.5,89.0,1.45,25.8,953.0,1028.26,725.58
2018,7,9,11,0,951.0,90.0,1.5,26.3,974.0,1022.66,720.93
2018,7,9,11,15,953.0,90.5,1.55,26.75,988.0,1011.9,713.37
2018,7,9,11,30,955.0,91.0,1.6,27.2,1002.0,998.01,704.01
2018,7,9,11,45,955.5,92.0,1.65,27.65,1009.0,980.16,692.29
2018,7,9,12,0,956.0,93.0,1.7,28.1,1016.0,959.39,678.81
2018,7,9,12,15,955.0,93.5,1.7,28.25,1015.0,934.02,662.67
2018,7,9,12,30,954.0,94.0,1.7,28.4,1014.0,906.06,644.94
2018,7,9,12,45,951.5,94.0,1.75,28.55,1005.5,873.95,625.08
2018,7,9,13,0,949.0,94.0,1.8,28.7,997.0,839.61,603.64
2018,7,9,13,15,946.5,93.0,1.85,28.6,981.5,802.27,580.63
2018,7,9,13,30,944.0,92.0,1.9,28.5,966.0,762.99,556.06
2018,7,9,13,45,940.0,91.0,1.9,28.4,943.5,720.91,528.7
2018,7,9,14,0,936.0,90.0,1.9,28.3,921.0,677.32,498.01
2018,7,9,14,15,930.5,89.0,1.95,28.1,892.5,631.5,465.44
2018,7,9,14,30,925.0,88.0,2.0,27.9,864.0,584.68,431.13
2018,7,9,14,45,918.0,86.5,2.0,27.65,829.5,535.86,394.18
2018,7,9,15,0,911.0,85.0,2.0,27.4,795.0,486.56,355.72
2018,7,9,15,15,901.0,83.5,2.0,27.4,755.0,435.79,314.7
2018,7,9,15,30,891.0,82.0,2.0,27.4,715.0,385.23,272.78
2018,7,9,15,45,879.5,79.5,2.0,26.6,671.0,333.83,230.17
2018,7,9,16,0,868.0,77.0,2.0,25.8,627.0,283.22,187.48
2018,7,9,16,15,854.0,74.0,2.0,25.2,579.5,232.69,145.0
2018,7,9,16,30,840.0,71.0,2.0,24.6,532.0,183.56,105.3
2018,7,9,16,45,819.5,68.5,2.0,24.05,482.5,135.73,70.88
2018,7,9,17,0,799.0,66.0,2.0,23.5,433.0,82.96,39.87
2018,7,9,17,15,771.0,62.5,1.9,22.7,382.0,42.61,31.19
2018,7,9,17,30,743.0,59.0,1.8,21.9,331.0,41.59,30.55
2018,7,9,17,45,702.5,55.0,1.75,21.1,280.5,40.06,29.4
2018,7,9,18,0,662.0,51.0,1.7,20.3,230.0,38.48,28.13
2018,7,9,18,15,601.5,45.0,1.6,19.45,182.0,35.04,25.11
2018,7,9,18,30,541.0,39.0,1.5,18.6,134.0,31.47,21.81
2018,7,9,18,45,443.0,32.0,1.35,17.8,93.5,24.52,15.36
2018,7,9,19,0,345.0,25.0,1.2,17.0,53.0,20.06,9.51
2018,7,9,19,15,198.5,15.5,1.15,16.5,29.0,14.77,0.0
2018,7,9,19,30,52.0,6.0,1.1,16.0,5.0,0.0,0.0
2018,7,9,19,45,26.0,3.0,1.05,15.55,2.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,0.75,14.2,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,0.55,11.05,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,7,10,4,45,45.0,4.5,0.7,11.55,4.5,0.0,0.0
2018,7,10,5,0,90.0,9.0,0.8,11.8,9.0,42.47,0.0
2018,7,10,5,15,241.0,18.5,0.8,12.3,36.5,137.77,0.0
2018,7,10,5,30,392.0,28.0,0.8,12.8,64.0,244.98,182.36
2018,7,10,5,45,484.5,34.0,0.8,13.3,106.0,312.13,249.43
2018,7,10,6,0,577.0,40.0,0.8,13.8,148.0,393.66,319.48
2018,7,10,6,15,635.5,44.5,0.85,14.5,197.0,459.97,374.56
2018,7,10,6,30,694.0,49.0,0.9,15.2,246.0,530.12,429.94
2018,7,10,6,45,734.0,52.5,0.95,15.9,297.5,589.72,473.82
2018,7,10,7,0,774.0,56.0,1.0,16.6,349.0,650.95,516.33
2018,7,10,7,15,801.0,59.0,1.0,17.3,400.5,696.37,545.37
2018,7,10,7,30,828.0,62.0,1.0,18.0,452.0,748.04,577.95
2018,7,10,7,45,848.5,64.0,1.05,18.65,502.5,792.73,605.44
2018,7,10,8,0,869.0,66.0,1.1,19.3,553.0,836.43,631.74
2018,7,10,8,15,885.0,68.0,1.15,19.9,601.5,874.83,654.15
2018,7,10,8,30,901.0,70.0,1.2,20.5,650.0,911.45,675.12
2018,7,10,8,45,912.5,71.5,1.2,21.05,694.0,941.22,690.76
2018,7,10,9,0,924.0,73.0,1.2,21.6,738.0,968.58,704.77
2018,7,10,9,15,930.5,76.0,1.25,22.15,777.5,990.24,715.96
2018,7,10,9,30,937.0,79.0,1.3,22.7,817.0,1008.96,725.36
2018,7,10,9,45,940.5,82.5,1.35,23.2,850.5,1022.23,731.58
2018,7,10,10,0,944.0,86.0,1.4,23.7,884.0,1032.28,735.95
2018,7,10,10,15,949.5,87.0,1.4,24.2,912.5,1038.34,737.14
2018,7,10,10,30,955.0,88.0,1.4,24.7,941.0,1041.17,736.51
2018,7,10,10,45,959.0,88.5,1.45,25.25,962.5,1038.73,733.48
2018,7,10,11,0,963.0,89.0,1.5,25.8,984.0,1033.02,728.63
2018,7,10,11,15,965.5,89.5,1.55,26.0,998.5,1022.63,722.01
2018,7,10,11,30,968.0,90.0,1.6,26.2,1013.0,1009.05,713.55
2018,7,10,11,45,969.5,90.0,1.6,26.45,1020.0,990.94,701.51
2018,7,10,12,0,971.0,90.0,1.6,26.7,1027.0,969.85,687.73
2018,7,10,12,15,970.0,91.0,1.65,26.7,1026.5,944.64,672.75
2018,7,10,12,30,969.0,92.0,1.7,26.7,1026.0,916.78,656.03
2018,7,10,12,45,966.5,92.0,1.75,26.7,1017.5,884.24,636.2
2018,7,10,13,0,964.0,92.0,1.8,26.7,1009.0,849.42,614.75
2018,7,10,13,15,961.5,91.5,1.85,26.45,993.5,812.01,591.94
2018,7,10,13,30,959.0,91.0,1.9,26.2,978.0,772.61,567.5
2018,7,10,13,45,955.0,90.0,1.95,26.0,955.5,729.91,540.18
2018,7,10,14,0,951.0,89.0,2.0,25.8,933.0,685.68,509.29
2018,7,10,14,15,945.5,88.0,2.05,25.5,904.0,639.2,476.08
2018,7,10,14,30,940.0,87.0,2.1,25.2,875.0,591.67,441.04
2018,7,10,14,45,933.5,85.0,2.1,24.85,840.0,541.96,403.16
2018,7,10,15,0,927.0,83.0,2.1,24.5,805.0,491.72,363.66
2018,7,10,15,15,917.0,81.5,2.1,24.5,764.5,440.14,321.49
2018,7,10,15,30,907.0,80.0,2.1,24.5,724.0,388.77,278.37
2018,7,10,15,45,895.0,78.0,2.1,23.55,679.5,336.81,234.86
2018,7,10,16,0,883.0,76.0,2.1,22.6,635.0,285.66,191.26
2018,7,10,16,15,868.5,72.5,2.1,22.0,586.5,233.84,147.19
2018,7,10,16,30,854.0,69.0,2.1,21.4,538.0,183.5,106.04
2018,7,10,16,45,833.0,66.5,2.1,20.8,487.5,134.91,70.72
2018,7,10,17,0,812.0,64.0,2.1,20.2,437.0,88.72,45.11
2018,7,10,17,15,784.0,60.5,2.05,19.4,385.5,41.19,30.41
2018,7,10,17,30,756.0,57.0,2.0,18.6,334.0,40.09,29.69
2018,7,10,17,45,715.5,53.5,1.95,17.8,283.0,38.9,28.81
2018,7,10,18,0,675.0,50.0,1.9,17.0,232.0,37.68,27.84
2018,7,10,18,15,613.5,44.5,1.8,16.3,183.5,34.65,25.12
2018,7,10,18,30,552.0,39.0,1.7,15.6,135.0,31.52,22.15
2018,7,10,18,45,452.0,32.0,1.65,14.9,94.0,24.57,15.61
2018,7,10,19,0,352.0,25.0,1.6,14.2,53.0,20.11,9.58
2018,7,10,19,15,202.5,15.5,1.5,13.8,29.0,14.77,0.0
2018,7,10,19,30,53.0,6.0,1.4,13.4,5.0,0.0,0.0
2018,7,10,19,45,26.5,3.0,1.35,13.05,2.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,7,11,4,45,32.5,3.5,0.8,10.15,3.5,0.0,0.0
2018,7,11,5,0,65.0,7.0,0.8,10.5,7.0,31.08,0.0
2018,7,11,5,15,224.5,17.0,0.8,11.1,34.5,128.6,0.0
2018,7,11,5,30,384.0,27.0,0.8,11.7,62.0,239.68,177.86
2018,7,11,5,45,479.0,33.5,0.75,12.3,104.0,308.14,246.81
2018,7,11,6,0,574.0,40.0,0.7,12.9,146.0,391.28,318.03
2018,7,11,6,15,632.5,44.5,0.7,13.45,195.0,457.44,373.0
2018,7,11,6,30,691.0,49.0,0.7,14.0,244.0,527.44,428.16
2018,7,11,6,45,730.5,53.0,0.65,14.55,295.5,587.22,471.49
2018,7,11,7,0,770.0,57.0,0.6,15.1,347.0,648.61,513.04
2018,7,11,7,15,798.0,59.5,0.6,15.8,398.5,694.0,541.75
2018,7,11,7,30,826.0,62.0,0.6,16.5,450.0,745.73,574.05
2018,7,11,7,45,847.0,64.0,0.6,17.15,500.5,790.79,600.8
2018,7,11,8,0,868.0,66.0,0.6,17.8,551.0,834.9,626.28
2018,7,11,8,15,883.5,68.0,0.65,18.5,599.0,872.86,647.96
2018,7,11,8,30,899.0,70.0,0.7,19.2,647.0,909.02,668.23
2018,7,11,8,45,911.5,71.0,0.7,19.9,691.5,939.11,683.39
2018,7,11,9,0,924.0,72.0,0.7,20.6,736.0,966.85,696.95
2018,7,11,9,15,929.5,76.0,0.7,21.25,775.5,988.77,706.92
2018,7,11,9,30,935.0,80.0,0.7,21.9,815.0,1007.68,715.08
2018,7,11,9,45,936.5,84.5,0.75,22.55,848.0,1020.09,720.45
2018,7,11,10,0,938.0,89.0,0.8,23.2,881.0,1029.25,724.0
2018,7,11,10,15,943.5,90.5,0.85,23.7,909.5,1035.81,726.55
2018,7,11,10,30,949.0,92.0,0.9,24.2,938.0,1039.15,727.28
2018,7,11,10,45,953.0,92.5,1.0,24.65,959.5,1036.69,725.81
2018,7,11,11,0,957.0,93.0,1.1,25.1,981.0,1030.99,722.48
2018,7,11,11,15,959.5,93.5,1.15,25.35,995.5,1020.61,715.98
2018,7,11,11,30,962.0,94.0,1.2,25.6,1010.0,1007.07,707.67
2018,7,11,11,45,962.5,94.5,1.25,25.85,1017.0,988.57,696.39
2018,7,11,12,0,963.0,95.0,1.3,26.1,1024.0,967.14,683.35
2018,7,11,12,15,963.0,95.0,1.3,26.1,1023.5,941.99,667.89
2018,7,11,12,30,963.0,95.0,1.3,26.1,1023.0,914.17,650.79
2018,7,11,12,45,961.0,95.5,1.35,26.15,1015.0,882.64,631.83
2018,7,11,13,0,959.0,96.0,1.4,26.2,1007.0,848.79,611.22
2018,7,11,13,15,956.0,95.5,1.4,26.05,991.5,811.12,587.82
2018,7,11,13,30,953.0,95.0,1.4,25.9,976.0,771.51,562.94
2018,7,11,13,45,948.0,94.5,1.45,25.75,953.0,728.76,535.78
2018,7,11,14,0,943.0,94.0,1.5,25.6,930.0,684.56,505.28
2018,7,11,14,15,936.5,93.0,1.5,25.35,900.5,637.76,471.9
2018,7,11,14,30,930.0,92.0,1.5,25.1,871.0,590.03,436.85
2018,7,11,14,45,921.5,90.5,1.45,24.9,835.5,540.13,398.84
2018,7,11,15,0,913.0,89.0,1.4,24.7,800.0,489.9,359.47
2018,7,11,15,15,902.5,87.5,1.4,24.7,759.5,438.72,318.2
2018,7,11,15,30,892.0,86.0,1.4,24.7,719.0,387.8,276.02
2018,7,11,15,45,878.0,84.0,1.4,23.95,673.5,335.89,232.97
2018,7,11,16,0,864.0,82.0,1.4,23.2,628.0,285.01,190.03
2018,7,11,16,15,845.0,80.0,1.35,22.75,579.5,234.33,147.42
2018,7,11,16,30,826.0,78.0,1.3,22.3,531.0,185.53,108.1
2018,7,11,16,45,802.5,75.5,1.25,21.8,480.5,130.73,68.23
2018,7,11,17,0,779.0,73.0,1.2,21.3,430.0,85.88,43.73
2018,7,11,17,15,746.0,69.5,1.15,20.6,378.0,47.91,36.08
2018,7,11,17,30,713.0,66.0,1.1,19.9,326.0,47.14,35.68
2018,7,11,17,45,666.5,61.5,1.05,19.25,275.0,45.46,34.39
2018,7,11,18,0,620.0,57.0,1.0,18.6,224.0,39.86,29.57
2018,7,11,18,15,552.0,51.0,0.9,17.8,176.5,37.0,27.04
2018,7,11,18,30,484.0,45.0,0.8,17.0,129.0,34.05,24.23
2018,7,11,18,45,378.5,36.0,0.75,16.2,89.0,28.19,18.63
2018,7,11,19,0,273.0,27.0,0.7,15.4,49.0,22.06,10.84
2018,7,11,19,15,153.0,16.0,0.65,14.95,26.5,15.25,0.0
2018,7,11,19,30,33.0,5.0,0.6,14.5,4.0,0.0,0.0
2018,7,11,19,45,16.5,2.5,0.6,14.05,2.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,0.55,13.45,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,7,12,4,45,14.0,2.5,0.6,11.65,2.5,0.0,0.0
2018,7,12,5,0,28.0,5.0,0.6,11.8,5.0,15.24,0.0
2018,7,12,5,15,130.0,18.0,0.55,12.35,28.5,88.92,0.0
2018,7,12,5,30,232.0,31.0,0.5,12.9,52.0,172.42,125.79
2018,7,12,5,45,324.5,42.0,0.5,13.4,91.0,243.09,193.77
2018,7,12,6,0,417.0,53.0,0.5,13.9,130.0,322.8,261.85
2018,7,12,6,15,481.5,61.0,0.5,14.5,176.0,389.95,317.36
2018,7,12,6,30,546.0,69.0,0.5,15.1,222.0,461.7,373.93
2018,7,12,6,45,590.5,75.0,0.5,15.65,270.5,521.46,418.87
2018,7,12,7,0,635.0,81.0,0.5,16.2,319.0,583.41,463.25
2018,7,12,7,15,624.5,95.5,0.55,16.8,358.5,615.63,484.0
2018,7,12,7,30,614.0,110.0,0.6,17.4,398.0,645.21,502.66
2018,7,12,7,45,567.5,138.5,0.65,17.95,428.0,658.17,509.19
2018,7,12,8,0,521.0,167.0,0.7,18.5,458.0,660.23,507.45
2018,7,12,8,15,439.5,212.0,0.75,19.0,472.0,651.59,497.11
2018,7,12,8,30,358.0,257.0,0.8,19.5,486.0,622.32,472.77
2018,7,12,8,45,344.0,282.5,0.8,19.95,515.5,642.67,484.45
2018,7,12,9,0,330.0,308.0,0.8,20.4,545.0,660.85,493.96
2018,7,12,9,15,371.5,311.5,0.85,20.75,592.0,705.9,524.21
2018,7,12,9,30,413.0,315.0,0.9,21.1,639.0,763.56,561.78
2018,7,12,9,45,353.5,347.5,0.9,21.45,633.5,727.29,533.55
2018,7,12,10,0,294.0,380.0,0.9,21.8,628.0,700.95,512.79
2018,7,12,10,15,310.0,392.0,0.9,22.05,661.0,725.29,528.3
2018,7,12,10,30,326.0,404.0,0.9,22.3,694.0,748.15,542.13
2018,7,12,10,45,374.5,400.5,0.9,22.55,741.5,785.28,566.24
2018,7,12,11,0,423.0,397.0,0.9,22.8,789.0,828.06,593.3
2018,7,12,11,15,401.0,411.0,0.9,23.05,787.5,802.92,575.0
2018,7,12,11,30,379.0,425.0,0.9,23.3,786.0,784.11,561.49
2018,7,12,11,45,313.5,447.5,0.9,23.55,747.5,732.13,525.24
2018,7,12,12,0,248.0,470.0,0.9,23.8,709.0,680.9,489.51
2018,7,12,12,15,321.0,450.5,0.9,23.8,759.5,714.0,513.68
2018,7,12,12,30,394.0,431.0,0.9,23.8,810.0,742.98,533.87
2018,7,12,12,45,505.5,357.5,0.9,23.75,840.0,750.82,541.83
2018,7,12,13,0,617.0,284.0,0.9,23.7,870.0,748.9,543.36
2018,7,12,13,15,585.5,291.5,0.9,23.45,840.5,704.85,513.74
2018,7,12,13,30,554.0,299.0,0.9,23.2,811.0,664.3,486.4
2018,7,12,13,45,504.5,322.0,0.95,22.9,779.5,623.51,458.54
2018,7,12,14,0,455.0,345.0,1.0,22.6,748.0,585.23,431.93
2018,7,12,14,15,435.0,344.0,1.0,22.45,719.0,547.74,405.41
2018,7,12,14,30,415.0,343.0,1.0,22.3,690.0,511.5,379.32
2018,7,12,14,45,368.0,341.5,1.0,22.15,640.0,468.29,347.77
2018,7,12,15,0,321.0,340.0,1.0,22.0,590.0,423.9,315.21
2018,7,12,15,15,348.0,311.0,1.0,22.0,569.0,392.4,291.12
2018,7,12,15,30,375.0,282.0,1.0,22.0,548.0,358.51,264.29
2018,7,12,15,45,471.0,229.0,1.0,21.8,541.0,317.64,229.97
2018,7,12,16,0,567.0,176.0,1.0,21.6,534.0,272.78,190.62
2018,7,12,16,15,643.5,137.5,1.0,21.3,513.5,226.29,149.38
2018,7,12,16,30,720.0,99.0,1.0,21.0,493.0,178.48,107.42
2018,7,12,16,45,696.5,94.0,1.0,20.75,445.0,128.89,71.35
2018,7,12,17,0,673.0,89.0,1.0,20.5,397.0,87.16,48.08
2018,7,12,17,15,638.5,84.0,1.0,20.05,348.0,53.31,40.84
2018,7,12,17,30,604.0,79.0,1.0,19.6,299.0,52.16,40.09
2018,7,12,17,45,557.5,72.5,1.0,19.15,251.0,49.67,38.08
2018,7,12,18,0,511.0,66.0,1.0,18.7,203.0,47.01,35.82
2018,7,12,18,15,442.0,58.0,0.95,18.1,158.5,42.85,32.11
2018,7,12,18,30,373.0,50.0,0.9,17.5,114.0,38.48,28.02
2018,7,12,18,45,276.5,39.0,0.85,16.95,78.0,30.1,20.16
2018,7,12,19,0,180.0,28.0,0.8,16.4,42.0,22.04,10.56
2018,7,12,19,15,98.0,16.0,0.75,16.15,23.0,15.25,0.0
2018,7,12,19,30,16.0,4.0,0.7,15.9,4.0,0.0,0.0
2018,7,12,19,45,8.0,2.0,0.65,15.6,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,0.55,15.3,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,0.45,15.3,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.4,15.25,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.4,15.15,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.4,15.1,0.0,0.0,0.0
