Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,22,45,0.0,0.0,0.45,15.05,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.45,14.9,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,0.4,14.65,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,0.45,14.35,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,7,13,4,45,3.5,1.5,0.5,12.7,1.5,0.0,0.0
2018,7,13,5,0,7.0,3.0,0.5,12.8,3.0,5.47,0.0
2018,7,13,5,15,70.5,16.0,0.5,13.2,22.0,44.7,0.0
2018,7,13,5,30,134.0,29.0,0.5,13.6,41.0,123.59,88.21
2018,7,13,5,45,256.0,41.5,0.45,14.0,82.0,205.24,163.17
2018,7,13,6,0,378.0,54.0,0.4,14.4,123.0,301.54,244.21
2018,7,13,6,15,289.5,62.0,0.45,14.85,124.5,270.07,220.97
2018,7,13,6,30,201.0,70.0,0.5,15.3,126.0,220.25,181.36
2018,7,13,6,45,153.5,103.0,0.5,15.75,151.0,236.08,193.21
2018,7,13,7,0,106.0,136.0,0.5,16.2,176.0,234.48,190.01
2018,7,13,7,15,221.5,152.5,0.5,16.7,251.0,356.04,287.03
2018,7,13,7,30,337.0,169.0,0.5,17.2,326.0,473.11,375.25
2018,7,13,7,45,355.5,186.5,0.55,17.7,369.0,517.52,405.38
2018,7,13,8,0,374.0,204.0,0.6,18.2,412.0,561.88,435.57
2018,7,13,8,15,496.0,183.5,0.6,18.65,485.0,668.78,511.06
2018,7,13,8,30,618.0,163.0,0.6,19.1,558.0,772.93,580.03
2018,7,13,8,45,709.5,137.0,0.65,19.6,621.0,839.17,620.66
2018,7,13,9,0,801.0,111.0,0.7,20.1,684.0,902.32,658.84
2018,7,13,9,15,808.5,115.0,0.7,20.5,721.5,923.81,669.15
2018,7,13,9,30,816.0,119.0,0.7,20.9,759.0,934.27,673.09
2018,7,13,9,45,819.5,124.5,0.75,21.35,791.0,948.08,680.26
2018,7,13,10,0,823.0,130.0,0.8,21.8,823.0,959.0,685.65
2018,7,13,10,15,831.0,130.5,0.85,22.25,850.5,966.22,688.85
2018,7,13,10,30,839.0,131.0,0.9,22.7,878.0,970.59,690.43
2018,7,13,10,45,845.0,131.0,0.9,23.15,899.0,969.59,687.85
2018,7,13,11,0,851.0,131.0,0.9,23.6,920.0,965.66,683.67
2018,7,13,11,15,815.0,157.0,0.95,23.95,922.0,951.76,674.65
2018,7,13,11,30,779.0,183.0,1.0,24.3,924.0,927.54,659.37
2018,7,13,11,45,781.5,182.5,1.05,24.65,930.5,911.27,649.18
2018,7,13,12,0,784.0,182.0,1.1,25.0,937.0,892.5,637.31
2018,7,13,12,15,829.0,153.5,1.15,25.2,951.5,877.18,628.03
2018,7,13,12,30,874.0,125.0,1.2,25.4,966.0,865.13,620.79
2018,7,13,12,45,861.5,131.0,1.25,25.6,954.5,832.12,600.03
2018,7,13,13,0,849.0,137.0,1.3,25.8,943.0,797.58,578.31
2018,7,13,13,15,863.0,125.5,1.3,25.85,933.5,766.64,558.56
2018,7,13,13,30,877.0,114.0,1.3,25.9,924.0,732.88,536.75
2018,7,13,13,45,873.5,112.5,1.35,25.9,903.0,693.09,510.2
2018,7,13,14,0,870.0,111.0,1.4,25.9,882.0,651.88,481.37
2018,7,13,14,15,863.5,110.0,1.4,25.75,854.0,608.08,449.82
2018,7,13,14,30,857.0,109.0,1.4,25.6,826.0,563.44,416.81
2018,7,13,14,45,849.0,106.5,1.4,25.5,792.0,516.18,380.9
2018,7,13,15,0,841.0,104.0,1.4,25.4,758.0,468.64,343.72
2018,7,13,15,15,829.5,102.5,1.4,25.4,719.0,420.39,304.84
2018,7,13,15,30,818.0,101.0,1.4,25.4,680.0,372.55,265.28
2018,7,13,15,45,804.0,98.0,1.4,24.85,636.5,316.97,219.77
2018,7,13,16,0,790.0,95.0,1.4,24.3,593.0,268.57,179.02
2018,7,13,16,15,772.0,91.5,1.4,23.95,546.5,220.31,138.69
2018,7,13,16,30,754.0,88.0,1.4,23.6,500.0,173.97,101.57
2018,7,13,16,45,729.5,84.5,1.4,23.2,451.5,129.08,69.7
2018,7,13,17,0,705.0,81.0,1.4,22.8,403.0,87.06,47.05
2018,7,13,17,15,672.0,76.5,1.35,22.2,353.5,48.1,35.99
2018,7,13,17,30,639.0,72.0,1.3,21.6,304.0,47.05,35.33
2018,7,13,17,45,593.0,66.5,1.3,21.0,255.5,45.09,33.8
2018,7,13,18,0,547.0,61.0,1.3,20.4,207.0,43.01,32.07
2018,7,13,18,15,479.5,54.0,1.3,19.7,162.0,39.5,28.96
2018,7,13,18,30,412.0,47.0,1.3,19.0,117.0,35.85,25.53
2018,7,13,18,45,312.5,37.0,1.25,18.25,80.0,29.19,19.22
2018,7,13,19,0,213.0,27.0,1.2,17.5,43.0,21.27,9.7
2018,7,13,19,15,113.0,14.5,1.15,17.05,22.5,13.82,0.0
2018,7,13,19,30,13.0,2.0,1.1,16.6,2.0,0.0,0.0
2018,7,13,19,45,6.5,1.0,1.1,16.15,1.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,7,14,4,45,16.0,2.5,0.8,12.35,2.5,0.0,0.0
2018,7,14,5,0,32.0,5.0,0.8,12.4,5.0,4.77,0.0
2018,7,14,5,15,144.5,16.5,0.8,12.85,27.5,75.89,0.0
2018,7,14,5,30,257.0,28.0,0.8,13.3,50.0,179.55,128.33
2018,7,14,5,45,354.0,37.5,0.8,13.7,89.0,252.5,201.08
2018,7,14,6,0,451.0,47.0,0.8,14.1,128.0,333.83,271.26
2018,7,14,6,15,515.5,53.0,0.8,14.6,173.5,399.51,326.37
2018,7,14,6,30,580.0,59.0,0.8,15.1,219.0,469.87,382.68
2018,7,14,6,45,625.0,64.0,0.8,15.6,268.5,529.84,428.43
2018,7,14,7,0,670.0,69.0,0.8,16.1,318.0,588.87,470.57
2018,7,14,7,15,701.5,72.5,0.8,16.7,367.5,641.14,505.57
2018,7,14,7,30,733.0,76.0,0.8,17.3,417.0,693.82,539.71
2018,7,14,7,45,757.5,79.0,0.8,17.9,466.5,740.2,568.39
2018,7,14,8,0,782.0,82.0,0.8,18.5,516.0,785.95,595.94
2018,7,14,8,15,800.5,84.5,0.85,19.1,563.0,824.84,619.04
2018,7,14,8,30,819.0,87.0,0.9,19.7,610.0,854.74,635.94
2018,7,14,8,45,833.5,89.0,0.9,20.3,653.5,886.04,652.87
2018,7,14,9,0,848.0,91.0,0.9,20.9,697.0,915.27,668.21
2018,7,14,9,15,859.0,92.5,0.95,21.35,736.0,938.25,680.75
2018,7,14,9,30,870.0,94.0,1.0,21.8,775.0,958.68,691.75
2018,7,14,9,45,704.0,187.5,1.05,22.25,754.5,917.02,663.49
2018,7,14,10,0,538.0,281.0,1.1,22.7,734.0,848.43,615.62
2018,7,14,10,15,671.5,217.5,1.15,23.0,802.0,914.59,661.11
2018,7,14,10,30,805.0,154.0,1.2,23.3,870.0,969.21,694.05
2018,7,14,10,45,857.5,127.0,1.25,23.6,906.0,977.43,697.81
2018,7,14,11,0,910.0,100.0,1.3,23.9,942.0,991.37,705.82
2018,7,14,11,15,896.0,112.0,1.35,23.95,952.0,977.15,696.94
2018,7,14,11,30,882.0,124.0,1.4,24.0,962.0,959.89,686.54
2018,7,14,11,45,867.0,135.5,1.4,24.0,964.5,938.42,672.93
2018,7,14,12,0,852.0,147.0,1.4,24.0,967.0,914.49,657.82
2018,7,14,12,15,885.0,124.5,1.45,23.9,976.0,899.81,649.58
2018,7,14,12,30,918.0,102.0,1.5,23.8,985.0,881.22,638.7
2018,7,14,12,45,916.0,102.0,1.5,23.7,977.0,850.46,619.3
2018,7,14,13,0,914.0,102.0,1.5,23.6,969.0,817.51,598.48
2018,7,14,13,15,911.5,101.5,1.5,23.45,954.5,781.69,575.71
2018,7,14,13,30,909.0,101.0,1.5,23.3,940.0,743.99,551.48
2018,7,14,13,45,904.5,100.5,1.55,23.15,918.0,703.2,524.61
2018,7,14,14,0,900.0,100.0,1.6,23.0,896.0,661.0,494.85
2018,7,14,14,15,894.0,98.5,1.6,22.7,867.5,615.81,462.08
2018,7,14,14,30,888.0,97.0,1.6,22.4,839.0,569.72,427.69
2018,7,14,14,45,879.5,96.0,1.55,22.15,805.0,522.07,390.78
2018,7,14,15,0,871.0,95.0,1.5,21.9,771.0,474.11,352.58
2018,7,14,15,15,860.0,93.0,1.5,21.9,731.5,424.23,311.76
2018,7,14,15,30,849.0,91.0,1.5,21.9,692.0,374.7,270.16
2018,7,14,15,45,835.5,88.5,1.5,20.9,648.0,324.57,228.22
2018,7,14,16,0,822.0,86.0,1.5,19.9,604.0,275.43,186.37
2018,7,14,16,15,805.0,83.5,1.5,19.35,557.5,219.73,139.46
2018,7,14,16,30,788.0,81.0,1.5,18.8,511.0,172.63,101.03
2018,7,14,16,45,765.0,77.5,1.45,18.2,461.5,126.14,67.45
2018,7,14,17,0,742.0,74.0,1.4,17.6,412.0,82.37,43.61
2018,7,14,17,15,711.0,70.0,1.35,17.1,362.0,48.28,36.96
2018,7,14,17,30,680.0,66.0,1.3,16.6,312.0,47.16,36.2
2018,7,14,17,45,636.5,61.0,1.3,16.15,263.0,41.04,30.93
2018,7,14,18,0,593.0,56.0,1.3,15.7,214.0,39.13,29.29
2018,7,14,18,15,528.0,49.5,1.3,15.35,168.0,35.84,26.28
2018,7,14,18,30,463.0,43.0,1.3,15.0,122.0,32.4,22.96
2018,7,14,18,45,363.0,34.5,1.25,14.6,84.0,26.96,17.62
2018,7,14,19,0,263.0,26.0,1.2,14.2,46.0,21.27,9.64
2018,7,14,19,15,141.0,14.0,1.2,14.0,24.0,13.34,0.0
2018,7,14,19,30,19.0,2.0,1.2,13.8,2.0,0.0,0.0
2018,7,14,19,45,9.5,1.0,1.2,13.6,1.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,7,15,4,45,24.5,2.5,0.8,10.3,2.5,0.0,0.0
2018,7,15,5,0,49.0,5.0,0.8,10.5,5.0,4.77,0.0
2018,7,15,5,15,192.0,15.5,0.8,11.05,29.5,94.45,0.0
2018,7,15,5,30,335.0,26.0,0.8,11.6,54.0,212.48,151.0
2018,7,15,5,45,436.0,33.0,0.85,12.1,95.0,288.38,230.38
2018,7,15,6,0,537.0,40.0,0.9,12.6,136.0,367.79,300.03
2018,7,15,6,15,600.5,45.5,0.9,13.15,184.5,436.48,357.87
2018,7,15,6,30,664.0,51.0,0.9,13.7,233.0,509.53,416.27
2018,7,15,6,45,707.0,54.5,0.9,14.25,284.5,569.99,461.82
2018,7,15,7,0,750.0,58.0,0.9,14.8,336.0,632.34,505.57
2018,7,15,7,15,780.0,60.5,0.85,15.45,387.5,685.02,539.76
2018,7,15,7,30,810.0,63.0,0.8,16.1,439.0,731.29,568.13
2018,7,15,7,45,833.0,65.0,0.8,16.75,490.0,777.56,596.3
2018,7,15,8,0,856.0,67.0,0.8,17.4,541.0,823.04,623.16
2018,7,15,8,15,872.5,69.5,0.85,18.05,589.5,862.27,646.08
2018,7,15,8,30,889.0,72.0,0.9,18.7,638.0,899.76,667.58
2018,7,15,8,45,902.5,73.0,0.9,19.3,683.0,930.66,683.78
2018,7,15,9,0,916.0,74.0,0.9,19.9,728.0,959.27,698.4
2018,7,15,9,15,922.0,77.5,0.9,20.4,767.0,981.06,708.87
2018,7,15,9,30,928.0,81.0,0.9,20.9,806.0,999.89,717.57
2018,7,15,9,45,931.0,85.0,0.95,21.4,840.0,1013.27,723.97
2018,7,15,10,0,934.0,89.0,1.0,21.9,874.0,1023.42,728.53
2018,7,15,10,15,940.5,90.0,1.05,22.3,903.0,1030.52,731.62
2018,7,15,10,30,947.0,91.0,1.1,22.7,932.0,1034.4,732.89
2018,7,15,10,45,951.5,91.5,1.15,23.1,954.0,1032.52,730.77
2018,7,15,11,0,956.0,92.0,1.2,23.5,976.0,1027.39,726.82
2018,7,15,11,15,959.0,92.0,1.25,23.55,990.5,1017.06,720.78
2018,7,15,11,30,962.0,92.0,1.3,23.6,1005.0,1003.56,712.9
2018,7,15,11,45,963.5,92.0,1.35,23.7,1012.5,985.55,702.13
2018,7,15,12,0,965.0,92.0,1.4,23.8,1020.0,964.56,689.54
2018,7,15,12,15,963.0,93.5,1.4,23.7,1019.0,939.05,673.9
2018,7,15,12,30,961.0,95.0,1.4,23.6,1018.0,910.92,656.59
2018,7,15,12,45,957.0,96.5,1.45,23.5,1009.5,878.66,637.22
2018,7,15,13,0,953.0,98.0,1.5,23.4,1001.0,844.19,616.21
2018,7,15,13,15,950.0,97.0,1.5,23.2,985.0,806.18,592.32
2018,7,15,13,30,947.0,96.0,1.5,23.0,969.0,766.25,566.91
2018,7,15,13,45,942.5,95.0,1.55,22.8,946.5,723.53,539.26
2018,7,15,14,0,938.0,94.0,1.6,22.6,924.0,679.31,508.32
2018,7,15,14,15,932.0,93.0,1.6,22.3,895.0,632.91,474.74
2018,7,15,14,30,926.0,92.0,1.6,22.0,866.0,585.52,439.43
2018,7,15,14,45,918.5,90.0,1.6,21.75,830.5,535.76,401.21
2018,7,15,15,0,911.0,88.0,1.6,21.5,795.0,485.56,361.45
2018,7,15,15,15,900.5,86.5,1.6,21.5,754.5,434.34,319.39
2018,7,15,15,30,890.0,85.0,1.6,21.5,714.0,383.39,276.41
2018,7,15,15,45,877.0,82.5,1.6,20.8,669.0,331.35,232.43
2018,7,15,16,0,864.0,80.0,1.6,20.1,624.0,280.24,188.55
2018,7,15,16,15,848.0,77.5,1.55,19.6,576.0,229.65,145.36
2018,7,15,16,30,832.0,75.0,1.5,19.1,528.0,180.65,105.42
2018,7,15,16,45,810.0,71.5,1.5,18.6,477.5,124.8,64.59
2018,7,15,17,0,788.0,68.0,1.5,18.1,427.0,78.79,39.81
2018,7,15,17,15,757.0,65.0,1.45,17.6,375.5,44.64,33.7
2018,7,15,17,30,726.0,62.0,1.4,17.1,324.0,44.12,33.45
2018,7,15,17,45,682.5,57.5,1.35,16.55,273.0,42.3,32.0
2018,7,15,18,0,639.0,53.0,1.3,16.0,222.0,40.42,30.4
2018,7,15,18,15,573.5,47.0,1.3,15.55,174.5,33.91,24.53
2018,7,15,18,30,508.0,41.0,1.3,15.1,127.0,30.77,21.51
2018,7,15,18,45,402.0,33.0,1.25,14.6,87.0,25.68,16.49
2018,7,15,19,0,296.0,25.0,1.2,14.1,47.0,20.38,8.72
2018,7,15,19,15,159.0,14.0,1.15,13.85,24.5,13.34,0.0
2018,7,15,19,30,22.0,3.0,1.1,13.6,2.0,0.0,0.0
2018,7,15,19,45,11.0,1.5,1.05,13.3,1.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,7,16,4,45,24.5,3.0,0.9,10.25,2.5,0.0,0.0
2018,7,16,5,0,49.0,6.0,0.9,10.5,5.0,0.0,0.0
2018,7,16,5,15,194.5,16.0,0.85,11.1,29.5,95.69,0.0
2018,7,16,5,30,340.0,26.0,0.8,11.7,54.0,213.49,149.22
2018,7,16,5,45,443.0,33.5,0.8,12.3,95.5,292.09,232.58
2018,7,16,6,0,546.0,41.0,0.8,12.9,137.0,377.85,306.8
2018,7,16,6,15,610.0,46.0,0.8,13.5,186.0,442.04,360.95
2018,7,16,6,30,674.0,51.0,0.8,14.1,235.0,515.19,419.16
2018,7,16,6,45,717.5,54.5,0.75,14.65,287.0,576.4,464.53
2018,7,16,7,0,761.0,58.0,0.7,15.2,339.0,639.52,507.86
2018,7,16,7,15,791.0,61.5,0.7,15.9,391.5,693.93,543.29
2018,7,16,7,30,821.0,65.0,0.7,16.6,444.0,741.85,572.99
2018,7,16,7,45,843.5,67.0,0.7,17.3,495.5,788.04,600.63
2018,7,16,8,0,866.0,69.0,0.7,18.0,547.0,833.38,626.95
2018,7,16,8,15,882.5,71.0,0.75,18.75,595.5,872.26,649.15
2018,7,16,8,30,899.0,73.0,0.8,19.5,644.0,909.37,669.94
2018,7,16,8,45,911.5,74.5,0.8,20.25,689.0,940.16,685.44
2018,7,16,9,0,924.0,76.0,0.8,21.0,734.0,968.57,699.3
2018,7,16,9,15,931.5,78.5,0.85,21.55,774.0,990.75,710.74
2018,7,16,9,30,939.0,81.0,0.9,22.1,814.0,1010.01,720.47
2018,7,16,9,45,944.0,83.5,0.95,22.65,848.0,1023.78,726.88
2018,7,16,10,0,949.0,86.0,1.0,23.2,882.0,1034.36,731.5
2018,7,16,10,15,954.5,87.0,1.05,23.65,911.0,1040.56,733.85
2018,7,16,10,30,960.0,88.0,1.1,24.1,940.0,1043.49,734.38
2018,7,16,10,45,964.0,89.0,1.15,24.5,962.0,1041.65,732.29
2018,7,16,11,0,968.0,90.0,1.2,24.9,984.0,1036.49,728.35
2018,7,16,11,15,970.5,90.5,1.25,25.1,999.0,1026.09,721.9
2018,7,16,11,30,973.0,91.0,1.3,25.3,1014.0,1012.46,713.6
2018,7,16,11,45,974.0,91.0,1.35,25.5,1021.0,993.8,702.26
2018,7,16,12,0,975.0,91.0,1.4,25.7,1028.0,972.15,689.12
2018,7,16,12,15,973.0,92.5,1.4,25.75,1027.0,946.4,673.09
2018,7,16,12,30,971.0,94.0,1.4,25.8,1026.0,917.99,655.42
2018,7,16,12,45,967.0,95.5,1.45,25.9,1017.5,885.43,635.57
2018,7,16,13,0,963.0,97.0,1.5,26.0,1009.0,850.62,614.13
2018,7,16,13,15,960.5,96.0,1.5,25.95,993.5,812.62,590.2
2018,7,16,13,30,958.0,95.0,1.5,25.9,978.0,772.63,564.75
2018,7,16,13,45,954.0,94.5,1.45,25.85,955.5,730.21,536.5
2018,7,16,14,0,950.0,94.0,1.4,25.8,933.0,686.24,505.12
2018,7,16,14,15,944.0,92.5,1.4,25.65,903.5,638.84,471.24
2018,7,16,14,30,938.0,91.0,1.4,25.5,874.0,590.45,435.65
2018,7,16,14,45,930.0,90.0,1.4,25.35,838.5,540.68,397.97
2018,7,16,15,0,922.0,89.0,1.4,25.2,803.0,490.5,358.78
2018,7,16,15,15,912.0,87.0,1.4,25.2,762.5,438.48,316.87
2018,7,16,15,30,902.0,85.0,1.4,25.2,722.0,386.67,273.99
2018,7,16,15,45,889.5,83.0,1.35,24.65,677.0,334.53,230.4
2018,7,16,16,0,877.0,81.0,1.3,24.1,632.0,283.25,186.95
2018,7,16,16,15,860.0,78.5,1.3,23.7,583.5,231.74,143.88
2018,7,16,16,30,843.0,76.0,1.3,23.3,535.0,181.94,104.12
2018,7,16,16,45,820.5,73.0,1.25,22.9,483.5,125.83,64.0
2018,7,16,17,0,798.0,70.0,1.2,22.5,432.0,79.62,39.97
2018,7,16,17,15,766.5,66.0,1.2,21.85,379.5,45.49,33.81
2018,7,16,17,30,735.0,62.0,1.2,21.2,327.0,44.2,32.93
2018,7,16,17,45,690.5,58.0,1.15,20.5,275.5,42.8,31.89
2018,7,16,18,0,646.0,54.0,1.1,19.8,224.0,41.39,30.74
2018,7,16,18,15,578.0,48.0,1.0,18.9,175.5,34.8,24.95
2018,7,16,18,30,510.0,42.0,0.9,18.0,127.0,31.72,22.04
2018,7,16,18,45,401.0,34.0,0.85,17.1,87.0,26.68,17.12
2018,7,16,19,0,292.0,26.0,0.8,16.2,47.0,21.46,9.02
2018,7,16,19,15,156.5,14.5,0.8,15.7,24.5,13.82,0.0
2018,7,16,19,30,21.0,3.0,0.8,15.2,2.0,0.0,0.0
2018,7,16,19,45,10.5,1.5,0.8,14.65,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,7,17,4,45,22.5,3.0,0.8,10.7,2.5,0.0,0.0
2018,7,17,5,0,45.0,6.0,0.8,10.9,5.0,0.0,0.0
2018,7,17,5,15,184.0,16.0,0.8,11.6,28.5,91.09,0.0
2018,7,17,5,30,323.0,26.0,0.8,12.3,52.0,204.34,139.75
2018,7,17,5,45,426.5,34.0,0.75,12.95,93.0,283.82,225.06
2018,7,17,6,0,530.0,42.0,0.7,13.6,134.0,369.67,298.96
2018,7,17,6,15,595.0,47.5,0.7,14.15,183.0,434.06,353.15
2018,7,17,6,30,660.0,53.0,0.7,14.7,232.0,507.87,411.75
2018,7,17,6,45,704.0,56.5,0.7,15.3,283.5,568.93,457.47
2018,7,17,7,0,748.0,60.0,0.7,15.9,335.0,631.9,501.14
2018,7,17,7,15,778.5,63.5,0.7,16.55,387.5,686.22,536.67
2018,7,17,7,30,809.0,67.0,0.7,17.2,440.0,740.79,571.15
2018,7,17,7,45,832.0,69.5,0.7,17.85,491.0,780.91,594.63
2018,7,17,8,0,855.0,72.0,0.7,18.5,542.0,826.94,621.64
2018,7,17,8,15,871.5,74.5,0.75,19.15,591.0,866.1,644.29
2018,7,17,8,30,888.0,77.0,0.8,19.8,640.0,903.52,665.54
2018,7,17,8,45,901.5,79.0,0.85,20.45,685.5,935.56,683.09
2018,7,17,9,0,915.0,81.0,0.9,21.1,731.0,965.27,699.07
2018,7,17,9,15,922.0,83.5,0.9,21.65,770.5,986.78,709.1
2018,7,17,9,30,929.0,86.0,0.9,22.2,810.0,1005.38,717.43
2018,7,17,9,45,933.0,89.5,0.95,22.75,844.0,1019.13,723.86
2018,7,17,10,0,937.0,93.0,1.0,23.3,878.0,1029.69,728.46
2018,7,17,10,15,943.0,94.0,1.0,23.7,907.0,1036.25,730.19
2018,7,17,10,30,949.0,95.0,1.0,24.1,936.0,1039.59,730.12
2018,7,17,10,45,953.5,95.5,1.05,24.5,958.0,1037.66,728.02
2018,7,17,11,0,958.0,96.0,1.1,24.9,980.0,1032.46,724.11
2018,7,17,11,15,961.0,96.0,1.1,25.15,995.0,1022.04,716.64
2018,7,17,11,30,964.0,96.0,1.1,25.4,1010.0,1008.44,707.41
2018,7,17,11,45,965.5,96.5,1.15,25.65,1017.5,990.81,696.75
2018,7,17,12,0,967.0,97.0,1.2,25.9,1025.0,970.17,684.27
2018,7,17,12,15,963.0,99.0,1.25,26.0,1023.0,943.22,668.27
2018,7,17,12,30,959.0,101.0,1.3,26.1,1021.0,913.73,650.62
2018,7,17,12,45,953.0,104.0,1.3,26.2,1012.0,881.14,630.22
2018,7,17,13,0,947.0,107.0,1.3,26.3,1003.0,846.43,608.37
2018,7,17,13,15,944.0,106.0,1.3,26.35,987.0,808.48,584.42
2018,7,17,13,30,941.0,105.0,1.3,26.4,971.0,768.62,559.02
2018,7,17,13,45,936.0,104.5,1.35,26.4,948.5,726.08,531.36
2018,7,17,14,0,931.0,104.0,1.4,26.4,926.0,682.1,500.87
2018,7,17,14,15,924.5,103.0,1.4,26.25,896.5,635.55,467.62
2018,7,17,14,30,918.0,102.0,1.4,26.1,867.0,588.06,432.76
2018,7,17,14,45,909.5,100.5,1.4,25.9,831.5,538.43,395.39
2018,7,17,15,0,901.0,99.0,1.4,25.7,796.0,488.46,356.58
2018,7,17,15,15,890.0,96.5,1.4,25.7,755.0,436.54,314.94
2018,7,17,15,30,879.0,94.0,1.4,25.7,714.0,384.95,272.44
2018,7,17,15,45,864.5,92.0,1.4,25.1,668.5,333.25,229.61
2018,7,17,16,0,850.0,90.0,1.4,24.5,623.0,282.61,187.06
2018,7,17,16,15,831.0,87.0,1.4,24.05,574.0,224.59,139.29
2018,7,17,16,30,812.0,84.0,1.4,23.6,525.0,175.37,100.2
2018,7,17,16,45,787.5,80.5,1.35,23.15,474.0,127.44,66.73
2018,7,17,17,0,763.0,77.0,1.3,22.7,423.0,82.4,43.58
2018,7,17,17,15,729.0,73.5,1.3,21.95,371.0,51.28,38.78
2018,7,17,17,30,695.0,70.0,1.3,21.2,319.0,50.69,38.56
2018,7,17,17,45,647.0,64.5,1.25,20.5,267.5,43.92,32.86
2018,7,17,18,0,599.0,59.0,1.2,19.8,216.0,41.75,31.05
2018,7,17,18,15,527.5,52.0,1.15,18.95,168.5,38.15,27.86
2018,7,17,18,30,456.0,45.0,1.1,18.1,121.0,34.4,24.33
2018,7,17,18,45,345.5,35.5,1.0,17.25,82.0,28.12,18.29
2018,7,17,19,0,235.0,26.0,0.9,16.4,43.0,21.52,8.62
2018,7,17,19,15,124.5,14.0,0.85,15.9,22.5,13.34,0.0
2018,7,17,19,30,14.0,2.0,0.8,15.4,2.0,0.0,0.0
2018,7,17,19,45,7.0,1.0,0.75,14.9,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,0.65,12.8,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,7,18,4,45,11.0,1.5,0.8,11.15,1.5,0.0,0.0
2018,7,18,5,0,22.0,3.0,0.8,11.4,3.0,0.0,0.0
2018,7,18,5,15,138.0,15.5,0.85,11.95,25.5,71.46,0.0
2018,7,18,5,30,254.0,28.0,0.9,12.5,48.0,172.98,115.29
2018,7,18,5,45,360.5,37.5,0.9,13.0,87.5,253.88,201.48
2018,7,18,6,0,467.0,47.0,0.9,13.5,127.0,340.41,276.55
2018,7,18,6,15,510.5,55.5,0.8,14.05,170.0,397.26,324.58
2018,7,18,6,30,554.0,64.0,0.7,14.6,213.0,457.03,372.24
2018,7,18,6,45,618.0,68.5,0.65,15.1,267.5,528.29,426.6
2018,7,18,7,0,682.0,73.0,0.6,15.6,322.0,603.3,480.21
2018,7,18,7,15,723.0,75.0,0.6,16.15,375.0,657.68,516.2
2018,7,18,7,30,764.0,77.0,0.6,16.7,428.0,716.88,554.51
2018,7,18,7,45,788.5,80.5,0.6,17.25,479.0,764.94,583.84
2018,7,18,8,0,813.0,84.0,0.6,17.8,530.0,812.28,612.01
2018,7,18,8,15,831.5,86.5,0.65,18.4,578.5,852.07,635.32
2018,7,18,8,30,850.0,89.0,0.7,19.0,627.0,882.71,652.4
2018,7,18,8,45,864.5,90.5,0.7,19.6,671.5,914.13,668.98
2018,7,18,9,0,879.0,92.0,0.7,20.2,716.0,943.38,683.96
2018,7,18,9,15,887.0,96.0,0.75,20.85,756.0,966.86,696.09
2018,7,18,9,30,895.0,100.0,0.8,21.5,796.0,987.51,706.53
2018,7,18,9,45,900.0,103.0,0.8,22.15,829.5,1001.18,711.64
2018,7,18,10,0,905.0,106.0,0.8,22.8,863.0,1011.78,715.03
2018,7,18,10,15,911.0,106.5,0.85,23.3,891.0,1017.57,717.1
2018,7,18,10,30,917.0,107.0,0.9,23.8,919.0,1020.24,717.44
2018,7,18,10,45,831.5,164.0,0.95,24.3,914.0,996.45,701.76
2018,7,18,11,0,746.0,221.0,1.0,24.8,909.0,966.11,682.41
2018,7,18,11,15,625.0,305.0,1.1,25.05,887.5,919.01,651.8
2018,7,18,11,30,504.0,389.0,1.2,25.3,866.0,871.6,618.84
2018,7,18,11,45,528.5,376.5,1.25,25.55,880.0,866.52,616.61
2018,7,18,12,0,553.0,364.0,1.3,25.8,894.0,858.95,612.25
2018,7,18,12,15,609.0,326.0,1.35,25.7,909.5,850.54,609.31
2018,7,18,12,30,665.0,288.0,1.4,25.6,925.0,841.23,605.56
2018,7,18,12,45,776.5,213.5,1.45,25.55,951.5,837.67,606.51
2018,7,18,13,0,888.0,139.0,1.5,25.5,978.0,827.64,600.92
2018,7,18,13,15,908.5,123.0,1.45,25.35,969.5,796.08,580.46
2018,7,18,13,30,929.0,107.0,1.4,25.2,961.0,761.1,557.85
2018,7,18,13,45,924.5,106.0,1.4,25.05,938.5,718.89,529.77
2018,7,18,14,0,920.0,105.0,1.4,24.9,916.0,675.23,499.12
2018,7,18,14,15,913.5,104.0,1.4,24.7,887.0,629.11,466.01
2018,7,18,14,30,907.0,103.0,1.4,24.5,858.0,582.07,431.28
2018,7,18,14,45,898.0,101.5,1.4,24.3,822.5,532.66,393.8
2018,7,18,15,0,889.0,100.0,1.4,24.1,787.0,482.97,354.92
2018,7,18,15,15,878.0,98.0,1.4,24.1,746.5,432.0,313.69
2018,7,18,15,30,867.0,96.0,1.4,24.1,706.0,381.36,271.62
2018,7,18,15,45,852.0,94.0,1.4,23.45,661.0,330.06,228.91
2018,7,18,16,0,837.0,92.0,1.4,22.8,616.0,279.88,186.54
2018,7,18,16,15,817.5,89.0,1.4,22.25,567.0,222.42,139.04
2018,7,18,16,30,798.0,86.0,1.4,21.7,518.0,173.78,100.32
2018,7,18,16,45,772.0,82.5,1.4,21.15,467.0,126.41,67.27
2018,7,18,17,0,746.0,79.0,1.4,20.6,416.0,82.1,44.69
2018,7,18,17,15,711.5,75.0,1.35,19.8,364.5,52.48,40.19
2018,7,18,17,30,677.0,71.0,1.3,19.0,313.0,46.72,35.46
2018,7,18,17,45,628.0,65.5,1.25,18.2,262.0,44.71,33.89
2018,7,18,18,0,579.0,60.0,1.2,17.4,211.0,42.59,32.12
2018,7,18,18,15,507.0,53.0,1.1,16.7,164.0,39.05,28.92
2018,7,18,18,30,435.0,46.0,1.0,16.0,117.0,35.37,25.4
2018,7,18,18,45,325.0,36.0,0.85,15.3,79.0,28.67,18.89
2018,7,18,19,0,215.0,26.0,0.7,14.6,41.0,21.61,8.28
2018,7,18,19,15,113.5,14.0,0.65,14.25,21.5,13.34,0.0
2018,7,18,19,30,12.0,2.0,0.6,13.9,2.0,0.0,0.0
2018,7,18,19,45,6.0,1.0,0.55,13.6,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,0.5,13.25,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,0.55,13.2,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,7,19,4,45,3.5,1.0,1.2,11.15,1.0,0.0,0.0
2018,7,19,5,0,7.0,2.0,1.2,11.4,2.0,0.0,0.0
2018,7,19,5,15,41.5,14.0,1.1,11.95,17.0,30.33,0.0
2018,7,19,5,30,76.0,26.0,1.0,12.5,32.0,79.05,48.9
2018,7,19,5,45,127.5,43.0,0.9,13.0,61.0,131.86,103.41
2018,7,19,6,0,179.0,60.0,0.8,13.5,90.0,185.02,150.45
2018,7,19,6,15,284.5,75.0,0.7,14.05,142.0,283.2,232.83
2018,7,19,6,30,390.0,90.0,0.6,14.6,194.0,379.62,310.58
2018,7,19,6,45,443.0,101.5,0.45,15.2,243.5,444.16,359.36
2018,7,19,7,0,496.0,113.0,0.3,15.8,293.0,512.1,408.21
2018,7,19,7,15,539.0,120.0,0.3,16.45,343.0,569.85,448.67
2018,7,19,7,30,582.0,127.0,0.3,17.1,393.0,635.33,493.02
2018,7,19,7,45,618.0,131.5,0.3,17.75,443.5,688.41,526.66
2018,7,19,8,0,654.0,136.0,0.3,18.4,494.0,741.67,559.23
2018,7,19,8,15,680.5,139.5,0.35,19.25,541.5,785.3,584.86
2018,7,19,8,30,707.0,143.0,0.4,20.1,589.0,828.0,609.51
2018,7,19,8,45,724.5,146.0,0.4,20.95,631.5,860.58,626.26
2018,7,19,9,0,742.0,149.0,0.4,21.8,674.0,891.36,641.72
2018,7,19,9,15,733.5,162.0,0.5,22.6,706.0,906.59,649.42
2018,7,19,9,30,725.0,175.0,0.6,23.4,738.0,918.71,655.48
2018,7,19,9,45,786.0,152.0,0.65,24.2,787.5,951.09,673.19
2018,7,19,10,0,847.0,129.0,0.7,25.0,837.0,978.76,687.54
2018,7,19,10,15,854.0,130.5,0.8,25.5,865.0,986.16,691.41
2018,7,19,10,30,861.0,132.0,0.9,26.0,893.0,990.59,693.81
2018,7,19,10,45,866.0,133.5,1.0,26.5,915.0,990.03,693.25
2018,7,19,11,0,871.0,135.0,1.1,27.0,937.0,986.44,690.92
2018,7,19,11,15,873.0,136.0,1.2,27.1,951.0,976.44,685.79
2018,7,19,11,30,875.0,137.0,1.3,27.2,965.0,963.52,678.91
2018,7,19,11,45,875.0,139.0,1.35,27.35,972.0,946.85,668.81
2018,7,19,12,0,875.0,141.0,1.4,27.5,979.0,927.48,657.07
2018,7,19,12,15,874.0,141.0,1.45,27.35,978.0,902.84,642.77
2018,7,19,12,30,873.0,141.0,1.5,27.2,977.0,875.87,626.94
2018,7,19,12,45,870.5,141.0,1.55,27.05,969.0,845.44,608.75
2018,7,19,13,0,868.0,141.0,1.6,26.9,961.0,813.01,589.08
2018,7,19,13,15,863.5,141.0,1.6,26.65,945.5,777.18,566.71
2018,7,19,13,30,859.0,141.0,1.6,26.4,930.0,739.73,542.69
2018,7,19,13,45,853.0,140.0,1.6,26.2,907.5,698.96,514.69
2018,7,19,14,0,847.0,139.0,1.6,26.0,885.0,657.01,485.22
2018,7,19,14,15,839.5,137.0,1.55,25.65,856.0,612.35,453.06
2018,7,19,14,30,832.0,135.0,1.5,25.3,827.0,563.75,417.37
2018,7,19,14,45,821.5,133.0,1.45,24.95,792.0,515.75,381.04
2018,7,19,15,0,811.0,131.0,1.4,24.6,757.0,467.81,343.68
2018,7,19,15,15,798.5,128.0,1.4,24.6,717.0,418.49,304.05
2018,7,19,15,30,786.0,125.0,1.4,24.6,677.0,369.85,263.95
2018,7,19,15,45,770.5,121.0,1.35,24.0,633.0,320.35,223.0
2018,7,19,16,0,755.0,117.0,1.3,23.4,589.0,272.22,182.71
2018,7,19,16,15,735.5,112.5,1.25,22.95,542.0,218.99,139.0
2018,7,19,16,30,716.0,108.0,1.2,22.5,495.0,172.99,102.75
2018,7,19,16,45,689.5,102.5,1.1,22.1,445.5,127.88,71.52
2018,7,19,17,0,663.0,97.0,1.0,21.7,396.0,85.89,49.99
2018,7,19,17,15,627.0,91.5,0.95,21.15,346.0,59.33,45.86
2018,7,19,17,30,591.0,86.0,0.9,20.6,296.0,58.1,45.08
2018,7,19,17,45,541.5,78.0,0.85,20.05,247.0,54.64,42.27
2018,7,19,18,0,492.0,70.0,0.8,19.5,198.0,50.95,39.12
2018,7,19,18,15,422.5,61.0,0.75,18.75,153.5,46.1,34.81
2018,7,19,18,30,353.0,52.0,0.7,18.0,109.0,39.64,28.86
2018,7,19,18,45,258.5,39.0,0.6,17.25,73.0,30.31,20.06
2018,7,19,19,0,164.0,26.0,0.5,16.5,37.0,20.58,6.95
2018,7,19,19,15,86.0,14.0,0.5,16.05,19.5,13.34,0.0
2018,7,19,19,30,8.0,2.0,0.5,15.6,2.0,0.0,0.0
2018,7,19,19,45,4.0,1.0,0.5,15.2,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,0.5,14.65,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,0.55,14.3,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,7,20,4,45,3.0,1.0,0.6,12.05,1.0,0.0,0.0
2018,7,20,5,0,6.0,2.0,0.6,12.3,2.0,0.0,0.0
2018,7,20,5,15,69.5,14.5,0.65,12.85,19.5,42.17,0.0
2018,7,20,5,30,133.0,27.0,0.7,13.4,37.0,115.4,70.79
2018,7,20,5,45,220.5,41.5,0.7,14.0,72.5,186.89,146.81
2018,7,20,6,0,308.0,56.0,0.7,14.6,108.0,261.0,211.24
2018,7,20,6,15,377.0,67.0,0.7,15.25,152.0,327.33,267.18
2018,7,20,6,30,446.0,78.0,0.7,15.9,196.0,399.46,325.43
2018,7,20,6,45,499.0,85.0,0.75,16.55,244.0,466.0,377.03
2018,7,20,7,0,552.0,92.0,0.8,17.2,292.0,531.81,426.14
2018,7,20,7,15,589.0,98.5,0.8,17.95,341.0,587.49,465.19
2018,7,20,7,30,626.0,105.0,0.8,18.7,390.0,644.18,502.67
2018,7,20,7,45,655.0,109.5,0.8,19.4,438.5,692.56,533.09
2018,7,20,8,0,684.0,114.0,0.8,20.1,487.0,740.77,562.6
2018,7,20,8,15,705.0,118.5,0.85,20.85,533.5,781.48,586.89
2018,7,20,8,30,726.0,123.0,0.9,21.6,580.0,821.0,610.04
2018,7,20,8,45,742.0,126.0,0.9,22.3,622.5,848.4,624.22
2018,7,20,9,0,758.0,129.0,0.9,23.0,665.0,878.39,640.05
2018,7,20,9,15,775.5,129.5,0.95,23.55,705.0,904.9,654.66
2018,7,20,9,30,793.0,130.0,1.0,24.1,745.0,929.17,667.82
2018,7,20,9,45,809.0,128.0,1.05,24.7,780.0,946.76,676.64
2018,7,20,10,0,825.0,126.0,1.1,25.3,815.0,953.4,678.75
2018,7,20,10,15,832.0,127.5,1.15,25.6,842.5,960.82,682.38
2018,7,20,10,30,839.0,129.0,1.2,25.9,870.0,965.35,684.29
2018,7,20,10,45,843.5,130.5,1.25,26.2,891.0,964.47,682.98
2018,7,20,11,0,848.0,132.0,1.3,26.5,912.0,960.64,680.0
2018,7,20,11,15,851.0,132.5,1.35,26.55,926.0,951.43,674.45
2018,7,20,11,30,854.0,133.0,1.4,26.6,940.0,939.36,667.24
2018,7,20,11,45,855.5,134.0,1.45,26.7,947.5,923.59,657.63
2018,7,20,12,0,857.0,135.0,1.5,26.8,955.0,905.13,646.38
2018,7,20,12,15,860.0,132.5,1.55,26.65,955.5,882.23,632.91
2018,7,20,12,30,863.0,130.0,1.6,26.5,956.0,856.87,617.83
2018,7,20,12,45,865.0,127.0,1.65,26.35,949.0,827.87,600.27
2018,7,20,13,0,867.0,124.0,1.7,26.2,942.0,796.64,581.09
2018,7,20,13,15,864.5,123.0,1.7,26.0,927.5,761.64,558.88
2018,7,20,13,30,862.0,122.0,1.7,25.8,913.0,724.87,535.3
2018,7,20,13,45,858.0,120.0,1.7,25.55,891.5,684.61,507.61
2018,7,20,14,0,854.0,118.0,1.7,25.3,870.0,643.01,478.17
2018,7,20,14,15,848.0,116.0,1.7,25.0,842.0,599.05,446.36
2018,7,20,14,30,842.0,114.0,1.7,24.7,814.0,554.25,413.03
2018,7,20,14,45,833.5,112.0,1.65,24.4,780.0,507.56,377.11
2018,7,20,15,0,825.0,110.0,1.6,24.1,746.0,460.63,339.99
2018,7,20,15,15,813.0,107.5,1.6,24.1,706.5,411.85,300.29
2018,7,20,15,30,801.0,105.0,1.6,24.1,667.0,357.56,255.6
2018,7,20,15,45,786.0,102.0,1.55,23.35,623.5,308.32,214.47
2018,7,20,16,0,771.0,99.0,1.5,22.6,580.0,260.35,173.88
2018,7,20,16,15,751.5,95.5,1.45,22.25,533.5,212.57,133.89
2018,7,20,16,30,732.0,92.0,1.4,21.9,487.0,166.88,97.63
2018,7,20,16,45,705.5,88.5,1.35,21.5,438.5,122.84,67.32
2018,7,20,17,0,679.0,85.0,1.3,21.1,390.0,76.47,42.68
2018,7,20,17,15,644.0,80.0,1.25,20.6,340.5,50.94,38.73
2018,7,20,17,30,609.0,75.0,1.2,20.1,291.0,49.66,37.86
2018,7,20,17,45,560.0,69.0,1.15,19.65,243.0,47.44,36.07
2018,7,20,18,0,511.0,63.0,1.1,19.2,195.0,45.1,34.05
2018,7,20,18,15,442.0,54.5,1.05,18.7,150.5,40.41,29.84
2018,7,20,18,30,373.0,46.0,1.0,18.2,106.0,35.48,25.2
2018,7,20,18,45,275.0,35.0,0.95,17.65,71.0,27.86,17.9
2018,7,20,19,0,177.0,24.0,0.9,17.1,36.0,18.97,5.28
2018,7,20,19,15,93.0,13.0,0.85,16.9,19.0,12.39,0.0
2018,7,20,19,30,9.0,2.0,0.8,16.7,2.0,0.0,0.0
2018,7,20,19,45,4.5,1.0,0.75,16.45,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,0.65,15.9,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,0.6,15.75,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,0.55,15.2,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,0.5,15.05,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,0.5,14.75,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,0.45,14.35,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.4,14.05,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.4,13.25,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,7,21,4,45,4.0,1.0,0.45,13.5,1.0,0.0,0.0
2018,7,21,5,0,8.0,2.0,0.5,13.6,2.0,0.0,0.0
2018,7,21,5,15,83.5,14.5,0.55,14.1,20.0,47.76,0.0
2018,7,21,5,30,159.0,27.0,0.6,14.6,38.0,126.51,74.37
2018,7,21,5,45,251.5,39.0,0.6,15.1,73.0,198.66,155.04
2018,7,21,6,0,344.0,51.0,0.6,15.6,108.0,273.46,220.1
2018,7,21,6,15,288.0,70.0,0.65,16.15,129.0,278.26,226.27
2018,7,21,6,30,232.0,89.0,0.7,16.7,150.0,264.88,216.42
2018,7,21,6,45,298.0,102.5,0.75,17.3,198.5,346.26,281.94
2018,7,21,7,0,364.0,116.0,0.8,17.9,247.0,420.12,338.93
2018,7,21,7,15,435.0,121.0,0.8,18.5,301.5,491.53,392.12
2018,7,21,7,30,506.0,126.0,0.8,19.1,356.0,567.04,446.35
2018,7,21,7,45,605.0,114.5,0.8,19.75,421.0,656.79,508.2
2018,7,21,8,0,704.0,103.0,0.8,20.4,486.0,743.72,564.52
2018,7,21,8,15,696.5,116.5,0.85,20.95,524.5,770.97,579.59
2018,7,21,8,30,689.0,130.0,0.9,21.5,563.0,795.32,593.34
2018,7,21,8,45,718.5,129.5,0.9,22.1,610.0,834.51,615.98
2018,7,21,9,0,748.0,129.0,0.9,22.7,657.0,868.36,634.55
2018,7,21,9,15,691.0,164.0,0.95,23.15,673.5,867.09,631.53
2018,7,21,9,30,634.0,199.0,1.0,23.6,690.0,855.83,622.67
2018,7,21,9,45,716.0,169.5,1.05,24.0,747.5,905.82,653.56
2018,7,21,10,0,798.0,140.0,1.1,24.4,805.0,950.03,679.6
2018,7,21,10,15,793.5,148.5,1.15,24.65,829.0,953.24,680.25
2018,7,21,10,30,789.0,157.0,1.2,24.9,853.0,953.39,679.62
2018,7,21,10,45,802.5,154.0,1.3,25.15,877.0,956.2,681.58
2018,7,21,11,0,816.0,151.0,1.4,25.4,901.0,956.07,681.71
2018,7,21,11,15,827.5,146.5,1.4,25.5,917.5,942.0,672.12
2018,7,21,11,30,839.0,142.0,1.4,25.6,934.0,933.29,666.18
2018,7,21,11,45,842.0,142.0,1.45,25.65,942.0,918.07,656.95
2018,7,21,12,0,845.0,142.0,1.5,25.7,950.0,900.19,646.11
2018,7,21,12,15,852.5,137.0,1.55,25.65,952.0,879.13,633.49
2018,7,21,12,30,860.0,132.0,1.6,25.6,954.0,855.46,619.16
2018,7,21,12,45,868.5,125.0,1.6,25.55,949.5,828.24,601.92
2018,7,21,13,0,877.0,118.0,1.6,25.5,945.0,798.43,582.94
2018,7,21,13,15,875.0,117.0,1.6,25.35,930.5,763.47,560.66
2018,7,21,13,30,873.0,116.0,1.6,25.2,916.0,726.67,536.98
2018,7,21,13,45,870.0,114.0,1.55,25.05,895.0,686.66,509.05
2018,7,21,14,0,867.0,112.0,1.5,24.9,874.0,645.18,479.2
2018,7,21,14,15,861.0,110.0,1.5,24.7,846.0,600.66,446.91
2018,7,21,14,30,855.0,108.0,1.5,24.5,818.0,555.27,413.08
2018,7,21,14,45,847.5,105.5,1.45,24.3,784.0,508.05,376.68
2018,7,21,15,0,840.0,103.0,1.4,24.1,750.0,460.49,339.0
2018,7,21,15,15,828.5,101.0,1.4,24.1,710.5,411.6,299.24
2018,7,21,15,30,817.0,99.0,1.4,24.1,671.0,363.12,258.81
2018,7,21,15,45,803.5,96.0,1.35,23.6,628.0,307.4,212.62
2018,7,21,16,0,790.0,93.0,1.3,23.1,585.0,258.89,171.43
2018,7,21,16,15,773.0,89.0,1.3,22.65,538.5,210.21,130.8
2018,7,21,16,30,756.0,85.0,1.3,22.2,492.0,163.35,93.68
2018,7,21,16,45,732.5,81.5,1.25,21.8,443.5,118.31,62.8
2018,7,21,17,0,709.0,78.0,1.2,21.4,395.0,76.06,42.33
2018,7,21,17,15,675.5,73.0,1.15,20.85,345.0,50.96,38.71
2018,7,21,17,30,642.0,68.0,1.1,20.3,295.0,44.59,33.42
2018,7,21,17,45,595.5,62.5,1.05,19.7,246.5,42.51,31.75
2018,7,21,18,0,549.0,57.0,1.0,19.1,198.0,40.3,29.87
2018,7,21,18,15,479.0,50.0,0.95,18.55,153.0,36.67,26.58
2018,7,21,18,30,409.0,43.0,0.9,18.0,108.0,32.88,22.97
2018,7,21,18,45,305.0,33.0,0.85,17.4,72.0,26.09,16.37
2018,7,21,19,0,201.0,23.0,0.8,16.8,36.0,18.9,4.49
2018,7,21,19,15,106.0,12.5,0.8,16.45,19.0,11.91,0.0
2018,7,21,19,30,11.0,2.0,0.8,16.1,2.0,0.0,0.0
2018,7,21,19,45,5.5,1.0,0.75,15.8,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,0.55,12.75,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,0.5,12.65,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.5,12.75,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,7,22,4,45,7.0,1.0,0.45,13.1,1.0,0.0,0.0
2018,7,22,5,0,14.0,2.0,0.4,13.3,2.0,0.0,0.0
2018,7,22,5,15,119.5,13.5,0.45,13.7,21.0,61.27,0.0
2018,7,22,5,30,225.0,25.0,0.5,14.1,40.0,152.19,85.77
2018,7,22,5,45,329.0,34.0,0.5,14.5,77.0,232.38,181.18
2018,7,22,6,0,433.0,43.0,0.5,14.9,114.0,314.68,252.77
2018,7,22,6,15,501.0,49.5,0.5,15.45,159.5,381.64,308.99
2018,7,22,6,30,569.0,56.0,0.5,16.0,205.0,453.76,366.62
2018,7,22,6,45,615.0,62.0,0.55,16.6,254.5,515.06,413.59
2018,7,22,7,0,661.0,68.0,0.6,17.2,304.0,578.8,459.76
2018,7,22,7,15,693.5,71.5,0.6,17.75,353.5,628.1,492.5
2018,7,22,7,30,726.0,75.0,0.6,18.3,403.0,681.33,527.0
2018,7,22,7,45,749.5,78.5,0.65,18.9,452.0,727.38,556.0
2018,7,22,8,0,773.0,82.0,0.7,19.5,501.0,772.75,583.96
2018,7,22,8,15,791.0,85.0,0.7,20.05,548.0,811.71,606.37
2018,7,22,8,30,809.0,88.0,0.7,20.6,595.0,841.64,622.5
2018,7,22,8,45,823.0,90.5,0.75,21.2,638.5,872.98,640.22
2018,7,22,9,0,837.0,93.0,0.8,21.8,682.0,902.22,656.41
2018,7,22,9,15,846.5,95.5,0.85,22.3,721.0,924.86,668.57
2018,7,22,9,30,856.0,98.0,0.9,22.8,760.0,944.89,679.17
2018,7,22,9,45,862.0,101.0,0.9,23.3,793.0,959.31,685.37
2018,7,22,10,0,868.0,104.0,0.9,23.8,826.0,970.79,689.88
2018,7,22,10,15,875.0,105.0,0.95,24.2,854.5,978.1,693.15
2018,7,22,10,30,882.0,106.0,1.0,24.6,883.0,982.39,694.72
2018,7,22,10,45,886.5,107.0,1.05,24.95,904.5,981.16,693.15
2018,7,22,11,0,891.0,108.0,1.1,25.3,926.0,976.84,689.85
2018,7,22,11,15,894.5,108.0,1.15,25.55,940.5,967.49,683.82
2018,7,22,11,30,898.0,108.0,1.2,25.8,955.0,955.13,676.06
2018,7,22,11,45,900.0,108.0,1.25,26.05,962.5,938.43,665.67
2018,7,22,12,0,902.0,108.0,1.3,26.3,970.0,918.91,653.57
2018,7,22,12,15,903.5,107.0,1.35,26.35,970.0,895.3,639.39
2018,7,22,12,30,905.0,106.0,1.4,26.4,970.0,869.1,623.52
2018,7,22,12,45,905.5,104.5,1.45,26.45,963.0,839.16,605.15
2018,7,22,13,0,906.0,103.0,1.5,26.5,956.0,806.91,585.14
2018,7,22,13,15,903.0,102.5,1.5,26.45,941.0,770.73,562.08
2018,7,22,13,30,900.0,102.0,1.5,26.4,926.0,732.71,537.62
2018,7,22,13,45,895.5,101.0,1.55,26.3,904.0,691.55,510.23
2018,7,22,14,0,891.0,100.0,1.6,26.2,882.0,648.99,480.34
2018,7,22,14,15,884.5,98.5,1.6,26.0,853.5,603.59,447.47
2018,7,22,14,30,878.0,97.0,1.6,25.8,825.0,557.33,413.04
2018,7,22,14,45,869.5,95.5,1.6,25.55,790.5,509.42,376.44
2018,7,22,15,0,861.0,94.0,1.6,25.3,756.0,461.21,338.48
2018,7,22,15,15,850.0,92.0,1.6,25.3,716.5,411.51,298.02
2018,7,22,15,30,839.0,90.0,1.6,25.3,677.0,362.17,256.81
2018,7,22,15,45,824.5,88.0,1.6,24.6,633.0,312.36,215.19
2018,7,22,16,0,810.0,86.0,1.6,23.9,589.0,263.63,174.0
2018,7,22,16,15,792.0,83.0,1.6,23.4,542.0,207.68,127.78
2018,7,22,16,30,774.0,80.0,1.6,22.9,495.0,160.49,90.53
2018,7,22,16,45,749.5,77.0,1.55,22.4,446.0,114.82,59.53
2018,7,22,17,0,725.0,74.0,1.5,21.9,397.0,72.04,39.38
