Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,17,15,691.5,69.5,1.5,21.2,346.5,48.31,36.37
2018,7,22,17,30,658.0,65.0,1.5,20.5,296.0,46.78,35.29
2018,7,22,17,45,611.0,59.5,1.5,19.85,247.0,40.31,29.8
2018,7,22,18,0,564.0,54.0,1.5,19.2,198.0,37.98,27.81
2018,7,22,18,15,494.0,47.5,1.45,18.55,153.0,34.65,24.8
2018,7,22,18,30,424.0,41.0,1.4,17.9,108.0,31.2,21.48
2018,7,22,18,45,312.5,32.0,1.35,17.2,71.5,25.25,15.61
2018,7,22,19,0,201.0,23.0,1.3,16.5,35.0,19.02,3.62
2018,7,22,19,15,100.5,11.5,1.25,16.15,17.5,10.96,0.0
2018,7,22,19,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,7,22,19,45,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,7,23,4,45,9.5,1.5,0.9,12.05,1.0,0.0,0.0
2018,7,23,5,0,19.0,3.0,0.9,12.2,2.0,0.0,0.0
2018,7,23,5,15,143.5,13.0,0.95,12.65,21.5,70.31,0.0
2018,7,23,5,30,268.0,23.0,1.0,13.1,41.0,168.67,89.91
2018,7,23,5,45,374.0,31.0,1.0,13.55,79.0,250.88,196.51
2018,7,23,6,0,480.0,39.0,1.0,14.0,117.0,334.68,270.78
2018,7,23,6,15,547.0,45.5,0.95,14.65,164.0,402.88,328.66
2018,7,23,6,30,614.0,52.0,0.9,15.3,211.0,472.63,384.94
2018,7,23,6,45,659.0,56.5,0.85,15.9,261.0,533.62,431.53
2018,7,23,7,0,704.0,61.0,0.8,16.5,311.0,596.74,476.04
2018,7,23,7,15,736.0,63.5,0.8,17.2,361.5,649.3,510.97
2018,7,23,7,30,768.0,66.0,0.8,17.9,412.0,702.3,545.0
2018,7,23,7,45,791.0,69.0,0.8,18.6,462.0,748.7,573.3
2018,7,23,8,0,814.0,72.0,0.8,19.3,512.0,787.32,595.6
2018,7,23,8,15,831.5,74.0,0.85,20.1,559.5,825.74,617.91
2018,7,23,8,30,849.0,76.0,0.9,20.9,607.0,862.6,638.8
2018,7,23,8,45,862.0,78.5,0.9,21.65,651.5,894.07,655.18
2018,7,23,9,0,875.0,81.0,0.9,22.4,696.0,923.29,669.94
2018,7,23,9,15,885.5,82.5,0.95,22.95,735.5,946.51,682.2
2018,7,23,9,30,896.0,84.0,1.0,23.5,775.0,967.05,692.85
2018,7,23,9,45,904.5,84.5,1.05,24.1,809.5,981.7,699.73
2018,7,23,10,0,913.0,85.0,1.1,24.7,844.0,993.38,704.92
2018,7,23,10,15,917.0,88.0,1.1,25.1,872.5,1000.31,706.94
2018,7,23,10,30,921.0,91.0,1.1,25.5,901.0,1004.01,707.15
2018,7,23,10,45,923.0,93.0,1.15,25.9,922.0,1001.44,704.58
2018,7,23,11,0,925.0,95.0,1.2,26.3,943.0,995.66,700.23
2018,7,23,11,15,927.0,96.0,1.25,26.35,957.5,985.69,694.38
2018,7,23,11,30,929.0,97.0,1.3,26.4,972.0,972.61,686.71
2018,7,23,11,45,929.0,98.5,1.35,26.5,979.0,955.13,676.24
2018,7,23,12,0,929.0,100.0,1.4,26.6,986.0,934.76,664.01
2018,7,23,12,15,927.0,101.0,1.45,26.55,985.0,909.39,649.0
2018,7,23,12,30,925.0,102.0,1.5,26.5,984.0,881.5,632.32
2018,7,23,12,45,920.5,103.5,1.55,26.5,975.5,849.63,612.83
2018,7,23,13,0,916.0,105.0,1.6,26.5,967.0,815.64,591.81
2018,7,23,13,15,913.5,104.5,1.6,26.5,952.0,779.42,568.62
2018,7,23,13,30,911.0,104.0,1.6,26.5,937.0,741.29,543.97
2018,7,23,13,45,906.5,103.0,1.65,26.45,915.0,699.62,516.05
2018,7,23,14,0,902.0,102.0,1.7,26.4,893.0,656.52,485.66
2018,7,23,14,15,895.0,101.5,1.7,26.2,864.5,611.14,452.75
2018,7,23,14,30,888.0,101.0,1.7,26.0,836.0,564.9,418.29
2018,7,23,14,45,853.0,113.5,1.7,25.75,795.0,515.03,380.18
2018,7,23,15,0,818.0,126.0,1.7,25.5,754.0,462.33,339.23
2018,7,23,15,15,816.5,117.5,1.7,25.5,716.0,412.31,298.74
2018,7,23,15,30,815.0,109.0,1.7,25.5,678.0,361.89,256.82
2018,7,23,15,45,803.5,104.0,1.7,24.75,634.0,311.2,214.68
2018,7,23,16,0,792.0,99.0,1.7,24.0,590.0,261.44,172.78
2018,7,23,16,15,774.0,95.0,1.65,23.45,542.5,212.38,132.04
2018,7,23,16,30,756.0,91.0,1.6,22.9,495.0,165.26,95.1
2018,7,23,16,45,716.5,88.0,1.6,22.3,440.5,119.31,64.71
2018,7,23,17,0,677.0,85.0,1.6,21.7,386.0,72.3,41.31
2018,7,23,17,15,633.0,81.0,1.55,21.0,334.5,51.89,39.51
2018,7,23,17,30,589.0,77.0,1.5,20.3,283.0,51.41,39.36
2018,7,23,17,45,550.0,69.0,1.45,19.65,236.5,47.7,36.29
2018,7,23,18,0,511.0,61.0,1.4,19.0,190.0,43.72,32.85
2018,7,23,18,15,434.0,53.0,1.35,18.35,145.0,39.39,28.96
2018,7,23,18,30,357.0,45.0,1.3,17.7,100.0,34.87,24.66
2018,7,23,18,45,271.0,33.5,1.25,17.05,66.5,26.76,16.82
2018,7,23,19,0,185.0,22.0,1.2,16.4,33.0,18.12,2.09
2018,7,23,19,15,92.5,11.0,1.2,16.05,16.5,10.48,0.0
2018,7,23,19,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,7,24,4,45,6.5,1.0,0.8,12.45,1.0,0.0,0.0
2018,7,24,5,0,13.0,2.0,0.8,12.6,2.0,0.0,0.0
2018,7,24,5,15,121.0,13.0,0.85,12.95,20.5,61.05,0.0
2018,7,24,5,30,229.0,24.0,0.9,13.3,39.0,150.6,73.29
2018,7,24,5,45,338.0,33.5,0.9,13.7,76.5,235.39,183.6
2018,7,24,6,0,447.0,43.0,0.9,14.1,114.0,321.16,259.38
2018,7,24,6,15,519.0,49.0,0.9,14.7,160.5,390.38,318.3
2018,7,24,6,30,591.0,55.0,0.9,15.3,207.0,465.01,378.75
2018,7,24,6,45,641.0,59.0,0.9,15.85,257.5,523.75,424.37
2018,7,24,7,0,691.0,63.0,0.9,16.4,308.0,589.14,471.7
2018,7,24,7,15,726.0,66.5,0.9,17.1,359.5,644.78,509.13
2018,7,24,7,30,761.0,70.0,0.9,17.8,411.0,701.09,545.71
2018,7,24,7,45,787.5,71.5,0.95,18.5,461.5,748.21,575.3
2018,7,24,8,0,814.0,73.0,1.0,19.2,512.0,787.76,599.08
2018,7,24,8,15,832.0,75.5,1.05,19.85,560.0,827.22,622.57
2018,7,24,8,30,850.0,78.0,1.1,20.5,608.0,865.13,644.63
2018,7,24,8,45,865.0,79.0,1.15,21.15,652.5,896.66,662.22
2018,7,24,9,0,880.0,80.0,1.2,21.8,697.0,926.06,678.33
2018,7,24,9,15,887.0,83.5,1.25,22.3,736.5,948.35,690.2
2018,7,24,9,30,894.0,87.0,1.3,22.8,776.0,967.79,700.34
2018,7,24,9,45,898.5,90.5,1.3,23.3,809.5,981.83,706.33
2018,7,24,10,0,903.0,94.0,1.3,23.8,843.0,992.77,710.51
2018,7,24,10,15,909.5,94.5,1.35,24.1,871.5,999.27,713.4
2018,7,24,10,30,916.0,95.0,1.4,24.4,900.0,1002.64,714.52
2018,7,24,10,45,920.5,96.0,1.45,24.65,922.0,1001.4,713.05
2018,7,24,11,0,925.0,97.0,1.5,24.9,944.0,996.96,709.74
2018,7,24,11,15,928.0,97.5,1.55,24.95,959.0,987.39,703.9
2018,7,24,11,30,931.0,98.0,1.6,25.0,974.0,974.69,696.23
2018,7,24,11,45,933.0,98.0,1.6,25.05,981.5,957.51,685.14
2018,7,24,12,0,935.0,98.0,1.6,25.1,989.0,937.39,672.29
2018,7,24,12,15,933.5,99.0,1.65,25.05,988.5,912.32,657.21
2018,7,24,12,30,932.0,100.0,1.7,25.0,988.0,884.67,640.43
2018,7,24,12,45,928.5,101.5,1.7,24.95,980.0,853.39,620.64
2018,7,24,13,0,925.0,103.0,1.7,24.9,972.0,819.91,599.33
2018,7,24,13,15,922.5,102.0,1.7,24.8,957.0,782.9,575.65
2018,7,24,13,30,920.0,101.0,1.7,24.7,942.0,743.97,550.47
2018,7,24,13,45,917.0,99.5,1.7,24.6,920.0,702.48,522.19
2018,7,24,14,0,914.0,98.0,1.7,24.5,898.0,659.43,491.33
2018,7,24,14,15,909.0,96.5,1.7,24.35,870.0,613.81,457.93
2018,7,24,14,30,904.0,95.0,1.7,24.2,842.0,567.15,422.81
2018,7,24,14,45,897.0,93.0,1.7,24.0,807.5,518.24,385.08
2018,7,24,15,0,890.0,91.0,1.7,23.8,773.0,468.86,345.82
2018,7,24,15,15,879.0,89.0,1.7,23.8,732.5,417.66,303.81
2018,7,24,15,30,868.0,87.0,1.7,23.8,692.0,366.78,261.01
2018,7,24,15,45,855.5,85.0,1.7,23.25,648.0,316.01,218.02
2018,7,24,16,0,843.0,83.0,1.7,22.7,604.0,266.12,175.34
2018,7,24,16,15,827.0,79.0,1.65,22.25,556.0,215.08,132.55
2018,7,24,16,30,811.0,75.0,1.6,21.8,508.0,165.68,93.58
2018,7,24,16,45,788.5,72.0,1.6,21.4,458.0,111.01,55.91
2018,7,24,17,0,766.0,69.0,1.6,21.0,408.0,66.28,35.76
2018,7,24,17,15,734.0,65.5,1.55,20.3,357.0,45.48,34.08
2018,7,24,17,30,702.0,62.0,1.5,19.6,306.0,44.62,33.55
2018,7,24,17,45,656.5,57.0,1.45,18.95,255.5,42.42,31.77
2018,7,24,18,0,611.0,52.0,1.4,18.3,205.0,36.65,26.75
2018,7,24,18,15,541.0,45.5,1.3,17.7,158.0,33.23,23.63
2018,7,24,18,30,471.0,39.0,1.2,17.1,111.0,29.67,20.2
2018,7,24,18,45,353.0,30.0,1.1,16.5,73.0,23.63,14.16
2018,7,24,19,0,235.0,21.0,1.0,15.9,35.0,17.27,0.45
2018,7,24,19,15,117.5,10.5,1.0,15.6,17.5,10.01,0.0
2018,7,24,19,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,25,5,15,143.0,10.5,0.75,12.55,19.5,67.32,0.0
2018,7,25,5,30,286.0,21.0,0.7,13.1,39.0,172.33,75.46
2018,7,25,5,45,407.5,28.5,0.7,13.7,79.0,263.43,204.25
2018,7,25,6,0,529.0,36.0,0.7,14.3,119.0,351.53,282.24
2018,7,25,6,15,595.5,40.5,0.7,15.0,166.5,419.77,340.01
2018,7,25,6,30,662.0,45.0,0.7,15.7,214.0,492.61,398.37
2018,7,25,6,45,705.0,49.5,0.7,16.4,265.5,554.01,444.79
2018,7,25,7,0,748.0,54.0,0.7,17.1,317.0,617.42,488.94
2018,7,25,7,15,778.0,56.5,0.75,17.9,368.5,663.67,519.23
2018,7,25,7,30,808.0,59.0,0.8,18.7,420.0,716.38,553.21
2018,7,25,7,45,829.5,61.5,0.9,19.45,470.5,762.16,582.1
2018,7,25,8,0,851.0,64.0,1.0,20.2,521.0,807.07,609.84
2018,7,25,8,15,867.0,66.5,1.05,20.85,569.5,845.96,632.56
2018,7,25,8,30,883.0,69.0,1.1,21.5,618.0,883.09,653.83
2018,7,25,8,45,895.5,70.5,1.1,22.2,662.5,913.77,669.73
2018,7,25,9,0,908.0,72.0,1.1,22.9,707.0,942.1,683.99
2018,7,25,9,15,914.5,75.5,1.2,23.4,747.0,964.5,696.6
2018,7,25,9,30,921.0,79.0,1.3,23.9,787.0,983.94,707.43
2018,7,25,9,45,924.0,83.0,1.35,24.4,821.0,997.47,713.8
2018,7,25,10,0,927.0,87.0,1.4,24.9,855.0,1007.77,718.3
2018,7,25,10,15,932.5,88.0,1.4,25.25,883.5,1013.98,720.02
2018,7,25,10,30,938.0,89.0,1.4,25.6,912.0,1016.96,719.92
2018,7,25,10,45,941.0,91.0,1.45,25.95,934.0,1015.3,717.91
2018,7,25,11,0,944.0,93.0,1.5,26.3,956.0,1010.35,714.04
2018,7,25,11,15,946.0,94.0,1.55,26.45,971.0,1000.16,707.6
2018,7,25,11,30,948.0,95.0,1.6,26.6,986.0,986.78,699.32
2018,7,25,11,45,948.5,96.5,1.6,26.7,993.5,969.41,688.08
2018,7,25,12,0,949.0,98.0,1.6,26.8,1001.0,949.05,675.08
2018,7,25,12,15,949.5,97.0,1.65,26.8,1000.5,923.45,659.71
2018,7,25,12,30,950.0,96.0,1.7,26.8,1000.0,895.17,642.59
2018,7,25,12,45,916.0,117.0,1.7,26.75,983.0,856.33,618.12
2018,7,25,13,0,882.0,138.0,1.7,26.7,966.0,816.4,592.83
2018,7,25,13,15,911.5,116.5,1.75,26.55,960.0,786.48,574.6
2018,7,25,13,30,941.0,95.0,1.8,26.4,954.0,752.37,553.28
2018,7,25,13,45,917.5,106.5,1.8,26.2,927.0,707.72,522.94
2018,7,25,14,0,894.0,118.0,1.8,26.0,900.0,662.82,490.82
2018,7,25,14,15,888.5,115.0,1.8,25.6,870.5,616.31,457.5
2018,7,25,14,30,883.0,112.0,1.8,25.2,841.0,568.86,422.46
2018,7,25,14,45,885.5,105.0,1.8,24.85,809.0,521.24,386.09
2018,7,25,15,0,888.0,98.0,1.8,24.5,777.0,472.31,347.46
2018,7,25,15,15,885.0,92.5,1.8,24.5,738.5,421.34,305.63
2018,7,25,15,30,882.0,87.0,1.8,24.5,700.0,369.95,262.33
2018,7,25,15,45,868.5,84.5,1.75,23.5,654.5,317.74,218.6
2018,7,25,16,0,855.0,82.0,1.7,22.5,609.0,266.5,175.17
2018,7,25,16,15,836.0,79.5,1.65,21.75,560.0,215.44,132.61
2018,7,25,16,30,817.0,77.0,1.6,21.0,511.0,159.05,88.38
2018,7,25,16,45,792.5,74.0,1.55,20.3,460.0,111.14,56.51
2018,7,25,17,0,768.0,71.0,1.5,19.6,409.0,66.14,36.81
2018,7,25,17,15,722.5,69.0,1.45,19.0,355.0,48.27,36.71
2018,7,25,17,30,677.0,67.0,1.4,18.4,301.0,48.78,37.38
2018,7,25,17,45,628.0,61.0,1.35,17.8,250.0,41.77,31.36
2018,7,25,18,0,579.0,55.0,1.3,17.2,199.0,39.1,29.04
2018,7,25,18,15,481.0,49.5,1.25,16.75,150.5,36.64,26.72
2018,7,25,18,30,383.0,44.0,1.2,16.3,102.0,34.24,24.22
2018,7,25,18,45,272.0,32.0,1.1,15.8,65.5,25.57,15.75
2018,7,25,19,0,161.0,20.0,1.0,15.3,29.0,15.83,0.0
2018,7,25,19,15,80.5,10.0,0.95,15.0,14.5,9.53,0.0
2018,7,25,19,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,26,5,15,100.0,11.0,0.8,12.6,17.0,50.42,0.0
2018,7,26,5,30,200.0,22.0,0.8,13.1,34.0,133.54,49.2
2018,7,26,5,45,315.0,32.0,0.75,13.6,71.5,221.49,171.41
2018,7,26,6,0,430.0,42.0,0.7,14.1,109.0,309.59,249.21
2018,7,26,6,15,502.5,50.0,0.7,14.8,156.0,380.69,309.36
2018,7,26,6,30,575.0,58.0,0.7,15.5,203.0,457.42,371.08
2018,7,26,6,45,623.5,63.0,0.7,16.2,253.0,519.25,418.46
2018,7,26,7,0,672.0,68.0,0.7,16.9,303.0,583.68,465.02
2018,7,26,7,15,707.5,72.5,0.7,17.5,355.0,636.69,500.51
2018,7,26,7,30,743.0,77.0,0.7,18.1,407.0,694.01,537.84
2018,7,26,7,45,769.0,80.0,0.7,18.65,458.0,742.08,567.54
2018,7,26,8,0,795.0,83.0,0.7,19.2,509.0,789.56,596.12
2018,7,26,8,15,815.0,85.5,0.75,19.9,557.5,830.28,619.99
2018,7,26,8,30,835.0,88.0,0.8,20.6,606.0,862.01,637.63
2018,7,26,8,45,850.5,90.0,0.8,21.25,651.5,894.73,655.06
2018,7,26,9,0,866.0,92.0,0.8,21.9,697.0,925.33,670.87
2018,7,26,9,15,877.0,95.0,0.85,22.5,738.0,950.45,684.16
2018,7,26,9,30,888.0,98.0,0.9,23.1,779.0,972.87,695.8
2018,7,26,9,45,896.0,100.0,0.9,23.7,814.5,988.41,702.22
2018,7,26,10,0,904.0,102.0,0.9,24.3,850.0,1000.95,706.93
2018,7,26,10,15,911.0,103.0,0.95,24.75,879.0,1008.33,710.02
2018,7,26,10,30,918.0,104.0,1.0,25.2,908.0,1012.55,711.35
2018,7,26,10,45,923.0,105.5,1.05,25.7,931.0,1012.14,709.86
2018,7,26,11,0,928.0,107.0,1.1,26.2,954.0,1008.47,706.56
2018,7,26,11,15,931.0,107.5,1.15,26.3,969.0,998.65,700.73
2018,7,26,11,30,934.0,108.0,1.2,26.4,984.0,985.69,693.12
2018,7,26,11,45,936.0,108.0,1.3,26.5,992.0,968.24,683.59
2018,7,26,12,0,938.0,108.0,1.4,26.6,1000.0,947.84,672.16
2018,7,26,12,15,936.5,109.0,1.4,26.5,999.5,922.47,656.68
2018,7,26,12,30,935.0,110.0,1.4,26.4,999.0,894.51,639.57
2018,7,26,12,45,931.0,111.5,1.45,26.25,990.5,862.51,620.56
2018,7,26,13,0,927.0,113.0,1.5,26.1,982.0,828.34,599.95
2018,7,26,13,15,923.5,112.5,1.55,25.85,966.0,790.75,577.06
2018,7,26,13,30,920.0,112.0,1.6,25.6,950.0,751.3,552.6
2018,7,26,13,45,914.0,111.5,1.6,25.3,927.0,708.48,523.61
2018,7,26,14,0,908.0,111.0,1.6,25.0,904.0,664.32,492.57
2018,7,26,14,15,901.0,110.0,1.65,24.55,874.5,618.01,459.72
2018,7,26,14,30,894.0,109.0,1.7,24.1,845.0,570.84,425.11
2018,7,26,14,45,884.5,107.5,1.7,23.7,809.5,521.37,387.33
2018,7,26,15,0,875.0,106.0,1.7,23.3,774.0,471.69,348.15
2018,7,26,15,15,863.0,104.0,1.7,23.3,733.0,420.61,306.27
2018,7,26,15,30,851.0,102.0,1.7,23.3,692.0,369.97,263.7
2018,7,26,15,45,836.5,98.5,1.65,22.25,646.5,311.61,215.51
2018,7,26,16,0,822.0,95.0,1.6,21.2,601.0,260.56,172.33
2018,7,26,16,15,803.0,91.5,1.55,20.55,552.0,210.1,130.21
2018,7,26,16,30,784.0,88.0,1.5,19.9,503.0,161.68,92.33
2018,7,26,16,45,759.5,83.5,1.45,19.2,452.5,114.27,60.94
2018,7,26,17,0,735.0,79.0,1.4,18.5,402.0,69.8,41.59
2018,7,26,17,15,700.5,74.0,1.4,17.8,350.0,52.32,40.44
2018,7,26,17,30,666.0,69.0,1.4,17.1,298.0,45.85,35.01
2018,7,26,17,45,618.5,62.5,1.35,16.4,247.5,43.02,32.66
2018,7,26,18,0,571.0,56.0,1.3,15.7,197.0,40.01,30.03
2018,7,26,18,15,499.5,48.5,1.2,15.2,151.0,35.92,26.26
2018,7,26,18,30,428.0,41.0,1.1,14.7,105.0,31.65,22.11
2018,7,26,18,45,314.0,30.5,1.05,14.25,68.0,24.3,14.7
2018,7,26,19,0,200.0,20.0,1.0,13.8,31.0,16.5,0.0
2018,7,26,19,15,100.0,10.0,0.95,13.55,15.5,9.53,0.0
2018,7,26,19,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,7,27,5,15,109.5,11.0,1.05,11.7,17.0,54.06,0.0
2018,7,27,5,30,219.0,22.0,1.1,12.1,34.0,140.73,41.66
2018,7,27,5,45,333.5,32.0,1.1,12.55,72.0,230.14,178.41
2018,7,27,6,0,448.0,42.0,1.1,13.0,110.0,318.7,258.16
2018,7,27,6,15,517.0,49.5,1.1,13.5,157.0,387.89,317.96
2018,7,27,6,30,586.0,57.0,1.1,14.0,204.0,462.33,379.19
2018,7,27,6,45,630.5,63.0,1.1,14.55,254.0,523.2,426.93
2018,7,27,7,0,675.0,69.0,1.1,15.1,304.0,586.35,473.72
2018,7,27,7,15,708.0,74.5,1.1,15.6,356.0,638.65,509.69
2018,7,27,7,30,741.0,80.0,1.1,16.1,408.0,695.25,547.56
2018,7,27,7,45,764.5,84.5,1.1,16.6,458.5,743.06,577.96
2018,7,27,8,0,788.0,89.0,1.1,17.1,509.0,790.12,607.1
2018,7,27,8,15,806.5,92.0,1.15,17.6,557.0,829.95,631.33
2018,7,27,8,30,825.0,95.0,1.2,18.1,605.0,868.21,654.22
2018,7,27,8,45,839.0,98.5,1.2,18.65,650.5,901.11,672.41
2018,7,27,9,0,853.0,102.0,1.2,19.2,696.0,923.85,683.79
2018,7,27,9,15,867.5,102.5,1.25,19.7,737.5,949.12,697.81
2018,7,27,9,30,882.0,103.0,1.3,20.2,779.0,971.88,710.15
2018,7,27,9,45,895.5,102.5,1.35,20.65,815.5,989.87,719.62
2018,7,27,10,0,909.0,102.0,1.4,21.1,852.0,1005.0,727.38
2018,7,27,10,15,916.0,103.0,1.4,21.4,881.5,1012.38,729.96
2018,7,27,10,30,923.0,104.0,1.4,21.7,911.0,1016.59,730.77
2018,7,27,10,45,928.0,105.0,1.45,22.0,934.0,1015.61,729.3
2018,7,27,11,0,933.0,106.0,1.5,22.3,957.0,1011.38,725.96
2018,7,27,11,15,936.0,106.5,1.5,22.35,972.0,1001.49,719.15
2018,7,27,11,30,939.0,107.0,1.5,22.4,987.0,988.45,710.52
2018,7,27,11,45,940.0,107.5,1.55,22.5,994.5,970.46,699.46
2018,7,27,12,0,941.0,108.0,1.6,22.6,1002.0,949.53,686.59
2018,7,27,12,15,943.0,107.5,1.6,22.55,1003.0,925.69,671.61
2018,7,27,12,30,945.0,107.0,1.6,22.5,1004.0,899.09,654.85
2018,7,27,12,45,946.0,105.5,1.65,22.4,997.0,868.11,635.9
2018,7,27,13,0,947.0,104.0,1.7,22.3,990.0,834.66,615.17
2018,7,27,13,15,945.5,102.5,1.7,22.2,975.0,797.0,590.92
2018,7,27,13,30,944.0,101.0,1.7,22.1,960.0,757.29,565.08
2018,7,27,13,45,940.5,100.0,1.7,21.95,938.0,714.78,535.86
2018,7,27,14,0,937.0,99.0,1.7,21.8,916.0,670.68,504.06
2018,7,27,14,15,932.5,96.5,1.7,21.6,886.5,623.3,469.19
2018,7,27,14,30,928.0,94.0,1.7,21.4,857.0,574.81,432.46
2018,7,27,14,45,922.0,91.5,1.7,21.2,822.0,524.66,393.35
2018,7,27,15,0,916.0,89.0,1.7,21.0,787.0,473.93,352.54
2018,7,27,15,15,905.0,87.0,1.7,21.0,745.5,421.3,308.85
2018,7,27,15,30,894.0,85.0,1.7,21.0,704.0,368.99,264.31
2018,7,27,15,45,882.5,82.5,1.65,20.45,659.0,316.65,219.38
2018,7,27,16,0,871.0,80.0,1.6,19.9,614.0,265.08,174.78
2018,7,27,16,15,854.0,77.5,1.6,19.35,565.5,213.5,131.34
2018,7,27,16,30,837.0,75.0,1.6,18.8,517.0,163.62,92.16
2018,7,27,16,45,812.5,72.0,1.55,18.3,465.0,107.41,54.1
2018,7,27,17,0,788.0,69.0,1.5,17.8,413.0,61.37,35.11
2018,7,27,17,15,752.5,65.5,1.5,17.1,360.0,45.79,34.85
2018,7,27,17,30,717.0,62.0,1.5,16.4,307.0,44.93,34.31
2018,7,27,17,45,665.5,57.5,1.45,15.7,255.0,43.16,32.88
2018,7,27,18,0,614.0,53.0,1.4,15.0,203.0,37.74,28.1
2018,7,27,18,15,536.0,46.5,1.4,14.45,155.0,34.37,24.95
2018,7,27,18,30,458.0,40.0,1.4,13.9,107.0,30.9,21.49
2018,7,27,18,45,331.0,30.5,1.4,13.35,69.0,24.45,14.75
2018,7,27,19,0,204.0,21.0,1.4,12.8,31.0,17.66,0.0
2018,7,27,19,15,102.0,10.5,1.35,12.55,15.5,10.01,0.0
2018,7,27,19,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,7,28,5,15,68.0,11.0,0.95,11.2,14.5,37.45,0.0
2018,7,28,5,30,136.0,22.0,1.0,11.7,29.0,103.56,19.75
2018,7,28,5,45,232.5,36.0,1.0,12.15,64.5,184.73,142.36
2018,7,28,6,0,329.0,50.0,1.0,12.6,100.0,262.22,212.75
2018,7,28,6,15,400.0,62.0,0.95,13.05,145.5,331.21,272.34
2018,7,28,6,30,471.0,74.0,0.9,13.5,191.0,409.45,336.67
2018,7,28,6,45,521.5,83.5,0.85,13.95,241.0,474.33,387.63
2018,7,28,7,0,572.0,93.0,0.8,14.4,291.0,541.94,438.3
2018,7,28,7,15,611.0,100.0,0.8,14.95,342.5,600.44,480.22
2018,7,28,7,30,650.0,107.0,0.8,15.5,394.0,660.02,520.57
2018,7,28,7,45,680.0,112.5,0.8,16.1,445.0,711.22,553.32
2018,7,28,8,0,710.0,118.0,0.8,16.7,496.0,762.22,585.06
2018,7,28,8,15,732.0,123.5,0.8,17.35,545.0,805.73,610.75
2018,7,28,8,30,754.0,129.0,0.8,18.0,594.0,847.99,635.11
2018,7,28,8,45,770.0,133.5,0.8,18.7,639.0,877.08,650.22
2018,7,28,9,0,786.0,138.0,0.8,19.4,684.0,909.26,667.31
2018,7,28,9,15,783.0,149.5,0.85,20.0,720.5,928.71,677.2
2018,7,28,9,30,780.0,161.0,0.9,20.6,757.0,945.06,685.32
2018,7,28,9,45,769.0,175.5,0.9,21.15,786.0,959.75,691.66
2018,7,28,10,0,758.0,190.0,0.9,21.7,815.0,965.52,692.48
2018,7,28,10,15,766.0,193.5,0.95,22.15,844.0,974.81,696.97
2018,7,28,10,30,774.0,197.0,1.0,22.6,873.0,981.21,699.7
2018,7,28,10,45,780.0,199.5,1.0,23.0,895.5,975.8,694.43
2018,7,28,11,0,786.0,202.0,1.0,23.4,918.0,973.57,691.44
2018,7,28,11,15,789.0,204.0,1.05,23.6,932.5,965.05,686.06
2018,7,28,11,30,792.0,206.0,1.1,23.8,947.0,953.67,679.04
2018,7,28,11,45,793.5,207.0,1.15,23.95,954.5,937.2,669.03
2018,7,28,12,0,795.0,208.0,1.2,24.1,962.0,918.13,657.45
2018,7,28,12,15,814.5,196.0,1.2,24.15,968.5,900.23,646.16
2018,7,28,12,30,834.0,184.0,1.2,24.2,975.0,879.22,632.89
2018,7,28,12,45,857.5,168.5,1.25,24.25,975.5,855.12,618.36
2018,7,28,13,0,881.0,153.0,1.3,24.3,976.0,825.38,600.08
2018,7,28,13,15,877.5,152.0,1.35,24.15,960.5,788.47,577.39
2018,7,28,13,30,874.0,151.0,1.4,24.0,945.0,749.83,552.27
2018,7,28,13,45,868.5,149.5,1.4,23.9,922.0,707.87,523.17
2018,7,28,14,0,863.0,148.0,1.4,23.8,899.0,663.22,491.57
2018,7,28,14,15,855.5,145.5,1.45,23.5,869.0,616.12,458.13
2018,7,28,14,30,848.0,143.0,1.5,23.2,839.0,568.39,423.11
2018,7,28,14,45,838.5,140.5,1.5,22.9,803.5,519.25,385.64
2018,7,28,15,0,829.0,138.0,1.5,22.6,768.0,470.07,346.96
2018,7,28,15,15,815.0,135.0,1.5,22.6,726.5,418.9,305.35
2018,7,28,15,30,801.0,132.0,1.5,22.6,685.0,368.56,263.4
2018,7,28,15,45,786.0,127.0,1.5,21.85,639.5,317.32,220.8
2018,7,28,16,0,771.0,122.0,1.5,21.1,594.0,267.41,178.91
2018,7,28,16,15,754.0,115.5,1.45,20.55,545.5,211.54,133.04
2018,7,28,16,30,737.0,109.0,1.4,20.0,497.0,163.18,95.62
2018,7,28,16,45,710.0,103.0,1.4,19.5,445.5,116.55,65.37
2018,7,28,17,0,683.0,97.0,1.4,19.0,394.0,73.14,47.28
2018,7,28,17,15,647.0,90.0,1.35,18.3,342.0,59.33,46.49
2018,7,28,17,30,611.0,83.0,1.3,17.6,290.0,56.86,44.61
2018,7,28,17,45,565.0,74.0,1.25,16.9,240.0,52.49,40.94
2018,7,28,18,0,519.0,65.0,1.2,16.2,190.0,47.82,36.85
2018,7,28,18,15,434.0,55.0,1.15,15.6,142.5,41.87,31.41
2018,7,28,18,30,349.0,45.0,1.1,15.0,95.0,35.6,25.44
2018,7,28,18,45,247.0,32.5,1.05,14.4,61.0,25.43,15.34
2018,7,28,19,0,145.0,20.0,1.0,13.8,27.0,15.93,0.0
2018,7,28,19,15,72.5,10.0,1.0,13.5,13.5,9.53,0.0
2018,7,28,19,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,7,29,5,15,77.5,10.5,0.8,11.9,14.5,40.63,0.0
2018,7,29,5,30,155.0,21.0,0.8,12.2,29.0,109.75,8.71
2018,7,29,5,45,276.5,31.0,0.8,12.55,64.5,200.28,153.3
2018,7,29,6,0,398.0,41.0,0.8,12.9,100.0,289.52,233.89
2018,7,29,6,15,396.0,56.5,0.8,13.4,134.5,324.42,265.8
2018,7,29,6,30,394.0,72.0,0.8,13.9,169.0,354.95,292.27
2018,7,29,6,45,443.5,83.0,0.8,14.4,216.5,416.39,341.72
2018,7,29,7,0,493.0,94.0,0.8,14.9,264.0,486.46,395.29
2018,7,29,7,15,454.5,117.0,0.8,15.5,293.5,497.75,401.13
2018,7,29,7,30,416.0,140.0,0.8,16.1,323.0,509.82,407.36
2018,7,29,7,45,341.0,177.5,0.8,16.7,339.5,490.86,389.36
2018,7,29,8,0,266.0,215.0,0.8,17.3,356.0,479.88,377.09
2018,7,29,8,15,325.0,225.5,0.8,17.9,414.0,547.61,425.98
2018,7,29,8,30,384.0,236.0,0.8,18.5,472.0,617.41,474.06
2018,7,29,8,45,475.5,222.5,0.85,19.1,537.0,705.95,535.02
2018,7,29,9,0,567.0,209.0,0.9,19.7,602.0,782.34,585.99
2018,7,29,9,15,664.0,181.5,0.9,20.25,668.5,856.14,632.23
2018,7,29,9,30,761.0,154.0,0.9,20.8,735.0,918.55,668.97
2018,7,29,9,45,710.5,187.5,0.95,21.35,749.5,915.46,664.35
2018,7,29,10,0,660.0,221.0,1.0,21.9,764.0,902.35,654.37
2018,7,29,10,15,620.5,251.5,1.0,22.3,776.5,892.61,645.45
2018,7,29,10,30,581.0,282.0,1.0,22.7,789.0,879.32,633.87
2018,7,29,10,45,726.0,210.5,1.05,23.15,860.0,940.0,673.93
2018,7,29,11,0,871.0,139.0,1.1,23.6,931.0,983.18,699.21
2018,7,29,11,15,885.0,133.0,1.15,23.65,949.0,977.52,695.36
2018,7,29,11,30,899.0,127.0,1.2,23.7,967.0,968.73,690.28
2018,7,29,11,45,746.5,222.5,1.25,23.75,924.0,912.82,655.52
2018,7,29,12,0,594.0,318.0,1.3,23.8,881.0,845.11,609.58
2018,7,29,12,15,552.5,334.0,1.3,23.45,857.5,804.85,583.58
2018,7,29,12,30,511.0,350.0,1.3,23.1,834.0,763.22,556.05
2018,7,29,12,45,442.5,381.5,1.35,22.8,798.0,714.08,522.76
2018,7,29,13,0,374.0,413.0,1.4,22.5,762.0,668.39,491.32
2018,7,29,13,15,381.5,403.0,1.4,22.15,754.0,645.95,477.0
2018,7,29,13,30,389.0,393.0,1.4,21.8,746.0,622.44,461.47
2018,7,29,13,45,450.0,363.5,1.4,21.45,762.0,613.42,456.67
2018,7,29,14,0,511.0,334.0,1.4,21.1,778.0,601.91,449.39
2018,7,29,14,15,542.5,305.5,1.4,20.95,762.5,568.78,425.76
2018,7,29,14,30,574.0,277.0,1.4,20.8,747.0,532.57,399.24
2018,7,29,14,45,615.5,241.5,1.4,20.65,726.0,490.9,367.83
2018,7,29,15,0,657.0,206.0,1.4,20.5,705.0,446.07,332.72
2018,7,29,15,15,683.5,180.0,1.4,20.5,674.0,399.16,294.47
2018,7,29,15,30,710.0,154.0,1.4,20.5,643.0,349.56,252.8
2018,7,29,15,45,716.5,140.0,1.45,20.1,605.0,301.28,211.83
2018,7,29,16,0,723.0,126.0,1.5,19.7,567.0,252.33,169.79
2018,7,29,16,15,702.5,119.0,1.45,19.15,518.0,203.54,129.53
2018,7,29,16,30,682.0,112.0,1.4,18.6,469.0,157.03,93.68
2018,7,29,16,45,604.0,115.0,1.4,18.1,407.5,116.7,70.03
2018,7,29,17,0,526.0,118.0,1.4,17.6,346.0,85.14,60.32
2018,7,29,17,15,533.0,100.5,1.4,17.0,305.5,67.38,53.78
2018,7,29,17,30,540.0,83.0,1.4,16.4,265.0,56.79,44.76
2018,7,29,17,45,488.0,74.5,1.4,15.8,217.5,52.86,41.46
2018,7,29,18,0,436.0,66.0,1.4,15.2,170.0,48.67,37.75
2018,7,29,18,15,385.0,55.0,1.35,14.8,130.5,41.94,31.56
2018,7,29,18,30,334.0,44.0,1.3,14.4,91.0,34.79,24.76
2018,7,29,18,45,207.0,30.0,1.25,13.95,55.5,23.41,13.53
2018,7,29,19,0,80.0,16.0,1.2,13.5,20.0,12.63,0.0
2018,7,29,19,15,40.0,8.0,1.15,13.35,10.0,7.63,0.0
2018,7,29,19,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,7,30,5,15,102.5,10.0,0.85,11.3,15.0,49.89,0.0
2018,7,30,5,30,205.0,20.0,0.9,11.9,30.0,129.24,0.0
2018,7,30,5,45,327.0,29.0,0.9,12.5,67.0,222.37,169.29
2018,7,30,6,0,449.0,38.0,0.9,13.1,104.0,312.6,251.9
2018,7,30,6,15,522.0,45.5,0.85,13.65,151.0,383.67,313.05
2018,7,30,6,30,595.0,53.0,0.8,14.2,198.0,460.52,375.69
2018,7,30,6,45,643.0,58.0,0.8,14.75,248.5,518.98,421.52
2018,7,30,7,0,691.0,63.0,0.8,15.3,299.0,584.11,469.26
2018,7,30,7,15,724.5,67.5,0.75,15.65,351.0,639.84,507.09
2018,7,30,7,30,758.0,72.0,0.7,16.0,403.0,696.13,543.83
2018,7,30,7,45,763.5,80.5,0.7,16.4,449.0,734.81,567.56
2018,7,30,8,0,769.0,89.0,0.7,16.8,495.0,771.53,589.59
2018,7,30,8,15,807.5,86.0,0.7,17.3,548.5,820.96,619.54
2018,7,30,8,30,846.0,83.0,0.7,17.8,602.0,862.47,643.37
2018,7,30,8,45,861.0,85.0,0.75,18.3,647.5,895.04,661.98
2018,7,30,9,0,876.0,87.0,0.8,18.8,693.0,925.43,679.15
2018,7,30,9,15,888.0,88.5,0.8,19.55,734.0,950.01,690.9
2018,7,30,9,30,900.0,90.0,0.8,20.3,775.0,971.91,700.94
2018,7,30,9,45,910.5,90.5,0.85,21.05,811.0,988.41,708.64
2018,7,30,10,0,921.0,91.0,0.9,21.8,847.0,1001.92,714.61
2018,7,30,10,15,928.0,91.5,0.95,22.5,876.5,1008.92,716.79
2018,7,30,10,30,935.0,92.0,1.0,23.2,906.0,1012.71,717.19
2018,7,30,10,45,915.5,107.5,1.05,23.9,921.0,1003.26,709.59
2018,7,30,11,0,896.0,123.0,1.1,24.6,936.0,990.24,700.07
2018,7,30,11,15,924.0,108.5,1.15,24.95,959.0,989.15,699.0
2018,7,30,11,30,952.0,94.0,1.2,25.3,982.0,984.54,695.69
2018,7,30,11,45,953.5,94.0,1.2,25.65,989.5,966.4,683.31
2018,7,30,12,0,955.0,94.0,1.2,26.0,997.0,945.25,669.3
2018,7,30,12,15,951.0,96.5,1.25,26.05,995.5,918.8,653.58
2018,7,30,12,30,947.0,99.0,1.3,26.1,994.0,889.77,636.17
2018,7,30,12,45,940.0,102.5,1.35,26.2,984.5,856.81,616.0
2018,7,30,13,0,933.0,106.0,1.4,26.3,975.0,821.75,594.29
2018,7,30,13,15,922.0,110.0,1.45,26.15,957.0,782.28,570.01
2018,7,30,13,30,911.0,114.0,1.5,26.0,939.0,741.38,544.44
2018,7,30,13,45,914.0,108.0,1.5,25.9,918.5,699.87,515.75
2018,7,30,14,0,917.0,102.0,1.5,25.8,898.0,656.35,484.92
2018,7,30,14,15,910.0,101.5,1.55,25.5,868.5,609.93,451.71
2018,7,30,14,30,903.0,101.0,1.6,25.2,839.0,562.62,416.74
2018,7,30,14,45,893.5,99.5,1.6,24.9,803.0,512.59,378.41
2018,7,30,15,0,884.0,98.0,1.6,24.6,767.0,462.33,338.67
2018,7,30,15,15,872.5,96.0,1.6,24.6,726.0,410.88,296.51
2018,7,30,15,30,861.0,94.0,1.6,24.6,685.0,359.81,253.62
2018,7,30,15,45,844.5,92.0,1.6,23.75,639.0,307.96,210.31
2018,7,30,16,0,828.0,90.0,1.6,22.9,593.0,250.54,162.49
2018,7,30,16,15,805.5,87.5,1.55,22.35,543.5,199.89,120.82
2018,7,30,16,30,783.0,85.0,1.5,21.8,494.0,151.65,84.14
2018,7,30,16,45,754.5,81.5,1.5,21.2,442.5,104.81,55.01
2018,7,30,17,0,726.0,78.0,1.5,20.6,391.0,61.34,39.51
2018,7,30,17,15,686.5,74.0,1.45,19.75,339.0,47.72,36.14
2018,7,30,17,30,647.0,70.0,1.4,18.9,287.0,46.99,35.76
2018,7,30,17,45,591.0,64.0,1.35,18.05,236.0,44.6,33.82
2018,7,30,18,0,535.0,58.0,1.3,17.2,185.0,42.09,31.64
2018,7,30,18,15,451.0,50.0,1.25,16.45,139.0,37.67,27.58
2018,7,30,18,30,367.0,42.0,1.2,15.7,93.0,33.09,23.1
2018,7,30,18,45,240.0,29.0,1.15,14.95,57.0,23.35,13.21
2018,7,30,19,0,113.0,16.0,1.1,14.2,21.0,15.25,0.0
2018,7,30,19,15,56.5,8.0,1.05,13.9,10.5,7.63,0.0
2018,7,30,19,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,7,31,5,15,80.5,9.5,0.7,11.15,13.5,40.64,0.0
2018,7,31,5,30,161.0,19.0,0.7,11.8,27.0,107.98,0.0
2018,7,31,5,45,270.5,31.0,0.65,12.4,62.5,196.49,148.2
2018,7,31,6,0,380.0,43.0,0.6,13.0,98.0,280.97,225.82
2018,7,31,6,15,454.5,52.0,0.6,13.6,143.5,352.01,286.76
2018,7,31,6,30,529.0,61.0,0.6,14.2,189.0,428.84,349.51
2018,7,31,6,45,580.0,68.0,0.6,14.8,239.0,492.91,399.43
2018,7,31,7,0,631.0,75.0,0.6,15.4,289.0,559.81,449.13
2018,7,31,7,15,667.5,80.5,0.65,15.95,340.5,616.48,488.75
2018,7,31,7,30,704.0,86.0,0.7,16.5,392.0,674.09,527.52
2018,7,31,7,45,730.5,90.0,0.7,17.1,442.5,718.57,555.12
2018,7,31,8,0,757.0,94.0,0.7,17.7,493.0,766.53,584.5
2018,7,31,8,15,776.5,98.5,0.7,18.35,541.5,808.18,608.68
2018,7,31,8,30,796.0,103.0,0.7,19.0,590.0,848.35,631.43
2018,7,31,8,45,811.0,106.5,0.7,19.65,635.0,881.49,649.17
2018,7,31,9,0,826.0,110.0,0.7,20.3,680.0,912.48,665.35
2018,7,31,9,15,819.0,121.0,0.75,20.95,714.5,928.85,673.09
2018,7,31,9,30,812.0,132.0,0.8,21.6,749.0,941.87,678.97
2018,7,31,9,45,641.0,220.0,0.8,22.25,721.0,881.58,637.58
2018,7,31,10,0,470.0,308.0,0.8,22.9,693.0,803.96,580.93
2018,7,31,10,15,451.0,332.0,0.85,23.3,712.0,806.82,581.88
2018,7,31,10,30,432.0,356.0,0.9,23.7,731.0,807.22,580.29
2018,7,31,10,45,601.5,274.5,0.95,24.15,811.5,882.83,632.82
2018,7,31,11,0,771.0,193.0,1.0,24.6,892.0,947.77,673.62
2018,7,31,11,15,823.0,167.5,1.05,24.85,924.5,958.6,679.22
2018,7,31,11,30,875.0,142.0,1.1,25.1,957.0,958.77,679.01
2018,7,31,11,45,877.0,142.0,1.15,25.35,964.5,941.71,668.29
2018,7,31,12,0,879.0,142.0,1.2,25.6,972.0,921.88,656.06
2018,7,31,12,15,881.0,140.5,1.2,25.6,972.0,898.01,641.19
2018,7,31,12,30,883.0,139.0,1.2,25.6,972.0,871.59,624.74
2018,7,31,12,45,884.0,137.0,1.25,25.65,965.0,841.47,606.42
2018,7,31,13,0,885.0,135.0,1.3,25.7,958.0,809.08,586.48
2018,7,31,13,15,881.0,134.0,1.3,25.55,942.0,771.69,562.95
2018,7,31,13,30,877.0,133.0,1.3,25.4,926.0,732.58,537.35
2018,7,31,13,45,872.0,131.5,1.35,25.25,903.5,690.83,508.98
2018,7,31,14,0,867.0,130.0,1.4,25.1,881.0,647.77,478.87
2018,7,31,14,15,859.5,128.5,1.4,24.85,851.5,602.13,445.88
2018,7,31,14,30,852.0,127.0,1.4,24.6,822.0,555.75,411.37
2018,7,31,14,45,842.5,124.5,1.4,24.3,786.5,502.77,371.25
2018,7,31,15,0,833.0,122.0,1.4,24.0,751.0,453.35,332.39
2018,7,31,15,15,819.5,119.5,1.4,24.0,710.0,402.55,291.01
2018,7,31,15,30,806.0,117.0,1.4,24.0,669.0,352.5,249.25
2018,7,31,15,45,791.5,112.0,1.4,23.1,623.5,301.09,206.61
2018,7,31,16,0,777.0,107.0,1.4,22.2,578.0,250.94,164.67
2018,7,31,16,15,758.0,102.5,1.4,21.55,530.0,201.89,124.55
2018,7,31,16,30,739.0,98.0,1.4,20.9,482.0,154.93,89.05
2018,7,31,16,45,713.0,92.5,1.4,20.2,431.5,103.28,55.95
2018,7,31,17,0,687.0,87.0,1.4,19.5,381.0,60.16,46.8
2018,7,31,17,15,650.5,81.5,1.35,18.7,330.5,53.27,41.17
2018,7,31,17,30,614.0,76.0,1.3,17.9,280.0,51.71,40.05
2018,7,31,17,45,563.5,68.0,1.3,17.1,230.0,47.93,36.89
2018,7,31,18,0,513.0,60.0,1.3,16.3,180.0,43.91,33.36
2018,7,31,18,15,429.0,51.0,1.25,15.65,134.5,38.69,28.55
2018,7,31,18,30,345.0,42.0,1.2,15.0,89.0,33.23,23.26
2018,7,31,18,45,228.0,29.0,1.15,14.35,54.5,22.72,12.49
2018,7,31,19,0,111.0,16.0,1.1,13.7,20.0,15.25,0.0
2018,7,31,19,15,55.5,8.0,1.05,13.45,10.0,7.63,0.0
2018,7,31,19,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,8,1,5,15,88.0,9.0,0.7,11.25,13.0,42.98,0.0
2018,8,1,5,30,176.0,18.0,0.7,11.8,26.0,112.6,0.0
2018,8,1,5,45,303.5,28.0,0.7,12.35,62.5,209.05,156.47
2018,8,1,6,0,431.0,38.0,0.7,12.9,99.0,301.85,242.4
2018,8,1,6,15,506.5,44.5,0.7,13.55,145.0,372.07,303.04
2018,8,1,6,30,582.0,51.0,0.7,14.2,191.0,448.27,365.47
2018,8,1,6,45,632.0,56.5,0.7,14.85,241.5,508.16,412.37
2018,8,1,7,0,682.0,62.0,0.7,15.5,292.0,574.78,461.21
2018,8,1,7,15,717.5,66.0,0.7,16.1,344.0,630.99,499.48
2018,8,1,7,30,753.0,70.0,0.7,16.7,396.0,687.92,536.87
2018,8,1,7,45,779.0,73.0,0.7,17.35,447.0,736.26,566.84
2018,8,1,8,0,805.0,76.0,0.7,18.0,498.0,784.02,595.62
2018,8,1,8,15,824.5,78.5,0.7,18.75,547.0,817.41,613.8
2018,8,1,8,30,844.0,81.0,0.7,19.5,596.0,856.42,635.5
2018,8,1,8,45,858.5,83.5,0.7,20.25,641.5,889.11,652.59
2018,8,1,9,0,873.0,86.0,0.7,21.0,687.0,919.58,668.08
2018,8,1,9,15,885.0,87.5,0.8,21.65,728.0,944.11,681.89
2018,8,1,9,30,897.0,89.0,0.9,22.3,769.0,965.97,694.09
2018,8,1,9,45,906.5,90.0,0.95,22.95,805.0,982.02,701.72
2018,8,1,10,0,916.0,91.0,1.0,23.6,841.0,995.07,707.61
2018,8,1,10,15,922.5,92.5,1.05,23.95,870.5,1002.61,711.05
2018,8,1,10,30,929.0,94.0,1.1,24.3,900.0,1006.93,712.68
2018,8,1,10,45,933.0,95.0,1.15,24.6,922.0,1005.02,710.76
2018,8,1,11,0,937.0,96.0,1.2,24.9,944.0,999.83,707.02
2018,8,1,11,15,940.0,97.0,1.3,24.9,959.5,990.44,702.44
2018,8,1,11,30,943.0,98.0,1.4,24.9,975.0,977.83,695.89
2018,8,1,11,45,944.0,99.0,1.45,24.9,983.0,960.25,685.49
2018,8,1,12,0,945.0,100.0,1.5,24.9,991.0,939.66,673.23
2018,8,1,12,15,945.0,100.0,1.55,24.8,991.0,914.36,658.23
2018,8,1,12,30,945.0,100.0,1.6,24.7,991.0,886.35,641.42
2018,8,1,12,45,943.5,100.0,1.65,24.55,983.0,854.56,622.14
