Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,11,13,0,761.0,211.0,1.7,25.1,904.0,767.71,563.83
2018,8,11,13,15,743.5,214.5,1.7,24.85,882.0,726.0,535.54
2018,8,11,13,30,726.0,218.0,1.7,24.6,860.0,683.87,506.46
2018,8,11,13,45,642.0,254.0,1.7,24.3,810.5,627.46,465.93
2018,8,11,14,0,558.0,290.0,1.7,24.0,761.0,577.53,429.47
2018,8,11,14,15,516.0,291.5,1.65,23.7,715.0,525.93,391.86
2018,8,11,14,30,474.0,293.0,1.6,23.4,669.0,477.41,355.91
2018,8,11,14,45,607.5,229.0,1.6,23.1,688.0,457.01,339.63
2018,8,11,15,0,741.0,165.0,1.6,22.8,707.0,423.84,311.55
2018,8,11,15,15,729.0,159.0,1.6,22.8,666.5,374.25,270.63
2018,8,11,15,30,717.0,153.0,1.6,22.8,626.0,325.46,229.67
2018,8,11,15,45,698.5,148.0,1.5,22.1,581.0,276.87,189.19
2018,8,11,16,0,680.0,143.0,1.4,21.4,536.0,230.12,150.67
2018,8,11,16,15,657.0,135.5,1.35,20.9,487.5,182.8,113.8
2018,8,11,16,30,634.0,128.0,1.3,20.4,439.0,138.14,83.34
2018,8,11,16,45,602.5,119.5,1.3,19.95,388.5,95.25,62.27
2018,8,11,17,0,571.0,111.0,1.3,19.5,338.0,75.06,59.8
2018,8,11,17,15,527.5,101.0,1.25,18.85,287.0,70.86,56.52
2018,8,11,17,30,484.0,91.0,1.2,18.2,236.0,65.24,51.86
2018,8,11,17,45,425.0,79.0,1.15,17.55,188.0,57.97,45.57
2018,8,11,18,0,366.0,67.0,1.1,16.9,140.0,50.33,38.7
2018,8,11,18,15,285.5,52.0,1.05,16.35,99.0,39.88,29.1
2018,8,11,18,30,205.0,37.0,1.0,15.8,58.0,28.96,18.47
2018,8,11,18,45,119.5,22.0,1.0,15.25,32.5,17.52,0.0
2018,8,11,19,0,34.0,7.0,1.0,14.7,7.0,6.67,0.0
2018,8,11,19,15,17.0,3.5,0.95,14.4,3.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,0.55,11.05,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.45,10.9,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,8,12,5,15,28.0,5.0,0.45,11.55,5.5,0.0,0.0
2018,8,12,5,30,56.0,10.0,0.5,12.1,11.0,32.98,0.0
2018,8,12,5,45,151.5,25.5,0.5,12.65,40.0,122.48,62.56
2018,8,12,6,0,247.0,41.0,0.5,13.2,69.0,204.14,160.04
2018,8,12,6,15,331.5,54.0,0.5,13.85,112.5,276.0,223.36
2018,8,12,6,30,416.0,67.0,0.5,14.5,156.0,355.7,289.82
2018,8,12,6,45,479.0,76.0,0.55,15.15,205.5,427.04,347.08
2018,8,12,7,0,542.0,85.0,0.6,15.8,255.0,500.24,403.31
2018,8,12,7,15,588.0,91.5,0.6,16.55,306.5,561.58,447.63
2018,8,12,7,30,634.0,98.0,0.6,17.3,358.0,624.54,490.81
2018,8,12,7,45,669.5,102.0,0.6,18.0,409.5,677.39,524.66
2018,8,12,8,0,705.0,106.0,0.6,18.7,461.0,730.4,557.6
2018,8,12,8,15,730.5,109.5,0.65,19.45,510.0,774.08,583.93
2018,8,12,8,30,756.0,113.0,0.7,20.2,559.0,812.57,606.38
2018,8,12,8,45,776.5,115.5,0.75,20.95,605.0,848.43,626.81
2018,8,12,9,0,797.0,118.0,0.8,21.7,651.0,882.39,645.76
2018,8,12,9,15,807.0,122.5,0.85,22.3,691.0,906.68,658.72
2018,8,12,9,30,817.0,127.0,0.9,22.9,731.0,928.29,670.06
2018,8,12,9,45,822.5,132.5,0.9,23.5,765.5,943.9,676.75
2018,8,12,10,0,828.0,138.0,0.9,24.1,800.0,956.48,681.67
2018,8,12,10,15,836.0,139.5,0.95,24.5,829.0,964.04,685.04
2018,8,12,10,30,844.0,141.0,1.0,24.9,858.0,968.52,686.68
2018,8,12,10,45,849.5,142.5,1.05,25.35,880.0,959.71,680.1
2018,8,12,11,0,855.0,144.0,1.1,25.8,902.0,955.92,676.91
2018,8,12,11,15,858.0,145.5,1.15,25.95,917.0,946.72,671.17
2018,8,12,11,30,861.0,147.0,1.2,26.1,932.0,934.53,663.7
2018,8,12,11,45,862.0,148.0,1.2,26.3,939.0,917.14,652.17
2018,8,12,12,0,863.0,149.0,1.2,26.5,946.0,896.98,639.03
2018,8,12,12,15,862.0,148.5,1.25,26.55,944.5,871.11,623.38
2018,8,12,12,30,861.0,148.0,1.3,26.6,943.0,842.84,606.16
2018,8,12,12,45,857.5,149.0,1.35,26.65,934.5,811.65,586.91
2018,8,12,13,0,854.0,150.0,1.4,26.7,926.0,778.43,566.17
2018,8,12,13,15,849.0,149.5,1.4,26.55,909.5,741.76,542.14
2018,8,12,13,30,844.0,149.0,1.4,26.4,893.0,701.83,514.8
2018,8,12,13,45,837.0,148.0,1.45,26.25,869.5,658.82,485.11
2018,8,12,14,0,830.0,147.0,1.5,26.1,846.0,614.79,453.84
2018,8,12,14,15,821.0,145.0,1.5,25.8,815.5,567.97,419.64
2018,8,12,14,30,812.0,143.0,1.5,25.5,785.0,520.72,384.09
2018,8,12,14,45,799.5,141.0,1.5,25.2,748.5,471.68,346.16
2018,8,12,15,0,787.0,139.0,1.5,24.9,712.0,422.96,307.33
2018,8,12,15,15,772.0,135.5,1.5,24.9,670.5,372.66,266.04
2018,8,12,15,30,757.0,132.0,1.5,24.9,629.0,318.07,220.85
2018,8,12,15,45,739.0,127.0,1.5,24.0,583.0,267.61,179.19
2018,8,12,16,0,721.0,122.0,1.5,23.1,537.0,218.88,139.3
2018,8,12,16,15,698.0,116.5,1.5,22.45,488.5,171.01,102.25
2018,8,12,16,30,675.0,111.0,1.5,21.8,440.0,125.74,72.01
2018,8,12,16,45,644.5,104.0,1.45,21.2,389.5,81.89,51.72
2018,8,12,17,0,614.0,97.0,1.4,20.6,339.0,64.2,50.21
2018,8,12,17,15,572.0,88.5,1.35,19.75,288.0,60.78,47.59
2018,8,12,17,30,530.0,80.0,1.3,18.9,237.0,57.1,44.61
2018,8,12,17,45,471.0,70.0,1.25,18.1,189.0,51.79,40.05
2018,8,12,18,0,412.0,60.0,1.2,17.3,141.0,46.17,34.97
2018,8,12,18,15,326.0,47.5,1.15,16.65,99.5,36.44,26.02
2018,8,12,18,30,240.0,35.0,1.1,16.0,58.0,27.43,16.98
2018,8,12,18,45,139.0,20.5,1.0,15.35,32.0,16.34,0.0
2018,8,12,19,0,38.0,6.0,0.9,14.7,6.0,5.72,0.0
2018,8,12,19,15,19.0,3.0,0.85,14.4,3.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,0.65,10.25,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,8,13,5,15,25.5,4.5,0.7,10.7,5.0,0.0,0.0
2018,8,13,5,30,51.0,9.0,0.7,11.3,10.0,29.85,0.0
2018,8,13,5,45,152.5,24.5,0.7,11.9,39.0,120.56,55.27
2018,8,13,6,0,254.0,40.0,0.7,12.5,68.0,206.2,161.82
2018,8,13,6,15,337.0,52.5,0.7,13.0,111.0,276.66,224.92
2018,8,13,6,30,420.0,65.0,0.7,13.5,154.0,354.91,291.08
2018,8,13,6,45,480.0,74.5,0.7,13.95,203.0,425.26,348.14
2018,8,13,7,0,540.0,84.0,0.7,14.4,252.0,496.89,403.66
2018,8,13,7,15,583.0,90.5,0.7,15.0,302.5,555.9,447.0
2018,8,13,7,30,626.0,97.0,0.7,15.6,353.0,616.33,489.23
2018,8,13,7,45,658.5,103.0,0.7,16.2,404.0,668.9,523.63
2018,8,13,8,0,691.0,109.0,0.7,16.8,455.0,721.48,557.03
2018,8,13,8,15,715.5,113.5,0.7,17.45,504.0,765.11,583.2
2018,8,13,8,30,740.0,118.0,0.7,18.1,553.0,807.64,608.11
2018,8,13,8,45,758.5,122.0,0.75,18.75,598.5,838.46,625.61
2018,8,13,9,0,777.0,126.0,0.8,19.4,644.0,871.9,644.8
2018,8,13,9,15,783.0,133.0,0.8,20.0,683.0,894.84,656.19
2018,8,13,9,30,789.0,140.0,0.8,20.6,722.0,915.01,665.89
2018,8,13,9,45,790.0,148.5,0.85,21.15,755.0,929.15,672.84
2018,8,13,10,0,791.0,157.0,0.9,21.7,788.0,940.21,678.0
2018,8,13,10,15,798.5,160.0,0.95,22.1,817.0,948.6,682.0
2018,8,13,10,30,806.0,163.0,1.0,22.5,846.0,953.97,684.24
2018,8,13,10,45,811.0,165.0,1.05,22.9,867.5,952.87,682.56
2018,8,13,11,0,816.0,167.0,1.1,23.3,889.0,948.72,679.15
2018,8,13,11,15,818.5,169.0,1.15,23.35,903.5,939.2,673.4
2018,8,13,11,30,821.0,171.0,1.2,23.4,918.0,926.73,665.92
2018,8,13,11,45,821.5,172.0,1.25,23.5,924.5,908.61,654.79
2018,8,13,12,0,822.0,173.0,1.3,23.6,931.0,887.81,641.99
2018,8,13,12,15,823.0,172.5,1.35,23.45,931.0,863.45,627.48
2018,8,13,12,30,824.0,172.0,1.4,23.3,931.0,836.64,611.31
2018,8,13,12,45,824.5,169.0,1.4,23.2,922.5,804.84,591.04
2018,8,13,13,0,825.0,166.0,1.4,23.1,914.0,770.94,569.19
2018,8,13,13,15,818.5,166.0,1.45,22.8,897.0,732.78,543.92
2018,8,13,13,30,812.0,166.0,1.5,22.5,880.0,693.25,517.06
2018,8,13,13,45,802.5,165.5,1.5,22.25,855.5,650.21,486.56
2018,8,13,14,0,793.0,165.0,1.5,22.0,831.0,606.44,454.77
2018,8,13,14,15,782.0,163.5,1.5,21.6,800.5,560.49,420.79
2018,8,13,14,30,771.0,162.0,1.5,21.2,770.0,514.36,385.67
2018,8,13,14,45,756.5,160.5,1.5,20.8,733.5,462.35,345.26
2018,8,13,15,0,742.0,159.0,1.5,20.4,697.0,414.67,306.83
2018,8,13,15,15,726.0,154.5,1.5,20.4,655.5,364.86,265.43
2018,8,13,15,30,710.0,150.0,1.5,20.4,614.0,316.24,224.27
2018,8,13,15,45,688.5,145.5,1.45,19.6,568.5,267.73,183.75
2018,8,13,16,0,667.0,141.0,1.4,18.8,523.0,221.38,145.57
2018,8,13,16,15,641.0,134.5,1.4,18.3,474.5,175.22,109.81
2018,8,13,16,30,615.0,128.0,1.4,17.8,426.0,132.05,81.08
2018,8,13,16,45,581.0,119.5,1.35,17.3,375.5,90.26,61.84
2018,8,13,17,0,547.0,111.0,1.3,16.8,325.0,75.59,60.95
2018,8,13,17,15,503.0,101.0,1.3,16.2,275.5,70.86,57.15
2018,8,13,17,30,459.0,91.0,1.3,15.6,226.0,65.45,52.6
2018,8,13,17,45,400.5,78.0,1.3,15.0,178.5,57.41,45.53
2018,8,13,18,0,342.0,65.0,1.3,14.4,131.0,48.96,37.83
2018,8,13,18,15,262.0,49.5,1.25,13.9,91.0,38.05,27.69
2018,8,13,18,30,182.0,34.0,1.2,13.4,51.0,26.65,16.27
2018,8,13,18,45,102.0,19.0,1.2,12.9,27.5,15.14,0.0
2018,8,13,19,0,22.0,4.0,1.2,12.4,4.0,3.81,0.0
2018,8,13,19,15,11.0,2.0,1.15,12.15,2.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,8,14,5,15,13.0,3.5,0.95,11.25,3.5,0.0,0.0
2018,8,14,5,30,26.0,7.0,1.0,11.6,7.0,17.48,0.0
2018,8,14,5,45,94.0,24.0,1.05,11.9,33.0,84.53,31.71
2018,8,14,6,0,162.0,41.0,1.1,12.2,59.0,150.74,117.57
2018,8,14,6,15,231.5,59.0,1.1,12.6,99.5,226.81,185.0
2018,8,14,6,30,301.0,77.0,1.1,13.0,140.0,298.94,246.95
2018,8,14,6,45,360.0,92.0,1.1,13.35,188.0,366.04,302.79
2018,8,14,7,0,419.0,107.0,1.1,13.7,236.0,437.33,359.73
2018,8,14,7,15,467.5,117.5,1.1,14.15,286.5,499.14,406.98
2018,8,14,7,30,516.0,128.0,1.1,14.6,337.0,563.35,454.32
2018,8,14,7,45,553.0,135.0,1.1,15.05,386.5,616.12,491.53
2018,8,14,8,0,590.0,142.0,1.1,15.5,436.0,675.41,532.23
2018,8,14,8,15,607.5,151.5,1.1,15.95,481.5,716.12,558.14
2018,8,14,8,30,625.0,161.0,1.1,16.4,527.0,755.52,582.61
2018,8,14,8,45,601.0,181.5,1.1,16.85,556.5,768.12,587.97
2018,8,14,9,0,577.0,202.0,1.1,17.3,586.0,772.22,587.48
2018,8,14,9,15,541.5,229.0,1.1,17.75,607.0,775.23,585.88
2018,8,14,9,30,506.0,256.0,1.1,18.2,628.0,774.53,581.87
2018,8,14,9,45,550.0,250.5,1.1,18.65,673.0,810.9,605.28
2018,8,14,10,0,594.0,245.0,1.1,19.1,718.0,849.63,629.34
2018,8,14,10,15,706.5,200.0,1.15,19.4,782.5,907.14,667.05
2018,8,14,10,30,819.0,155.0,1.2,19.7,847.0,956.54,697.33
2018,8,14,10,45,828.0,154.5,1.2,20.05,870.0,956.6,695.02
2018,8,14,11,0,837.0,154.0,1.2,20.4,893.0,953.55,691.52
2018,8,14,11,15,842.5,154.0,1.25,20.55,908.5,944.65,685.77
2018,8,14,11,30,848.0,154.0,1.3,20.7,924.0,932.68,678.21
2018,8,14,11,45,852.0,153.5,1.3,20.85,932.0,915.88,666.9
2018,8,14,12,0,856.0,153.0,1.3,21.0,940.0,890.99,650.48
2018,8,14,12,15,860.0,149.5,1.35,20.95,940.0,866.6,635.63
2018,8,14,12,30,864.0,146.0,1.4,20.9,940.0,839.61,618.96
2018,8,14,12,45,866.5,143.0,1.45,20.9,933.0,809.36,599.89
2018,8,14,13,0,869.0,140.0,1.5,20.9,926.0,776.75,579.08
2018,8,14,13,15,866.5,138.0,1.5,20.65,910.0,739.19,554.2
2018,8,14,13,30,864.0,136.0,1.5,20.4,894.0,699.84,526.66
2018,8,14,13,45,859.5,133.5,1.55,20.2,870.5,657.16,496.37
2018,8,14,14,0,855.0,131.0,1.6,20.0,847.0,613.16,464.23
2018,8,14,14,15,847.5,129.0,1.6,19.6,817.0,566.8,429.4
2018,8,14,14,30,840.0,127.0,1.6,19.2,787.0,515.91,390.23
2018,8,14,14,45,830.5,124.0,1.65,18.85,750.5,466.0,350.6
2018,8,14,15,0,821.0,121.0,1.7,18.5,714.0,416.08,309.61
2018,8,14,15,15,806.5,118.0,1.7,18.5,672.0,364.65,265.88
2018,8,14,15,30,792.0,115.0,1.7,18.5,630.0,314.12,222.13
2018,8,14,15,45,774.0,111.5,1.7,17.75,584.0,263.5,178.81
2018,8,14,16,0,756.0,108.0,1.7,17.0,538.0,214.56,137.59
2018,8,14,16,15,733.0,102.5,1.65,16.6,488.5,159.61,94.19
2018,8,14,16,30,710.0,97.0,1.6,16.2,439.0,112.58,62.88
2018,8,14,16,45,678.0,92.0,1.6,15.8,388.0,68.48,44.63
2018,8,14,17,0,646.0,87.0,1.6,15.4,337.0,57.03,45.02
2018,8,14,17,15,601.0,80.0,1.6,14.95,285.5,54.46,42.97
2018,8,14,17,30,556.0,73.0,1.6,14.5,234.0,51.71,40.66
2018,8,14,17,45,492.0,64.5,1.6,14.0,185.5,47.45,36.86
2018,8,14,18,0,428.0,56.0,1.6,13.5,137.0,42.99,32.65
2018,8,14,18,15,334.0,43.5,1.55,13.15,95.0,34.43,24.54
2018,8,14,18,30,240.0,31.0,1.5,12.8,53.0,24.32,14.09
2018,8,14,18,45,135.0,18.0,1.5,12.4,29.0,17.16,0.0
2018,8,14,19,0,30.0,5.0,1.5,12.0,5.0,4.77,0.0
2018,8,14,19,15,15.0,2.5,1.45,11.85,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,8,15,5,15,28.0,4.0,0.9,11.0,4.5,0.0,0.0
2018,8,15,5,30,56.0,8.0,0.9,11.5,9.0,30.81,0.0
2018,8,15,5,45,169.0,22.0,0.95,12.05,37.5,122.61,38.41
2018,8,15,6,0,282.0,36.0,1.0,12.6,66.0,214.19,167.1
2018,8,15,6,15,371.5,47.0,0.95,13.0,109.5,289.72,235.56
2018,8,15,6,30,461.0,58.0,0.9,13.4,153.0,372.78,306.01
2018,8,15,6,45,523.0,65.0,0.9,13.85,202.0,440.34,361.38
2018,8,15,7,0,585.0,72.0,0.9,14.3,251.0,511.63,417.09
2018,8,15,7,15,629.0,77.0,0.9,14.75,302.5,570.79,460.94
2018,8,15,7,30,673.0,82.0,0.9,15.2,354.0,631.47,503.14
2018,8,15,7,45,706.0,86.0,0.9,15.7,405.5,683.33,537.35
2018,8,15,8,0,739.0,90.0,0.9,16.2,457.0,731.77,568.19
2018,8,15,8,15,762.5,93.0,0.9,16.7,506.0,774.27,594.14
2018,8,15,8,30,786.0,96.0,0.9,17.2,555.0,815.49,618.72
2018,8,15,8,45,703.0,136.0,0.9,17.7,571.0,807.41,609.7
2018,8,15,9,0,620.0,176.0,0.9,18.2,587.0,787.53,593.58
2018,8,15,9,15,612.5,192.5,0.9,18.65,620.0,805.38,603.4
2018,8,15,9,30,605.0,209.0,0.9,19.1,653.0,820.34,610.41
2018,8,15,9,45,738.5,158.0,0.9,19.6,726.0,892.91,655.86
2018,8,15,10,0,872.0,107.0,0.9,20.1,799.0,952.47,690.63
2018,8,15,10,15,880.0,107.5,0.95,20.5,828.0,959.52,693.08
2018,8,15,10,30,888.0,108.0,1.0,20.9,857.0,963.45,694.43
2018,8,15,10,45,894.0,108.5,1.05,21.25,879.5,962.29,692.86
2018,8,15,11,0,900.0,109.0,1.1,21.6,902.0,957.93,689.44
2018,8,15,11,15,904.0,109.0,1.15,21.75,917.0,948.0,683.17
2018,8,15,11,30,908.0,109.0,1.2,21.9,932.0,934.93,675.03
2018,8,15,11,45,910.5,109.0,1.25,22.05,939.5,917.44,664.15
2018,8,15,12,0,913.0,109.0,1.3,22.2,947.0,896.96,651.4
2018,8,15,12,15,912.5,109.0,1.35,22.2,946.0,871.08,635.52
2018,8,15,12,30,912.0,109.0,1.4,22.2,945.0,842.57,617.85
2018,8,15,12,45,910.0,109.0,1.45,22.15,936.5,810.38,597.74
2018,8,15,13,0,908.0,109.0,1.5,22.1,928.0,775.91,575.92
2018,8,15,13,15,905.0,108.0,1.5,21.9,912.0,737.71,551.18
2018,8,15,13,30,902.0,107.0,1.5,21.7,896.0,697.62,523.37
2018,8,15,13,45,897.0,106.0,1.55,21.55,872.5,654.55,492.68
2018,8,15,14,0,892.0,105.0,1.6,21.4,849.0,610.08,460.07
2018,8,15,14,15,885.5,103.0,1.6,21.05,819.0,562.76,424.43
2018,8,15,14,30,879.0,101.0,1.6,20.7,789.0,514.57,387.01
2018,8,15,14,45,870.0,98.5,1.65,20.35,752.5,464.21,346.93
2018,8,15,15,0,861.0,96.0,1.7,20.0,716.0,413.63,305.33
2018,8,15,15,15,847.5,94.0,1.7,20.0,674.0,361.94,261.24
2018,8,15,15,30,834.0,92.0,1.7,20.0,632.0,310.89,216.92
2018,8,15,15,45,817.5,89.5,1.7,19.2,586.5,252.86,167.72
2018,8,15,16,0,801.0,87.0,1.7,18.4,541.0,202.72,125.47
2018,8,15,16,15,779.0,83.5,1.7,17.95,491.5,152.8,86.43
2018,8,15,16,30,757.0,80.0,1.7,17.5,442.0,105.31,55.76
2018,8,15,16,45,727.0,75.5,1.65,17.05,390.5,59.53,38.46
2018,8,15,17,0,697.0,71.0,1.6,16.6,339.0,50.26,38.87
2018,8,15,17,15,654.0,66.0,1.6,16.05,287.5,43.95,33.49
2018,8,15,17,30,611.0,61.0,1.6,15.5,236.0,42.26,32.11
2018,8,15,17,45,546.5,55.0,1.6,15.0,187.0,39.63,29.75
2018,8,15,18,0,482.0,49.0,1.6,14.5,138.0,36.94,27.14
2018,8,15,18,15,382.5,39.0,1.55,14.1,95.5,30.46,20.92
2018,8,15,18,30,283.0,29.0,1.5,13.7,53.0,23.64,13.09
2018,8,15,18,45,160.0,17.5,1.45,13.35,29.0,16.68,0.0
2018,8,15,19,0,37.0,6.0,1.4,13.0,5.0,0.0,0.0
2018,8,15,19,15,18.5,3.0,1.35,12.8,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,8,16,5,15,36.0,4.0,0.8,10.75,4.5,0.0,0.0
2018,8,16,5,30,72.0,8.0,0.8,11.3,9.0,37.33,0.0
2018,8,16,5,45,204.0,20.5,0.8,11.85,38.5,135.89,29.75
2018,8,16,6,0,336.0,33.0,0.8,12.4,68.0,238.24,184.9
2018,8,16,6,15,427.5,41.5,0.8,12.9,112.0,313.85,254.29
2018,8,16,6,30,519.0,50.0,0.8,13.4,156.0,397.11,324.86
2018,8,16,6,45,579.0,56.5,0.75,13.95,206.5,464.68,379.52
2018,8,16,7,0,639.0,63.0,0.7,14.5,257.0,535.97,434.09
2018,8,16,7,15,679.5,67.5,0.7,15.1,309.0,590.29,472.76
2018,8,16,7,30,720.0,72.0,0.7,15.7,361.0,649.8,513.17
2018,8,16,7,45,749.0,75.5,0.7,16.25,412.5,699.71,545.28
2018,8,16,8,0,778.0,79.0,0.7,16.8,464.0,749.23,576.2
2018,8,16,8,15,799.5,82.0,0.75,17.4,513.0,791.05,601.71
2018,8,16,8,30,821.0,85.0,0.8,18.0,562.0,831.42,625.88
2018,8,16,8,45,836.5,87.5,0.8,18.6,607.5,856.78,638.9
2018,8,16,9,0,852.0,90.0,0.8,19.2,653.0,887.27,655.35
2018,8,16,9,15,861.0,93.5,0.85,19.8,693.0,910.5,667.77
2018,8,16,9,30,870.0,97.0,0.9,20.4,733.0,930.93,678.47
2018,8,16,9,45,875.5,100.5,0.9,21.0,767.5,945.12,684.33
2018,8,16,10,0,881.0,104.0,0.9,21.6,802.0,956.19,688.37
2018,8,16,10,15,889.0,104.5,0.9,22.2,831.0,963.24,690.01
2018,8,16,10,30,897.0,105.0,0.9,22.8,860.0,967.13,689.85
2018,8,16,10,45,903.0,105.5,0.9,23.35,882.5,965.91,686.81
2018,8,16,11,0,909.0,106.0,0.9,23.9,905.0,961.45,681.98
2018,8,16,11,15,913.0,106.0,0.9,24.35,920.0,951.38,674.12
2018,8,16,11,30,917.0,106.0,0.9,24.8,935.0,938.15,664.49
2018,8,16,11,45,919.0,106.0,0.95,25.25,942.0,920.01,652.84
2018,8,16,12,0,921.0,106.0,1.0,25.7,949.0,898.88,639.39
2018,8,16,12,15,920.0,106.5,1.05,25.8,948.0,872.83,623.7
2018,8,16,12,30,919.0,107.0,1.1,25.9,947.0,844.12,606.25
2018,8,16,12,45,903.0,115.5,1.2,26.05,934.5,808.61,584.78
2018,8,16,13,0,887.0,124.0,1.3,26.2,922.0,771.47,561.93
2018,8,16,13,15,896.5,115.0,1.35,26.05,909.0,735.52,539.62
2018,8,16,13,30,906.0,106.0,1.4,25.9,896.0,696.87,513.56
2018,8,16,13,45,901.0,105.0,1.45,25.75,872.5,653.57,483.26
2018,8,16,14,0,896.0,104.0,1.5,25.6,849.0,608.87,451.07
2018,8,16,14,15,890.0,102.0,1.5,25.35,819.0,561.57,415.89
2018,8,16,14,30,884.0,100.0,1.5,25.1,789.0,513.35,378.93
2018,8,16,14,45,875.5,97.5,1.5,24.85,753.0,462.91,339.16
2018,8,16,15,0,867.0,95.0,1.5,24.6,717.0,412.2,297.93
2018,8,16,15,15,854.0,92.5,1.5,24.6,674.5,359.94,254.23
2018,8,16,15,30,841.0,90.0,1.5,24.6,632.0,308.27,210.24
2018,8,16,15,45,825.0,87.5,1.5,23.75,586.0,249.96,161.77
2018,8,16,16,0,809.0,85.0,1.5,22.9,540.0,199.51,120.17
2018,8,16,16,15,788.0,81.0,1.45,22.25,490.5,148.9,81.62
2018,8,16,16,30,767.0,77.0,1.4,21.6,441.0,100.63,51.57
2018,8,16,16,45,737.0,73.0,1.4,21.0,389.5,54.77,41.86
2018,8,16,17,0,707.0,69.0,1.4,20.4,338.0,48.84,37.03
2018,8,16,17,15,664.5,64.0,1.35,19.55,286.5,46.9,35.58
2018,8,16,17,30,622.0,59.0,1.3,18.7,235.0,40.88,30.45
2018,8,16,17,45,558.5,52.5,1.25,17.9,185.5,37.75,27.72
2018,8,16,18,0,495.0,46.0,1.2,17.1,136.0,34.51,24.68
2018,8,16,18,15,394.5,36.5,1.2,16.45,93.5,28.36,18.84
2018,8,16,18,30,294.0,27.0,1.2,15.8,51.0,21.91,11.13
2018,8,16,18,45,166.5,16.0,1.15,15.15,27.5,15.25,0.0
2018,8,16,19,0,39.0,5.0,1.1,14.5,4.0,0.0,0.0
2018,8,16,19,15,19.5,2.5,1.05,14.25,2.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,0.55,11.4,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,8,17,5,15,39.5,4.0,0.6,11.8,4.5,0.0,0.0
2018,8,17,5,30,79.0,8.0,0.5,12.3,9.0,40.09,0.0
2018,8,17,5,45,218.5,19.5,0.4,12.8,38.0,140.32,13.69
2018,8,17,6,0,358.0,31.0,0.3,13.3,67.0,246.72,188.77
2018,8,17,6,15,449.5,39.0,0.3,13.9,111.5,322.22,257.74
2018,8,17,6,30,541.0,47.0,0.3,14.5,156.0,405.54,327.08
2018,8,17,6,45,599.5,52.5,0.3,15.15,206.5,471.55,379.65
2018,8,17,7,0,658.0,58.0,0.3,15.8,257.0,537.74,429.72
2018,8,17,7,15,697.5,62.0,0.35,16.5,308.5,595.36,470.1
2018,8,17,7,30,737.0,66.0,0.4,17.2,360.0,654.0,509.47
2018,8,17,7,45,765.5,69.0,0.4,17.9,411.5,703.37,540.22
2018,8,17,8,0,794.0,72.0,0.4,18.6,463.0,752.3,569.77
2018,8,17,8,15,814.5,75.0,0.45,19.4,512.5,786.69,589.36
2018,8,17,8,30,835.0,78.0,0.5,20.2,562.0,826.51,612.42
2018,8,17,8,45,850.5,80.0,0.55,21.0,607.5,858.94,630.19
2018,8,17,9,0,866.0,82.0,0.6,21.8,653.0,889.17,646.46
2018,8,17,9,15,878.0,84.0,0.65,22.5,694.0,913.75,659.27
2018,8,17,9,30,890.0,86.0,0.7,23.2,735.0,935.59,670.41
2018,8,17,9,45,899.0,87.5,0.75,23.9,770.5,951.15,677.65
2018,8,17,10,0,908.0,89.0,0.8,24.6,806.0,963.63,683.14
2018,8,17,10,15,915.0,90.0,0.85,25.05,835.5,970.48,685.94
2018,8,17,10,30,922.0,91.0,0.9,25.5,865.0,974.07,686.92
2018,8,17,10,45,926.5,92.0,0.95,26.0,887.0,971.99,684.44
2018,8,17,11,0,931.0,93.0,1.0,26.5,909.0,966.59,680.1
2018,8,17,11,15,934.0,93.5,1.05,26.7,924.0,955.99,673.48
2018,8,17,11,30,937.0,94.0,1.1,26.9,939.0,942.14,664.99
2018,8,17,11,45,939.0,94.0,1.15,27.15,946.5,923.74,653.6
2018,8,17,12,0,941.0,94.0,1.2,27.4,954.0,902.27,640.35
2018,8,17,12,15,940.5,94.5,1.2,27.5,953.0,876.23,623.89
2018,8,17,12,30,940.0,95.0,1.2,27.6,952.0,847.44,605.72
2018,8,17,12,45,937.5,95.0,1.25,27.65,943.0,814.02,585.26
2018,8,17,13,0,935.0,95.0,1.3,27.7,934.0,778.27,563.09
2018,8,17,13,15,932.0,94.0,1.3,27.65,917.5,739.07,538.12
2018,8,17,13,30,929.0,93.0,1.3,27.6,901.0,697.91,510.26
2018,8,17,13,45,924.5,92.0,1.3,27.5,877.5,654.03,479.34
2018,8,17,14,0,920.0,91.0,1.3,27.4,854.0,608.64,446.53
2018,8,17,14,15,913.0,89.5,1.3,27.2,823.0,560.2,410.78
2018,8,17,14,30,906.0,88.0,1.3,27.0,792.0,510.89,373.25
2018,8,17,14,45,896.5,87.0,1.3,26.75,755.5,460.26,333.6
2018,8,17,15,0,887.0,86.0,1.3,26.5,719.0,409.4,292.51
2018,8,17,15,15,874.5,83.5,1.3,26.5,676.5,356.33,248.46
2018,8,17,15,30,862.0,81.0,1.3,26.5,634.0,303.79,204.06
2018,8,17,15,45,846.0,79.0,1.25,25.8,587.5,251.62,160.41
2018,8,17,16,0,830.0,77.0,1.2,25.1,541.0,200.74,118.88
2018,8,17,16,15,809.0,74.0,1.15,24.55,491.5,142.78,75.31
2018,8,17,16,30,788.0,71.0,1.1,24.0,442.0,94.2,46.17
2018,8,17,16,45,759.0,67.0,1.1,23.45,390.0,47.3,35.06
2018,8,17,17,0,730.0,63.0,1.1,22.9,338.0,44.29,32.73
2018,8,17,17,15,687.5,58.5,1.05,22.05,286.0,42.54,31.43
2018,8,17,17,30,645.0,54.0,1.0,21.2,234.0,40.73,29.99
2018,8,17,17,45,582.0,48.5,0.95,20.4,184.5,34.68,24.72
2018,8,17,18,0,519.0,43.0,0.9,19.6,135.0,32.11,22.3
2018,8,17,18,15,416.0,34.5,0.85,18.9,92.5,26.75,17.19
2018,8,17,18,30,313.0,26.0,0.8,18.2,50.0,21.16,9.83
2018,8,17,18,45,169.0,14.5,0.75,17.5,26.0,13.82,0.0
2018,8,17,19,0,25.0,3.0,0.7,16.8,2.0,0.0,0.0
2018,8,17,19,15,12.5,1.5,0.65,16.5,1.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,0.55,15.85,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,0.5,15.25,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,0.45,14.75,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,0.4,14.15,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,0.45,13.9,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,0.55,13.75,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,0.65,13.55,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,8,18,5,15,40.5,4.5,0.65,12.35,4.5,0.0,0.0
2018,8,18,5,30,81.0,9.0,0.6,12.9,9.0,41.75,0.0
2018,8,18,5,45,227.0,20.0,0.5,13.4,38.5,143.18,0.0
2018,8,18,6,0,373.0,31.0,0.4,13.9,68.0,253.65,192.57
2018,8,18,6,15,469.0,39.0,0.4,14.6,114.0,332.23,264.88
2018,8,18,6,30,565.0,47.0,0.4,15.3,160.0,418.95,336.78
2018,8,18,6,45,625.0,53.0,0.35,16.05,212.0,487.54,390.65
2018,8,18,7,0,685.0,59.0,0.3,16.8,264.0,556.15,441.53
2018,8,18,7,15,725.0,62.5,0.35,17.8,317.0,614.54,481.45
2018,8,18,7,30,765.0,66.0,0.4,18.8,370.0,673.86,520.21
2018,8,18,7,45,793.5,69.5,0.4,19.8,423.0,724.75,550.88
2018,8,18,8,0,822.0,73.0,0.4,20.8,476.0,775.11,580.15
2018,8,18,8,15,843.0,76.0,0.45,21.65,527.0,810.63,599.94
2018,8,18,8,30,864.0,79.0,0.5,22.5,578.0,851.51,623.06
2018,8,18,8,45,880.0,81.0,0.55,23.3,625.0,884.93,641.04
2018,8,18,9,0,896.0,83.0,0.6,24.1,672.0,916.08,657.48
2018,8,18,9,15,894.0,91.5,0.7,24.7,710.5,935.65,668.1
2018,8,18,9,30,892.0,100.0,0.8,25.3,749.0,951.78,676.78
2018,8,18,9,45,884.0,111.0,0.85,25.9,780.5,961.56,680.65
2018,8,18,10,0,876.0,122.0,0.9,26.5,812.0,967.68,682.45
2018,8,18,10,15,883.0,124.0,0.95,26.85,841.5,974.96,685.8
2018,8,18,10,30,890.0,126.0,1.0,27.2,871.0,979.04,687.28
2018,8,18,10,45,895.0,127.0,1.1,27.5,893.0,976.96,686.17
2018,8,18,11,0,900.0,128.0,1.2,27.8,915.0,971.66,683.18
2018,8,18,11,15,903.0,129.0,1.2,27.95,930.0,961.3,675.95
2018,8,18,11,30,906.0,130.0,1.2,28.1,945.0,947.78,666.95
2018,8,18,11,45,907.0,131.0,1.25,28.3,952.0,929.41,655.69
2018,8,18,12,0,908.0,132.0,1.3,28.5,959.0,908.1,642.66
2018,8,18,12,15,904.0,133.5,1.35,28.5,956.5,880.27,626.0
2018,8,18,12,30,900.0,135.0,1.4,28.5,954.0,849.99,607.72
2018,8,18,12,45,893.0,137.5,1.4,28.55,943.5,815.99,586.22
2018,8,18,13,0,886.0,140.0,1.4,28.6,933.0,780.03,563.35
2018,8,18,13,15,883.0,138.5,1.4,28.45,916.5,741.63,538.18
2018,8,18,13,30,880.0,137.0,1.4,28.3,900.0,701.41,510.68
2018,8,18,13,45,875.5,134.5,1.4,28.15,876.0,657.76,480.17
2018,8,18,14,0,871.0,132.0,1.4,28.0,852.0,612.75,447.91
2018,8,18,14,15,864.0,130.0,1.4,27.8,821.5,565.66,413.3
2018,8,18,14,30,857.0,128.0,1.4,27.6,791.0,513.93,374.41
2018,8,18,14,45,848.0,125.0,1.4,27.35,754.5,463.2,335.04
2018,8,18,15,0,839.0,122.0,1.4,27.1,718.0,412.39,294.36
2018,8,18,15,15,824.0,119.0,1.4,27.1,675.0,359.76,251.12
2018,8,18,15,30,809.0,116.0,1.4,27.1,632.0,308.1,207.94
2018,8,18,15,45,792.5,111.0,1.35,26.4,585.0,255.65,164.71
2018,8,18,16,0,776.0,106.0,1.3,25.7,538.0,204.75,123.8
2018,8,18,16,15,755.0,100.5,1.25,25.15,488.0,154.7,87.03
2018,8,18,16,30,734.0,95.0,1.2,24.6,438.0,101.03,54.21
2018,8,18,16,45,703.0,88.5,1.2,24.0,385.5,56.3,42.65
2018,8,18,17,0,672.0,82.0,1.2,23.4,333.0,54.18,41.15
2018,8,18,17,15,625.5,75.5,1.1,22.5,280.5,51.83,39.39
2018,8,18,17,30,579.0,69.0,1.0,21.6,228.0,49.35,37.4
2018,8,18,17,45,511.5,60.0,0.95,20.7,178.0,44.5,33.2
2018,8,18,18,0,444.0,51.0,0.9,19.8,128.0,39.41,28.55
2018,8,18,18,15,340.0,39.5,0.8,18.85,86.5,31.61,21.24
2018,8,18,18,30,236.0,28.0,0.7,17.9,45.0,23.38,10.57
2018,8,18,18,45,125.5,15.0,0.65,17.0,23.5,14.3,0.0
2018,8,18,19,0,15.0,2.0,0.6,16.1,2.0,0.0,0.0
2018,8,18,19,15,7.5,1.0,0.6,15.65,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,0.55,14.8,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,19,5,15,20.0,3.0,0.75,11.05,3.0,0.0,0.0
2018,8,19,5,30,40.0,6.0,0.7,11.6,6.0,22.04,0.0
2018,8,19,5,45,159.5,20.0,0.6,12.1,33.5,112.04,0.0
2018,8,19,6,0,279.0,34.0,0.5,12.6,61.0,208.46,158.18
2018,8,19,6,15,374.0,45.5,0.5,13.2,105.0,286.77,230.67
2018,8,19,6,30,469.0,57.0,0.5,13.8,149.0,373.22,303.36
2018,8,19,6,45,533.5,65.0,0.5,14.45,200.0,443.62,360.19
2018,8,19,7,0,598.0,73.0,0.5,15.1,251.0,517.92,417.16
2018,8,19,7,15,645.0,79.5,0.5,15.75,305.0,581.39,463.21
2018,8,19,7,30,692.0,86.0,0.5,16.4,359.0,646.54,507.33
2018,8,19,7,45,725.5,90.5,0.55,17.1,412.0,699.85,541.87
2018,8,19,8,0,759.0,95.0,0.6,17.8,465.0,749.1,572.73
2018,8,19,8,15,783.5,98.0,0.65,18.5,515.5,792.85,599.15
2018,8,19,8,30,808.0,101.0,0.7,19.2,566.0,835.26,624.2
2018,8,19,8,45,828.0,103.5,0.7,19.9,613.5,871.45,643.86
2018,8,19,9,0,848.0,106.0,0.7,20.6,661.0,905.55,661.9
2018,8,19,9,15,861.5,108.5,0.75,21.2,703.5,931.33,675.66
2018,8,19,9,30,875.0,111.0,0.8,21.8,746.0,946.64,682.89
2018,8,19,9,45,884.5,113.5,0.85,22.4,782.5,963.11,691.08
2018,8,19,10,0,894.0,116.0,0.9,23.0,819.0,976.52,697.38
2018,8,19,10,15,902.5,117.0,0.95,23.4,849.0,984.21,700.79
2018,8,19,10,30,911.0,118.0,1.0,23.8,879.0,988.65,702.39
2018,8,19,10,45,917.5,119.0,1.0,24.2,902.5,987.91,700.0
2018,8,19,11,0,924.0,120.0,1.0,24.6,926.0,983.84,695.77
2018,8,19,11,15,929.0,120.0,1.05,24.8,942.0,974.06,689.64
2018,8,19,11,30,934.0,120.0,1.1,25.0,958.0,961.0,681.63
2018,8,19,11,45,937.0,120.0,1.15,25.2,966.0,942.96,670.59
2018,8,19,12,0,940.0,120.0,1.2,25.4,974.0,921.82,657.67
2018,8,19,12,15,941.0,119.0,1.2,25.5,973.5,895.08,640.73
2018,8,19,12,30,942.0,118.0,1.2,25.6,973.0,865.56,622.05
2018,8,19,12,45,942.5,116.5,1.2,25.65,964.5,832.53,601.2
2018,8,19,13,0,943.0,115.0,1.2,25.7,956.0,797.0,578.63
2018,8,19,13,15,940.0,113.5,1.2,25.65,939.0,756.67,552.76
2018,8,19,13,30,937.0,112.0,1.2,25.6,922.0,714.37,523.55
2018,8,19,13,45,932.5,111.0,1.25,25.55,898.0,669.78,492.46
2018,8,19,14,0,928.0,110.0,1.3,25.5,874.0,623.68,459.33
2018,8,19,14,15,921.0,108.0,1.3,25.3,842.5,574.11,422.62
2018,8,19,14,30,914.0,106.0,1.3,25.1,811.0,523.67,384.09
2018,8,19,14,45,905.0,103.5,1.25,24.9,773.0,471.31,342.68
2018,8,19,15,0,896.0,101.0,1.2,24.7,735.0,418.69,299.87
2018,8,19,15,15,873.0,100.5,1.2,24.7,687.0,363.14,254.04
2018,8,19,15,30,850.0,100.0,1.2,24.7,639.0,302.88,204.11
2018,8,19,15,45,803.5,100.0,1.2,24.0,578.5,245.96,158.04
2018,8,19,16,0,757.0,100.0,1.2,23.3,518.0,193.76,117.1
2018,8,19,16,15,774.0,90.5,1.2,22.75,483.0,145.54,80.17
2018,8,19,16,30,791.0,81.0,1.2,22.2,448.0,95.67,49.94
2018,8,19,16,45,748.5,77.5,1.15,21.6,391.5,53.99,41.13
2018,8,19,17,0,706.0,74.0,1.1,21.0,335.0,48.47,36.65
2018,8,19,17,15,641.0,68.5,1.05,20.1,277.0,46.56,35.21
2018,8,19,17,30,576.0,63.0,1.0,19.2,219.0,44.56,33.61
2018,8,19,17,45,527.0,54.0,0.95,18.35,172.5,39.54,29.19
2018,8,19,18,0,478.0,45.0,0.9,17.5,126.0,34.21,24.28
2018,8,19,18,15,375.0,35.5,0.9,16.7,85.5,28.06,18.33
2018,8,19,18,30,272.0,26.0,0.9,15.9,45.0,21.62,8.34
2018,8,19,18,45,145.0,14.5,0.85,15.15,23.5,13.82,0.0
2018,8,19,19,0,18.0,3.0,0.8,14.4,2.0,0.0,0.0
2018,8,19,19,15,9.0,1.5,0.8,14.05,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,8,20,5,15,21.0,3.0,0.9,10.35,3.0,0.0,0.0
2018,8,20,5,30,42.0,6.0,0.9,10.9,6.0,22.79,0.0
2018,8,20,5,45,147.0,18.0,0.9,11.4,30.0,102.53,0.0
2018,8,20,6,0,252.0,30.0,0.9,11.9,54.0,191.03,144.42
2018,8,20,6,15,287.0,42.0,0.9,12.35,85.5,231.95,188.08
2018,8,20,6,30,322.0,54.0,0.9,12.8,117.0,278.24,229.77
2018,8,20,6,45,185.5,66.5,0.9,13.3,105.0,206.14,171.13
2018,8,20,7,0,49.0,79.0,0.9,13.8,93.0,114.88,93.19
2018,8,20,7,15,90.5,86.0,0.85,14.4,119.0,161.76,133.39
2018,8,20,7,30,132.0,93.0,0.8,15.0,145.0,213.31,175.93
2018,8,20,7,45,166.0,109.0,0.75,15.55,183.5,261.86,214.61
2018,8,20,8,0,200.0,125.0,0.7,16.1,222.0,311.8,253.23
2018,8,20,8,15,208.5,145.5,0.75,16.7,256.0,346.75,278.75
2018,8,20,8,30,217.0,166.0,0.8,17.3,290.0,381.04,303.36
2018,8,20,8,45,230.5,191.5,0.8,17.85,333.0,424.79,334.41
2018,8,20,9,0,244.0,217.0,0.8,18.4,376.0,467.67,364.03
2018,8,20,9,15,277.5,247.5,0.85,18.85,439.5,533.54,410.44
2018,8,20,9,30,311.0,278.0,0.9,19.3,503.0,598.5,454.85
2018,8,20,9,45,346.5,298.0,0.9,19.8,560.0,652.51,490.37
2018,8,20,10,0,382.0,318.0,0.9,20.3,617.0,705.17,524.25
2018,8,20,10,15,543.5,252.5,0.95,20.65,695.5,796.04,588.09
2018,8,20,10,30,705.0,187.0,1.0,21.0,774.0,877.88,642.02
2018,8,20,10,45,758.5,176.0,1.05,21.3,823.0,903.54,656.84
2018,8,20,11,0,812.0,165.0,1.1,21.6,872.0,931.03,673.53
2018,8,20,11,15,851.5,149.5,1.1,21.85,902.0,937.2,675.96
2018,8,20,11,30,891.0,134.0,1.1,22.1,932.0,934.02,672.83
2018,8,20,11,45,893.0,134.5,1.15,22.3,939.0,916.14,661.53
2018,8,20,12,0,895.0,135.0,1.2,22.5,946.0,895.33,648.55
2018,8,20,12,15,897.5,133.5,1.2,22.55,946.0,870.26,632.48
2018,8,20,12,30,900.0,132.0,1.2,22.6,946.0,842.47,614.68
2018,8,20,12,45,881.0,141.0,1.25,22.65,931.5,805.04,591.12
2018,8,20,13,0,862.0,150.0,1.3,22.7,917.0,767.65,567.27
2018,8,20,13,15,879.5,137.0,1.3,22.55,907.0,732.72,543.74
2018,8,20,13,30,897.0,124.0,1.3,22.4,897.0,695.94,518.22
2018,8,20,13,45,891.5,122.5,1.3,22.3,872.5,651.8,486.44
2018,8,20,14,0,886.0,121.0,1.3,22.2,848.0,606.33,452.91
2018,8,20,14,15,873.5,121.5,1.3,22.0,815.5,557.77,416.31
2018,8,20,14,30,861.0,122.0,1.3,21.8,783.0,508.88,378.37
2018,8,20,14,45,851.5,119.0,1.3,21.55,746.0,453.61,334.74
2018,8,20,15,0,842.0,116.0,1.3,21.3,709.0,402.39,292.72
2018,8,20,15,15,831.5,111.0,1.3,21.3,666.5,349.38,247.99
2018,8,20,15,30,821.0,106.0,1.3,21.3,624.0,296.87,202.97
2018,8,20,15,45,806.5,101.5,1.25,20.7,578.0,244.64,158.73
2018,8,20,16,0,792.0,97.0,1.2,20.1,532.0,193.73,117.01
2018,8,20,16,15,771.0,91.5,1.2,19.6,481.5,142.87,79.55
2018,8,20,16,30,750.0,86.0,1.2,19.1,431.0,94.4,52.01
2018,8,20,16,45,717.0,80.0,1.15,18.6,377.5,50.63,38.74
2018,8,20,17,0,684.0,74.0,1.1,18.1,324.0,48.6,37.23
2018,8,20,17,15,646.5,68.0,1.1,17.4,274.0,46.38,35.48
2018,8,20,17,30,609.0,62.0,1.1,16.7,224.0,44.03,33.5
2018,8,20,17,45,539.5,53.5,1.05,16.0,173.5,39.35,29.3
2018,8,20,18,0,470.0,45.0,1.0,15.3,123.0,34.42,24.67
2018,8,20,18,15,366.0,35.0,1.0,14.7,82.5,27.81,18.18
2018,8,20,18,30,262.0,25.0,1.0,14.1,42.0,20.86,6.43
2018,8,20,18,45,140.0,14.0,0.95,13.45,22.0,13.34,0.0
2018,8,20,19,0,18.0,3.0,0.9,12.8,2.0,0.0,0.0
2018,8,20,19,15,9.0,1.5,0.95,12.5,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,8,21,5,15,21.0,2.5,0.9,10.95,2.5,0.0,0.0
2018,8,21,5,30,42.0,5.0,0.9,11.2,5.0,4.77,0.0
2018,8,21,5,45,120.0,13.5,0.9,11.45,22.5,66.8,0.0
2018,8,21,6,0,198.0,22.0,0.9,11.7,40.0,153.77,114.82
2018,8,21,6,15,136.0,25.5,0.9,12.05,41.5,122.68,98.34
2018,8,21,6,30,74.0,29.0,0.9,12.4,43.0,83.36,66.78
2018,8,21,6,45,37.0,42.0,0.85,12.8,49.0,70.68,55.95
2018,8,21,7,0,0.0,55.0,0.8,13.2,55.0,51.13,38.36
2018,8,21,7,15,0.0,57.5,0.8,13.7,57.5,53.46,40.24
2018,8,21,7,30,0.0,60.0,0.8,14.2,60.0,55.79,42.01
2018,8,21,7,45,0.0,72.5,0.75,14.65,72.5,67.47,51.6
2018,8,21,8,0,0.0,85.0,0.7,15.1,85.0,79.21,61.07
2018,8,21,8,15,71.0,103.0,0.65,15.65,143.5,170.7,138.29
2018,8,21,8,30,142.0,121.0,0.6,16.2,202.0,263.3,212.86
2018,8,21,8,45,89.0,142.0,0.6,16.7,194.0,230.93,184.05
2018,8,21,9,0,36.0,163.0,0.6,17.2,186.0,195.72,153.69
2018,8,21,9,15,28.0,199.5,0.6,17.7,218.0,226.47,176.63
2018,8,21,9,30,20.0,236.0,0.6,18.2,250.0,246.24,190.44
