Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,31,8,45,830.5,90.0,0.95,18.6,579.0,837.6,630.51
2018,8,31,9,0,851.0,92.0,0.9,19.3,626.0,863.57,643.07
2018,8,31,9,15,865.5,93.5,0.9,19.85,667.5,888.46,656.05
2018,8,31,9,30,880.0,95.0,0.9,20.4,709.0,910.68,667.23
2018,8,31,9,45,891.5,95.5,0.9,21.0,745.0,926.17,673.97
2018,8,31,10,0,903.0,96.0,0.9,21.6,781.0,938.6,678.91
2018,8,31,10,15,911.0,96.5,0.95,22.05,810.0,944.64,681.24
2018,8,31,10,30,919.0,97.0,1.0,22.5,839.0,947.39,681.71
2018,8,31,10,45,925.5,97.5,1.1,22.95,861.5,945.42,680.21
2018,8,31,11,0,932.0,98.0,1.2,23.4,884.0,940.07,676.68
2018,8,31,11,15,935.5,98.0,1.25,23.7,898.0,928.17,668.69
2018,8,31,11,30,939.0,98.0,1.3,24.0,912.0,912.99,658.76
2018,8,31,11,45,941.0,98.0,1.35,24.3,918.5,893.32,646.02
2018,8,31,12,0,943.0,98.0,1.4,24.6,925.0,870.54,631.34
2018,8,31,12,15,945.0,96.5,1.5,24.7,923.5,843.31,614.82
2018,8,31,12,30,947.0,95.0,1.6,24.8,922.0,813.21,596.24
2018,8,31,12,45,948.5,92.5,1.65,24.85,913.0,779.04,574.37
2018,8,31,13,0,950.0,90.0,1.7,24.9,904.0,742.27,550.57
2018,8,31,13,15,946.5,89.0,1.75,24.8,886.0,701.13,522.27
2018,8,31,13,30,943.0,88.0,1.8,24.7,868.0,658.02,491.38
2018,8,31,13,45,938.5,86.5,1.85,24.55,843.0,612.12,457.68
2018,8,31,14,0,934.0,85.0,1.9,24.4,818.0,564.71,421.82
2018,8,31,14,15,926.5,84.0,1.95,24.1,786.0,515.01,383.3
2018,8,31,14,30,919.0,83.0,2.0,23.8,754.0,464.47,342.81
2018,8,31,14,45,909.0,81.0,2.05,23.5,715.5,411.55,299.21
2018,8,31,15,0,899.0,79.0,2.1,23.2,677.0,358.5,254.27
2018,8,31,15,15,812.0,100.0,2.1,23.2,612.5,297.01,203.91
2018,8,31,15,30,725.0,121.0,2.1,23.2,548.0,244.57,161.57
2018,8,31,15,45,768.0,98.5,2.15,22.25,517.0,197.61,120.8
2018,8,31,16,0,811.0,76.0,2.2,21.3,486.0,140.78,75.3
2018,8,31,16,15,798.0,69.5,2.15,20.6,437.5,89.08,44.12
2018,8,31,16,30,785.0,63.0,2.1,19.9,389.0,42.99,31.9
2018,8,31,16,45,754.0,59.0,2.1,19.25,337.0,41.6,30.92
2018,8,31,17,0,723.0,55.0,2.1,18.6,285.0,40.14,29.8
2018,8,31,17,15,669.5,50.5,2.1,17.8,232.5,38.16,28.16
2018,8,31,17,30,616.0,46.0,2.1,17.0,180.0,36.18,26.37
2018,8,31,17,45,527.5,39.5,2.05,16.15,132.0,29.55,20.3
2018,8,31,18,0,439.0,33.0,2.0,15.3,84.0,25.94,16.54
2018,8,31,18,15,276.5,22.5,1.9,14.75,49.0,18.34,5.09
2018,8,31,18,30,114.0,12.0,1.8,14.2,14.0,11.44,0.0
2018,8,31,18,45,57.0,6.0,1.75,13.6,7.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,9,1,5,45,106.5,11.5,0.8,11.9,18.0,56.78,0.0
2018,9,1,6,0,213.0,23.0,0.8,12.3,36.0,149.64,70.12
2018,9,1,6,15,342.0,34.0,0.75,12.75,79.0,248.64,195.88
2018,9,1,6,30,471.0,45.0,0.7,13.2,122.0,349.36,283.24
2018,9,1,6,45,378.5,64.5,0.65,13.65,141.0,332.46,272.48
2018,9,1,7,0,286.0,84.0,0.6,14.1,160.0,310.28,255.21
2018,9,1,7,15,305.5,104.0,0.55,14.7,201.0,357.33,292.47
2018,9,1,7,30,325.0,124.0,0.5,15.3,242.0,391.06,317.57
2018,9,1,7,45,517.0,108.5,0.45,15.95,330.0,545.56,434.88
2018,9,1,8,0,709.0,93.0,0.4,16.6,418.0,692.47,536.37
2018,9,1,8,15,763.5,90.5,0.45,17.2,476.0,747.76,570.19
2018,9,1,8,30,818.0,88.0,0.5,17.8,534.0,807.28,607.32
2018,9,1,8,45,837.0,90.5,0.5,18.45,581.0,841.88,626.01
2018,9,1,9,0,856.0,93.0,0.5,19.1,628.0,867.14,638.68
2018,9,1,9,15,866.0,97.0,0.55,19.6,669.0,890.85,651.75
2018,9,1,9,30,876.0,101.0,0.6,20.1,710.0,911.68,662.98
2018,9,1,9,45,881.5,105.5,0.65,20.65,745.0,925.93,669.99
2018,9,1,10,0,887.0,110.0,0.7,21.2,780.0,936.95,675.14
2018,9,1,10,15,895.0,111.5,0.8,21.55,809.5,943.75,679.28
2018,9,1,10,30,903.0,113.0,0.9,21.9,839.0,947.27,681.49
2018,9,1,10,45,908.0,114.5,0.95,22.25,861.0,944.74,679.09
2018,9,1,11,0,913.0,116.0,1.0,22.6,883.0,938.88,674.78
2018,9,1,11,15,916.5,116.0,1.1,22.75,897.0,926.87,668.06
2018,9,1,11,30,920.0,116.0,1.2,22.9,911.0,911.64,659.33
2018,9,1,11,45,922.0,116.5,1.25,23.1,918.0,892.47,647.2
2018,9,1,12,0,924.0,117.0,1.3,23.3,925.0,870.24,633.15
2018,9,1,12,15,920.0,119.5,1.35,23.4,922.0,842.21,615.52
2018,9,1,12,30,916.0,122.0,1.4,23.5,919.0,811.6,596.15
2018,9,1,12,45,908.0,124.5,1.45,23.6,907.0,775.7,573.09
2018,9,1,13,0,900.0,127.0,1.5,23.7,895.0,737.84,547.53
2018,9,1,13,15,895.5,126.0,1.55,23.7,877.0,697.44,519.23
2018,9,1,13,30,891.0,125.0,1.6,23.7,859.0,655.29,488.95
2018,9,1,13,45,884.5,123.5,1.6,23.7,833.5,610.01,455.3
2018,9,1,14,0,878.0,122.0,1.6,23.7,808.0,563.53,419.86
2018,9,1,14,15,868.5,120.0,1.6,23.55,775.0,514.2,381.58
2018,9,1,14,30,859.0,118.0,1.6,23.4,742.0,459.97,338.62
2018,9,1,14,45,846.5,115.5,1.6,23.2,703.0,407.76,295.95
2018,9,1,15,0,834.0,113.0,1.6,23.0,664.0,355.87,252.39
2018,9,1,15,15,817.0,110.0,1.6,23.0,619.5,302.9,207.28
2018,9,1,15,30,800.0,107.0,1.6,23.0,575.0,251.17,163.29
2018,9,1,15,45,778.5,103.0,1.6,22.35,527.0,199.38,121.33
2018,9,1,16,0,757.0,99.0,1.6,21.7,479.0,144.11,80.35
2018,9,1,16,15,728.0,94.0,1.55,21.1,427.5,95.3,52.47
2018,9,1,16,30,699.0,89.0,1.5,20.5,376.0,57.29,44.2
2018,9,1,16,45,657.0,82.5,1.5,19.9,322.5,55.13,42.62
2018,9,1,17,0,615.0,76.0,1.5,19.3,269.0,52.83,40.81
2018,9,1,17,15,554.5,68.5,1.5,18.4,217.5,49.51,38.05
2018,9,1,17,30,494.0,61.0,1.5,17.5,166.0,46.07,34.97
2018,9,1,17,45,402.5,49.5,1.45,16.6,119.5,38.69,28.18
2018,9,1,18,0,311.0,38.0,1.4,15.7,73.0,30.92,20.6
2018,9,1,18,15,187.0,23.5,1.35,15.05,41.5,18.64,3.17
2018,9,1,18,30,63.0,9.0,1.3,14.4,10.0,8.58,0.0
2018,9,1,18,45,31.5,4.5,1.3,13.7,5.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,2,5,45,82.5,11.5,0.8,10.8,16.5,46.31,0.0
2018,9,2,6,0,165.0,23.0,0.7,11.3,33.0,125.86,50.08
2018,9,2,6,15,276.5,36.5,0.7,11.95,73.0,215.77,169.8
2018,9,2,6,30,388.0,50.0,0.7,12.6,113.0,306.92,249.83
2018,9,2,6,45,462.5,60.0,0.65,13.25,162.0,380.62,311.71
2018,9,2,7,0,537.0,70.0,0.6,13.9,211.0,459.22,374.28
2018,9,2,7,15,588.5,77.0,0.6,14.55,263.0,522.81,422.54
2018,9,2,7,30,640.0,84.0,0.6,15.2,315.0,588.41,470.11
2018,9,2,7,45,676.5,89.0,0.6,15.9,367.0,641.79,505.56
2018,9,2,8,0,713.0,94.0,0.6,16.6,419.0,695.32,539.94
2018,9,2,8,15,740.0,98.5,0.65,17.3,469.0,740.27,568.01
2018,9,2,8,30,767.0,103.0,0.7,18.0,519.0,780.36,592.24
2018,9,2,8,45,787.5,106.0,0.7,18.75,565.5,815.67,611.97
2018,9,2,9,0,808.0,109.0,0.7,19.5,612.0,848.92,630.03
2018,9,2,9,15,820.0,113.5,0.75,20.1,653.0,874.03,643.81
2018,9,2,9,30,832.0,118.0,0.8,20.7,694.0,896.37,655.86
2018,9,2,9,45,840.0,121.5,0.8,21.3,729.0,911.04,662.11
2018,9,2,10,0,848.0,125.0,0.8,21.9,764.0,922.61,666.55
2018,9,2,10,15,857.0,126.5,0.85,22.35,793.0,929.74,669.63
2018,9,2,10,30,866.0,128.0,0.9,22.8,822.0,926.82,666.55
2018,9,2,10,45,872.5,129.0,0.95,23.3,844.0,925.06,664.34
2018,9,2,11,0,879.0,130.0,1.0,23.8,866.0,920.08,660.17
2018,9,2,11,15,883.5,130.0,1.05,24.1,880.5,909.12,652.88
2018,9,2,11,30,888.0,130.0,1.1,24.4,895.0,895.02,643.74
2018,9,2,11,45,890.5,130.0,1.1,24.65,901.5,876.15,631.01
2018,9,2,12,0,893.0,130.0,1.1,24.9,908.0,854.32,616.52
2018,9,2,12,15,890.5,131.5,1.15,25.0,905.5,827.09,599.63
2018,9,2,12,30,888.0,133.0,1.2,25.1,903.0,797.33,581.02
2018,9,2,12,45,883.5,133.5,1.25,25.2,892.0,762.85,559.15
2018,9,2,13,0,879.0,134.0,1.3,25.3,881.0,726.31,534.29
2018,9,2,13,15,874.5,132.5,1.35,25.2,863.0,686.13,506.63
2018,9,2,13,30,870.0,131.0,1.4,25.1,845.0,644.28,477.05
2018,9,2,13,45,863.5,129.5,1.4,25.0,819.5,599.78,444.39
2018,9,2,14,0,857.0,128.0,1.4,24.9,794.0,551.19,407.97
2018,9,2,14,15,848.0,125.5,1.4,24.65,761.5,501.89,370.14
2018,9,2,14,30,839.0,123.0,1.4,24.4,729.0,452.15,330.78
2018,9,2,14,45,826.5,119.5,1.45,24.1,690.0,400.07,288.74
2018,9,2,15,0,814.0,116.0,1.5,23.8,651.0,348.34,245.8
2018,9,2,15,15,796.5,113.0,1.5,23.8,607.0,296.3,201.69
2018,9,2,15,30,779.0,110.0,1.5,23.8,563.0,245.59,158.85
2018,9,2,15,45,756.5,105.5,1.45,22.9,514.5,194.42,117.95
2018,9,2,16,0,734.0,101.0,1.4,22.0,466.0,139.68,78.06
2018,9,2,16,15,704.0,96.0,1.35,21.3,415.0,92.16,51.95
2018,9,2,16,30,674.0,91.0,1.3,20.6,364.0,58.98,45.66
2018,9,2,16,45,632.0,84.5,1.3,19.9,312.0,56.91,44.18
2018,9,2,17,0,590.0,78.0,1.3,19.2,260.0,54.71,42.47
2018,9,2,17,15,527.5,69.0,1.2,18.35,208.5,50.18,38.64
2018,9,2,17,30,465.0,60.0,1.1,17.5,157.0,45.42,34.38
2018,9,2,17,45,372.5,48.5,1.05,16.6,112.0,38.02,27.56
2018,9,2,18,0,280.0,37.0,1.0,15.7,67.0,28.88,18.72
2018,9,2,18,15,165.5,23.0,0.95,15.1,38.0,18.3,0.03
2018,9,2,18,30,51.0,9.0,0.9,14.5,9.0,8.58,0.0
2018,9,2,18,45,25.5,4.5,0.85,13.85,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,3,5,45,77.0,11.0,0.75,10.95,15.5,43.34,0.0
2018,9,3,6,0,154.0,22.0,0.7,11.3,31.0,118.18,36.97
2018,9,3,6,15,262.5,36.0,0.65,11.85,70.0,207.61,162.66
2018,9,3,6,30,371.0,50.0,0.6,12.4,109.0,296.44,241.05
2018,9,3,6,45,291.5,65.0,0.6,13.0,122.0,279.29,229.77
2018,9,3,7,0,212.0,80.0,0.6,13.6,135.0,243.14,201.15
2018,9,3,7,15,149.5,110.0,0.65,14.2,153.0,232.78,191.81
2018,9,3,7,30,87.0,140.0,0.7,14.8,171.0,215.98,176.16
2018,9,3,7,45,105.5,164.5,0.7,15.35,208.0,270.26,219.17
2018,9,3,8,0,124.0,189.0,0.7,15.9,245.0,313.68,252.12
2018,9,3,8,15,201.5,203.5,0.7,16.55,307.0,392.97,313.31
2018,9,3,8,30,279.0,218.0,0.7,17.2,369.0,489.02,384.11
2018,9,3,8,45,470.5,181.5,0.7,17.8,462.0,627.2,485.39
2018,9,3,9,0,662.0,145.0,0.7,18.4,555.0,765.02,579.14
2018,9,3,9,15,732.0,135.5,0.75,18.95,617.5,822.93,614.19
2018,9,3,9,30,802.0,126.0,0.8,19.5,680.0,876.2,646.57
2018,9,3,9,45,806.0,132.5,0.8,20.05,713.5,890.16,652.2
2018,9,3,10,0,810.0,139.0,0.8,20.6,747.0,901.01,656.44
2018,9,3,10,15,819.0,141.0,0.8,21.1,775.5,908.43,658.75
2018,9,3,10,30,828.0,143.0,0.8,21.6,804.0,912.73,659.24
2018,9,3,10,45,834.5,144.5,0.85,22.1,826.0,911.07,657.03
2018,9,3,11,0,841.0,146.0,0.9,22.6,848.0,906.22,653.0
2018,9,3,11,15,845.0,147.0,0.9,22.9,862.0,895.48,645.01
2018,9,3,11,30,849.0,148.0,0.9,23.2,876.0,881.66,635.26
2018,9,3,11,45,851.0,148.0,0.95,23.5,882.0,862.14,622.8
2018,9,3,12,0,853.0,148.0,1.0,23.8,888.0,839.77,608.57
2018,9,3,12,15,855.0,146.0,1.0,24.0,886.5,812.73,590.84
2018,9,3,12,30,857.0,144.0,1.0,24.2,885.0,783.08,571.43
2018,9,3,12,45,857.0,142.0,1.05,24.35,875.5,749.52,549.71
2018,9,3,13,0,857.0,140.0,1.1,24.5,866.0,713.73,525.25
2018,9,3,13,15,852.0,138.5,1.1,24.5,847.5,673.09,496.67
2018,9,3,13,30,847.0,137.0,1.1,24.5,829.0,630.9,466.38
2018,9,3,13,45,839.0,136.0,1.15,24.55,803.5,586.12,433.77
2018,9,3,14,0,831.0,135.0,1.2,24.6,778.0,540.42,399.49
2018,9,3,14,15,820.5,133.0,1.2,24.3,745.5,491.99,362.43
2018,9,3,14,30,810.0,131.0,1.2,24.0,713.0,443.32,324.02
2018,9,3,14,45,796.0,128.0,1.25,23.75,674.0,392.51,283.04
2018,9,3,15,0,782.0,125.0,1.3,23.5,635.0,342.27,241.4
2018,9,3,15,15,763.5,121.5,1.3,23.5,591.5,291.24,198.37
2018,9,3,15,30,745.0,118.0,1.3,23.5,548.0,236.09,152.5
2018,9,3,15,45,720.0,113.5,1.3,22.6,499.5,186.0,112.9
2018,9,3,16,0,695.0,109.0,1.3,21.7,451.0,138.5,79.27
2018,9,3,16,15,661.0,103.5,1.3,21.05,400.5,92.65,54.98
2018,9,3,16,30,627.0,98.0,1.3,20.4,350.0,64.51,50.48
2018,9,3,16,45,581.0,90.5,1.25,19.8,298.0,61.88,48.52
2018,9,3,17,0,535.0,83.0,1.2,19.2,246.0,59.1,46.31
2018,9,3,17,15,470.5,73.0,1.2,18.5,196.0,53.91,41.85
2018,9,3,17,30,406.0,63.0,1.2,17.8,146.0,47.18,35.83
2018,9,3,17,45,314.0,49.5,1.15,17.1,102.5,37.85,27.28
2018,9,3,18,0,222.0,36.0,1.1,16.4,59.0,28.12,17.79
2018,9,3,18,15,128.0,21.5,1.05,15.9,33.0,17.12,0.0
2018,9,3,18,30,34.0,7.0,1.0,15.4,7.0,6.67,0.0
2018,9,3,18,45,17.0,3.5,0.95,14.9,3.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,4,5,45,54.5,10.5,0.75,11.0,13.5,33.17,0.0
2018,9,4,6,0,109.0,21.0,0.7,11.4,27.0,94.58,18.88
2018,9,4,6,15,203.5,36.5,0.65,12.05,63.0,177.91,138.35
2018,9,4,6,30,298.0,52.0,0.6,12.7,99.0,256.46,208.42
2018,9,4,6,45,313.0,66.5,0.6,13.35,132.5,293.89,241.47
2018,9,4,7,0,328.0,81.0,0.6,14.0,166.0,332.05,273.26
2018,9,4,7,15,278.0,107.5,0.55,14.65,190.5,328.59,269.35
2018,9,4,7,30,228.0,134.0,0.5,15.3,215.0,332.74,270.49
2018,9,4,7,45,241.5,157.5,0.5,15.9,255.5,375.95,302.8
2018,9,4,8,0,255.0,181.0,0.5,16.5,296.0,418.8,333.48
2018,9,4,8,15,330.5,187.5,0.5,17.3,354.0,490.69,386.17
2018,9,4,8,30,406.0,194.0,0.5,18.1,412.0,579.53,448.43
2018,9,4,8,45,557.0,167.0,0.5,18.85,494.5,683.09,520.73
2018,9,4,9,0,708.0,140.0,0.5,19.6,577.0,797.65,594.56
2018,9,4,9,15,768.5,128.5,0.5,20.4,632.0,841.04,618.0
2018,9,4,9,30,829.0,117.0,0.5,21.2,687.0,888.16,644.33
2018,9,4,9,45,851.0,113.5,0.55,21.95,725.0,907.42,653.65
2018,9,4,10,0,873.0,110.0,0.6,22.7,763.0,917.02,657.35
2018,9,4,10,15,881.5,112.0,0.65,23.35,792.5,924.53,660.23
2018,9,4,10,30,890.0,114.0,0.7,24.0,822.0,928.78,661.22
2018,9,4,10,45,896.0,114.5,0.7,24.6,843.5,925.91,657.09
2018,9,4,11,0,902.0,115.0,0.7,25.2,865.0,919.77,651.18
2018,9,4,11,15,905.5,115.5,0.75,25.6,879.0,908.16,643.5
2018,9,4,11,30,909.0,116.0,0.8,26.0,893.0,893.35,633.97
2018,9,4,11,45,911.0,116.0,0.85,26.4,899.0,873.66,621.46
2018,9,4,12,0,913.0,116.0,0.9,26.8,905.0,850.97,607.1
2018,9,4,12,15,912.5,116.0,0.95,27.0,903.0,823.41,590.1
2018,9,4,12,30,912.0,116.0,1.0,27.2,901.0,793.19,571.31
2018,9,4,12,45,909.5,115.5,1.05,27.35,890.5,758.53,549.6
2018,9,4,13,0,907.0,115.0,1.1,27.5,880.0,721.63,525.05
2018,9,4,13,15,902.5,114.0,1.15,27.5,861.5,680.9,497.13
2018,9,4,13,30,898.0,113.0,1.2,27.5,843.0,638.41,467.22
2018,9,4,13,45,891.5,112.0,1.25,27.45,817.5,593.23,434.59
2018,9,4,14,0,885.0,111.0,1.3,27.4,792.0,546.82,400.04
2018,9,4,14,15,876.0,108.5,1.3,27.1,759.0,496.98,362.03
2018,9,4,14,30,867.0,106.0,1.3,26.8,726.0,446.57,322.37
2018,9,4,14,45,855.0,103.5,1.35,26.55,687.0,394.75,280.56
2018,9,4,15,0,843.0,101.0,1.4,26.3,648.0,337.35,233.54
2018,9,4,15,15,826.0,98.5,1.4,26.3,603.5,284.44,188.94
2018,9,4,15,30,809.0,96.0,1.4,26.3,559.0,232.76,145.67
2018,9,4,15,45,786.5,92.5,1.4,25.3,510.5,180.92,105.01
2018,9,4,16,0,764.0,89.0,1.4,24.3,462.0,131.35,70.71
2018,9,4,16,15,733.5,84.0,1.4,23.5,410.0,82.76,46.5
2018,9,4,16,30,703.0,79.0,1.4,22.7,358.0,50.72,38.21
2018,9,4,16,45,659.5,73.5,1.4,21.95,305.5,48.99,36.99
2018,9,4,17,0,616.0,68.0,1.4,21.2,253.0,47.17,35.58
2018,9,4,17,15,551.5,61.0,1.35,20.15,202.0,43.97,32.9
2018,9,4,17,30,487.0,54.0,1.3,19.1,151.0,40.65,29.93
2018,9,4,17,45,388.0,44.0,1.25,18.05,106.5,34.41,24.13
2018,9,4,18,0,289.0,34.0,1.2,17.0,62.0,27.91,17.28
2018,9,4,18,15,164.0,20.0,1.1,16.35,34.0,15.96,0.0
2018,9,4,18,30,39.0,6.0,1.0,15.7,6.0,5.72,0.0
2018,9,4,18,45,19.5,3.0,0.95,15.05,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,5,5,45,71.5,11.0,0.7,11.0,14.5,40.74,0.0
2018,9,5,6,0,143.0,22.0,0.6,11.4,29.0,111.32,9.1
2018,9,5,6,15,255.0,36.0,0.55,12.0,67.5,203.62,157.64
2018,9,5,6,30,367.0,50.0,0.5,12.6,106.0,292.35,236.67
2018,9,5,6,45,326.5,66.0,0.5,13.2,130.5,300.85,246.47
2018,9,5,7,0,286.0,82.0,0.5,13.8,155.0,305.82,251.52
2018,9,5,7,15,221.0,111.0,0.5,14.45,175.0,294.11,241.15
2018,9,5,7,30,156.0,140.0,0.5,15.1,195.0,276.8,225.4
2018,9,5,7,45,154.0,164.5,0.5,15.75,226.0,306.6,247.71
2018,9,5,8,0,152.0,189.0,0.5,16.4,257.0,335.36,268.2
2018,9,5,8,15,195.0,206.0,0.5,17.15,303.5,390.18,309.09
2018,9,5,8,30,238.0,223.0,0.5,17.9,350.0,459.79,359.19
2018,9,5,8,45,377.0,201.5,0.55,18.6,423.5,568.06,438.59
2018,9,5,9,0,516.0,180.0,0.6,19.3,497.0,667.97,508.77
2018,9,5,9,15,645.5,154.0,0.65,19.85,578.0,763.87,572.61
2018,9,5,9,30,775.0,128.0,0.7,20.4,659.0,849.98,626.59
2018,9,5,9,45,810.0,123.5,0.75,20.95,703.5,879.37,642.7
2018,9,5,10,0,845.0,119.0,0.8,21.5,748.0,906.08,657.82
2018,9,5,10,15,853.5,120.5,0.9,21.85,777.0,905.75,657.1
2018,9,5,10,30,862.0,122.0,1.0,22.2,806.0,909.34,659.35
2018,9,5,10,45,868.5,123.0,1.05,22.55,827.5,907.43,657.27
2018,9,5,11,0,875.0,124.0,1.1,22.9,849.0,902.3,653.31
2018,9,5,11,15,879.0,124.0,1.15,23.05,862.5,890.78,645.9
2018,9,5,11,30,883.0,124.0,1.2,23.2,876.0,876.16,636.62
2018,9,5,11,45,885.0,124.0,1.3,23.35,882.0,856.81,625.01
2018,9,5,12,0,887.0,124.0,1.4,23.5,888.0,834.54,611.42
2018,9,5,12,15,886.0,124.0,1.4,23.45,885.5,807.12,593.68
2018,9,5,12,30,885.0,124.0,1.4,23.4,883.0,777.14,574.23
2018,9,5,12,45,882.5,123.5,1.45,23.4,872.5,743.21,552.4
2018,9,5,13,0,880.0,123.0,1.5,23.4,862.0,707.1,527.25
2018,9,5,13,15,875.5,122.0,1.5,23.2,844.0,667.26,498.91
2018,9,5,13,30,871.0,121.0,1.5,23.0,826.0,625.73,468.66
2018,9,5,13,45,864.5,119.0,1.5,22.8,800.0,580.72,435.12
2018,9,5,14,0,858.0,117.0,1.5,22.6,774.0,534.56,399.77
2018,9,5,14,15,848.5,115.0,1.5,22.25,741.5,482.09,359.0
2018,9,5,14,30,839.0,113.0,1.5,21.9,709.0,432.56,319.05
2018,9,5,14,45,826.5,110.5,1.5,21.55,670.5,381.36,276.67
2018,9,5,15,0,814.0,108.0,1.5,21.2,632.0,330.52,233.53
2018,9,5,15,15,797.0,104.5,1.5,21.2,588.0,278.3,188.68
2018,9,5,15,30,780.0,101.0,1.5,21.2,544.0,227.36,145.36
2018,9,5,15,45,757.0,97.0,1.45,20.3,496.0,176.67,105.08
2018,9,5,16,0,734.0,93.0,1.4,19.4,448.0,122.9,67.13
2018,9,5,16,15,703.0,88.0,1.45,18.75,397.0,75.7,44.11
2018,9,5,16,30,672.0,83.0,1.5,18.1,346.0,53.82,41.7
2018,9,5,16,45,628.0,77.0,1.5,17.45,294.5,51.86,40.24
2018,9,5,17,0,584.0,71.0,1.5,16.8,243.0,49.79,38.58
2018,9,5,17,15,519.0,63.0,1.5,16.1,193.0,45.88,35.16
2018,9,5,17,30,454.0,55.0,1.5,15.4,143.0,41.8,31.39
2018,9,5,17,45,355.0,43.5,1.5,14.65,99.5,34.2,24.25
2018,9,5,18,0,256.0,32.0,1.5,13.9,56.0,26.2,15.76
2018,9,5,18,15,143.5,18.5,1.45,13.5,30.5,17.63,0.0
2018,9,5,18,30,31.0,5.0,1.4,13.1,5.0,4.77,0.0
2018,9,5,18,45,15.5,2.5,1.35,12.7,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,6,5,45,96.5,10.5,0.85,9.9,15.5,50.68,0.0
2018,9,6,6,0,193.0,21.0,0.8,10.3,31.0,130.89,0.0
2018,9,6,6,15,323.5,31.5,0.8,10.9,71.0,233.02,180.49
2018,9,6,6,30,454.0,42.0,0.8,11.5,111.0,331.57,269.58
2018,9,6,6,45,534.0,48.5,0.75,12.1,160.5,405.8,332.89
2018,9,6,7,0,614.0,55.0,0.7,12.7,210.0,485.35,396.99
2018,9,6,7,15,664.5,60.0,0.65,13.4,263.0,543.99,441.54
2018,9,6,7,30,715.0,65.0,0.6,14.1,316.0,608.83,487.09
2018,9,6,7,45,750.5,68.5,0.55,14.85,369.0,661.9,521.47
2018,9,6,8,0,786.0,72.0,0.5,15.6,422.0,714.85,554.39
2018,9,6,8,15,810.0,75.0,0.5,16.45,472.0,757.44,579.48
2018,9,6,8,30,834.0,78.0,0.5,17.3,522.0,798.57,603.03
2018,9,6,8,45,852.5,80.0,0.5,18.15,568.5,825.26,616.44
2018,9,6,9,0,871.0,82.0,0.5,19.0,615.0,856.56,632.87
2018,9,6,9,15,881.0,85.0,0.55,19.7,655.5,879.11,644.67
2018,9,6,9,30,891.0,88.0,0.6,20.4,696.0,898.74,654.71
2018,9,6,9,45,896.5,91.5,0.65,21.1,730.0,911.83,660.66
2018,9,6,10,0,902.0,95.0,0.7,21.8,764.0,921.66,664.71
2018,9,6,10,15,909.0,96.5,0.8,22.2,793.0,927.33,668.01
2018,9,6,10,30,916.0,98.0,0.9,22.6,822.0,929.67,669.34
2018,9,6,10,45,921.5,98.5,1.0,23.05,843.5,926.23,666.98
2018,9,6,11,0,927.0,99.0,1.1,23.5,865.0,919.44,662.6
2018,9,6,11,15,930.0,99.0,1.2,23.6,878.0,906.61,655.32
2018,9,6,11,30,933.0,99.0,1.3,23.7,891.0,890.52,645.98
2018,9,6,11,45,934.5,99.5,1.35,23.8,897.0,870.5,633.41
2018,9,6,12,0,936.0,100.0,1.4,23.9,903.0,847.39,618.86
2018,9,6,12,15,938.5,97.5,1.45,23.9,901.0,819.19,601.16
2018,9,6,12,30,941.0,95.0,1.5,23.9,899.0,788.13,581.48
2018,9,6,12,45,943.0,92.0,1.5,23.85,889.0,753.49,558.87
2018,9,6,13,0,945.0,89.0,1.5,23.8,879.0,716.24,533.64
2018,9,6,13,15,941.5,88.5,1.5,23.75,861.0,675.31,504.19
2018,9,6,13,30,938.0,88.0,1.5,23.7,843.0,632.43,472.63
2018,9,6,13,45,933.5,85.5,1.5,23.7,817.0,585.46,437.27
2018,9,6,14,0,929.0,83.0,1.5,23.7,791.0,537.04,399.81
2018,9,6,14,15,922.0,82.0,1.5,23.5,759.0,487.52,360.65
2018,9,6,14,30,915.0,81.0,1.5,23.3,727.0,437.15,319.56
2018,9,6,14,45,905.0,78.5,1.45,23.15,688.0,383.85,274.92
2018,9,6,15,0,895.0,76.0,1.4,23.0,649.0,330.47,229.22
2018,9,6,15,15,880.0,74.0,1.4,23.0,604.5,276.4,182.65
2018,9,6,15,30,865.0,72.0,1.4,23.0,560.0,223.2,137.42
2018,9,6,15,45,847.0,69.5,1.35,22.5,512.0,170.27,95.34
2018,9,6,16,0,829.0,67.0,1.3,22.0,464.0,118.93,60.48
2018,9,6,16,15,803.0,63.5,1.3,21.55,412.5,61.25,32.15
2018,9,6,16,30,777.0,60.0,1.3,21.1,361.0,41.71,30.72
2018,9,6,16,45,738.5,56.5,1.25,20.65,308.5,40.62,29.93
2018,9,6,17,0,700.0,53.0,1.2,20.2,256.0,39.52,29.07
2018,9,6,17,15,639.5,47.5,1.15,19.3,204.0,36.64,26.6
2018,9,6,17,30,579.0,42.0,1.1,18.4,152.0,33.72,23.91
2018,9,6,17,45,476.0,34.5,1.05,17.5,106.0,26.34,17.11
2018,9,6,18,0,373.0,27.0,1.0,16.6,60.0,21.68,11.52
2018,9,6,18,15,214.5,16.5,1.0,16.0,32.5,15.73,0.0
2018,9,6,18,30,56.0,6.0,1.0,15.4,5.0,0.0,0.0
2018,9,6,18,45,28.0,3.0,1.0,14.8,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,9,7,5,45,125.0,9.5,0.8,10.35,15.5,61.52,0.0
2018,9,7,6,0,250.0,19.0,0.7,10.8,31.0,154.47,0.0
2018,9,7,6,15,401.0,27.0,0.65,11.45,74.0,266.78,204.27
2018,9,7,6,30,552.0,35.0,0.6,12.1,117.0,371.0,298.87
2018,9,7,6,45,626.5,40.0,0.55,12.75,168.5,444.67,361.14
2018,9,7,7,0,701.0,45.0,0.5,13.4,220.0,522.78,423.06
2018,9,7,7,15,746.0,48.5,0.55,14.25,274.0,583.05,468.17
2018,9,7,7,30,791.0,52.0,0.6,15.1,328.0,638.52,506.54
2018,9,7,7,45,821.5,55.0,0.6,16.0,381.5,689.31,539.18
2018,9,7,8,0,852.0,58.0,0.6,16.9,435.0,739.71,570.26
2018,9,7,8,15,873.5,60.0,0.6,17.65,485.5,780.78,594.24
2018,9,7,8,30,895.0,62.0,0.6,18.4,536.0,820.22,616.6
2018,9,7,8,45,911.0,63.5,0.65,19.2,583.0,852.42,634.49
2018,9,7,9,0,927.0,65.0,0.7,20.0,630.0,882.17,650.66
2018,9,7,9,15,936.0,68.0,0.75,20.7,671.5,904.87,662.42
2018,9,7,9,30,945.0,71.0,0.8,21.4,713.0,924.43,672.26
2018,9,7,9,45,950.5,74.5,0.85,22.1,749.0,938.14,678.45
2018,9,7,10,0,956.0,78.0,0.9,22.8,785.0,948.4,682.61
2018,9,7,10,15,963.0,79.0,0.95,23.3,814.5,953.7,684.34
2018,9,7,10,30,970.0,80.0,1.0,23.8,844.0,955.49,684.05
2018,9,7,10,45,975.0,80.5,1.05,24.25,865.5,951.41,680.38
2018,9,7,11,0,980.0,81.0,1.1,24.7,887.0,943.79,674.69
2018,9,7,11,15,983.0,81.0,1.1,25.0,901.0,930.39,665.08
2018,9,7,11,30,986.0,81.0,1.1,25.3,915.0,913.54,653.5
2018,9,7,11,45,987.0,81.0,1.15,25.6,920.5,891.68,639.63
2018,9,7,12,0,988.0,81.0,1.2,25.9,926.0,866.6,623.75
2018,9,7,12,15,986.0,82.0,1.25,26.0,923.0,837.07,605.44
2018,9,7,12,30,984.0,83.0,1.3,26.1,920.0,804.69,585.18
2018,9,7,12,45,980.5,84.0,1.3,26.25,909.0,768.55,561.63
2018,9,7,13,0,977.0,85.0,1.3,26.4,898.0,729.98,535.61
2018,9,7,13,15,973.0,84.0,1.35,26.35,879.0,687.01,505.73
2018,9,7,13,30,969.0,83.0,1.4,26.3,860.0,642.07,473.61
2018,9,7,13,45,963.0,82.5,1.4,26.2,833.5,594.7,438.5
2018,9,7,14,0,957.0,82.0,1.4,26.1,807.0,545.9,401.29
2018,9,7,14,15,949.0,80.5,1.45,25.9,773.5,494.13,361.13
2018,9,7,14,30,941.0,79.0,1.5,25.7,740.0,441.59,318.96
2018,9,7,14,45,929.5,77.5,1.5,25.45,700.0,387.28,274.08
2018,9,7,15,0,918.0,76.0,1.5,25.2,660.0,332.99,228.15
2018,9,7,15,15,903.5,74.0,1.5,25.2,614.5,277.82,180.98
2018,9,7,15,30,889.0,72.0,1.5,25.2,569.0,223.45,135.23
2018,9,7,15,45,868.5,70.0,1.55,24.35,519.5,169.3,93.16
2018,9,7,16,0,848.0,68.0,1.6,23.5,470.0,116.99,58.87
2018,9,7,16,15,820.5,64.5,1.6,22.8,417.0,58.33,31.89
2018,9,7,16,30,793.0,61.0,1.6,22.1,364.0,42.72,31.46
2018,9,7,16,45,752.5,57.0,1.55,21.4,310.0,41.25,30.38
2018,9,7,17,0,712.0,53.0,1.5,20.7,256.0,39.75,29.2
2018,9,7,17,15,649.5,48.0,1.45,19.65,203.5,37.33,27.13
2018,9,7,17,30,587.0,43.0,1.4,18.6,151.0,34.92,24.89
2018,9,7,17,45,480.5,35.0,1.35,17.6,104.5,27.01,17.6
2018,9,7,18,0,374.0,27.0,1.3,16.6,58.0,21.94,11.17
2018,9,7,18,15,203.0,15.5,1.25,15.95,30.5,14.77,0.0
2018,9,7,18,30,32.0,4.0,1.2,15.3,3.0,0.0,0.0
2018,9,7,18,45,16.0,2.0,1.1,14.65,1.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,8,5,45,127.0,9.5,0.9,10.75,15.0,9.05,0.0
2018,9,8,6,0,254.0,19.0,0.9,11.3,30.0,154.7,0.0
2018,9,8,6,15,404.5,26.5,0.9,12.05,72.5,260.38,197.82
2018,9,8,6,30,555.0,34.0,0.9,12.8,115.0,370.32,298.39
2018,9,8,6,45,627.5,39.0,0.95,13.5,166.0,442.65,360.73
2018,9,8,7,0,700.0,44.0,1.0,14.2,217.0,519.29,423.07
2018,9,8,7,15,744.5,47.5,0.95,14.9,270.5,579.02,468.01
2018,9,8,7,30,789.0,51.0,0.9,15.6,324.0,633.95,505.77
2018,9,8,7,45,818.0,54.0,0.9,16.25,376.5,683.46,538.47
2018,9,8,8,0,847.0,57.0,0.9,16.9,429.0,732.5,569.65
2018,9,8,8,15,868.0,59.0,0.95,17.55,479.5,772.95,594.6
2018,9,8,8,30,889.0,61.0,1.0,18.2,530.0,811.76,617.99
2018,9,8,8,45,904.5,62.5,1.0,18.9,576.0,843.33,635.26
2018,9,8,9,0,920.0,64.0,1.0,19.6,622.0,872.45,650.72
2018,9,8,9,15,926.5,68.0,1.05,20.2,662.5,893.99,662.13
2018,9,8,9,30,933.0,72.0,1.1,20.8,703.0,912.31,671.54
2018,9,8,9,45,935.5,76.5,1.15,21.4,737.5,924.32,676.94
2018,9,8,10,0,938.0,81.0,1.2,22.0,772.0,932.84,680.28
2018,9,8,10,15,945.0,81.5,1.25,22.35,800.5,937.44,681.91
2018,9,8,10,30,952.0,82.0,1.3,22.7,829.0,938.61,681.53
2018,9,8,10,45,957.0,82.5,1.3,23.1,850.5,934.53,677.09
2018,9,8,11,0,962.0,83.0,1.3,23.5,872.0,926.98,670.63
2018,9,8,11,15,965.0,84.0,1.35,23.7,886.0,914.74,662.61
2018,9,8,11,30,968.0,85.0,1.4,23.9,900.0,899.1,652.51
2018,9,8,11,45,969.5,84.5,1.45,24.15,905.5,877.37,638.42
2018,9,8,12,0,971.0,84.0,1.5,24.4,911.0,852.48,622.32
2018,9,8,12,15,972.5,83.5,1.55,24.6,909.5,824.51,604.3
2018,9,8,12,30,974.0,83.0,1.6,24.8,908.0,793.56,584.24
2018,9,8,12,45,974.5,81.0,1.65,25.0,897.5,757.65,560.72
2018,9,8,13,0,975.0,79.0,1.7,25.2,887.0,719.13,534.46
2018,9,8,13,15,971.5,78.0,1.75,25.2,868.0,676.56,504.03
2018,9,8,13,30,968.0,77.0,1.8,25.2,849.0,631.98,471.32
2018,9,8,13,45,962.5,76.5,1.8,25.25,823.0,584.94,435.52
2018,9,8,14,0,957.0,76.0,1.8,25.3,797.0,536.43,397.61
2018,9,8,14,15,948.0,75.0,1.8,25.1,763.0,484.69,356.58
2018,9,8,14,30,939.0,74.0,1.8,24.9,729.0,432.27,313.74
2018,9,8,14,45,928.0,72.0,1.8,24.75,689.0,377.86,268.15
2018,9,8,15,0,917.0,70.0,1.8,24.6,649.0,323.44,221.56
2018,9,8,15,15,902.0,68.5,1.8,24.6,604.0,268.71,174.4
2018,9,8,15,30,887.0,67.0,1.8,24.6,559.0,214.83,128.88
2018,9,8,15,45,867.5,64.5,1.85,23.9,509.5,160.65,86.83
2018,9,8,16,0,848.0,62.0,1.9,23.2,460.0,108.25,53.03
2018,9,8,16,15,821.5,59.5,1.85,22.6,408.5,57.67,34.31
2018,9,8,16,30,795.0,57.0,1.8,22.0,357.0,39.82,28.98
2018,9,8,16,45,755.5,53.0,1.8,21.35,303.5,38.21,27.75
2018,9,8,17,0,716.0,49.0,1.8,20.7,250.0,36.56,26.41
2018,9,8,17,15,652.5,44.5,1.7,19.75,198.0,34.41,24.55
2018,9,8,17,30,589.0,40.0,1.6,18.8,146.0,32.3,22.54
2018,9,8,17,45,476.5,33.0,1.5,17.85,100.0,27.77,18.14
2018,9,8,18,0,364.0,26.0,1.4,16.9,54.0,21.23,9.84
2018,9,8,18,15,196.5,15.0,1.4,16.2,28.5,14.3,0.0
2018,9,8,18,30,29.0,4.0,1.4,15.5,3.0,0.0,0.0
2018,9,8,18,45,14.5,2.0,1.35,14.85,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,9,9,5,45,111.5,9.5,1.1,10.35,14.0,9.05,0.0
2018,9,9,6,0,223.0,19.0,1.1,10.9,28.0,120.49,0.0
2018,9,9,6,15,376.0,28.0,1.1,11.55,70.5,253.85,191.59
2018,9,9,6,30,529.0,37.0,1.1,12.2,113.0,357.65,289.21
2018,9,9,6,45,607.5,43.0,1.05,12.85,165.0,434.14,355.05
2018,9,9,7,0,686.0,49.0,1.0,13.5,217.0,515.14,420.62
2018,9,9,7,15,735.0,53.0,0.95,14.1,271.5,578.11,468.75
2018,9,9,7,30,784.0,57.0,0.9,14.7,326.0,642.56,513.86
2018,9,9,7,45,816.5,60.5,0.85,15.3,380.5,695.22,548.22
2018,9,9,8,0,849.0,64.0,0.8,15.9,435.0,741.02,576.39
2018,9,9,8,15,872.0,66.5,0.8,16.55,486.5,783.49,601.96
2018,9,9,8,30,895.0,69.0,0.8,17.2,538.0,824.37,625.81
2018,9,9,8,45,911.5,71.0,0.8,17.85,585.5,857.25,643.81
2018,9,9,9,0,928.0,73.0,0.8,18.5,633.0,887.67,660.0
2018,9,9,9,15,940.0,74.0,0.8,19.15,675.0,910.26,670.95
2018,9,9,9,30,952.0,75.0,0.8,19.8,717.0,929.85,680.02
2018,9,9,9,45,961.0,76.5,0.85,20.4,753.0,944.15,686.87
2018,9,9,10,0,970.0,78.0,0.9,21.0,789.0,955.07,691.73
2018,9,9,10,15,977.0,78.5,0.9,21.55,818.5,959.6,691.89
2018,9,9,10,30,984.0,79.0,0.9,22.1,848.0,960.58,690.05
2018,9,9,10,45,988.5,79.5,0.95,22.65,869.5,955.76,685.71
2018,9,9,11,0,993.0,80.0,1.0,23.2,891.0,947.36,679.32
2018,9,9,11,15,995.5,80.0,1.05,23.55,904.0,933.16,669.95
2018,9,9,11,30,998.0,80.0,1.1,23.9,917.0,915.49,658.51
2018,9,9,11,45,998.5,80.0,1.15,24.3,922.0,892.8,643.8
2018,9,9,12,0,999.0,80.0,1.2,24.7,927.0,866.86,627.07
2018,9,9,12,15,996.0,81.5,1.25,24.9,923.5,836.61,607.98
2018,9,9,12,30,993.0,83.0,1.3,25.1,920.0,803.52,586.94
2018,9,9,12,45,986.5,85.0,1.35,25.3,908.0,765.79,562.65
2018,9,9,13,0,980.0,87.0,1.4,25.5,896.0,725.79,535.38
2018,9,9,13,15,976.5,86.0,1.45,25.45,876.5,682.85,505.19
2018,9,9,13,30,973.0,85.0,1.5,25.4,857.0,637.89,472.67
2018,9,9,13,45,967.0,84.0,1.55,25.4,830.0,589.76,436.79
2018,9,9,14,0,961.0,83.0,1.6,25.4,803.0,540.22,398.7
2018,9,9,14,15,952.5,81.5,1.6,25.15,769.0,487.95,357.53
2018,9,9,14,30,944.0,80.0,1.6,24.9,735.0,434.95,314.45
2018,9,9,14,45,932.5,79.0,1.65,24.7,695.0,380.86,269.38
2018,9,9,15,0,921.0,78.0,1.7,24.5,655.0,326.77,223.26
2018,9,9,15,15,905.5,75.5,1.7,24.5,609.0,270.79,175.31
2018,9,9,15,30,890.0,73.0,1.7,24.5,563.0,215.74,129.19
2018,9,9,15,45,869.0,71.0,1.7,23.7,513.0,161.53,87.73
2018,9,9,16,0,848.0,69.0,1.7,22.9,463.0,109.21,55.06
2018,9,9,16,15,818.0,65.5,1.7,22.2,409.5,50.76,38.24
2018,9,9,16,30,788.0,62.0,1.7,21.5,356.0,43.86,32.56
2018,9,9,16,45,744.5,58.0,1.65,20.75,301.5,42.43,31.51
2018,9,9,17,0,701.0,54.0,1.6,20.0,247.0,41.01,30.38
2018,9,9,17,15,633.0,48.5,1.6,19.0,194.0,38.2,27.94
2018,9,9,17,30,565.0,43.0,1.6,18.0,141.0,32.35,22.63
2018,9,9,17,45,448.0,34.5,1.55,17.0,95.5,27.0,17.47
2018,9,9,18,0,331.0,26.0,1.5,16.0,50.0,21.5,9.0
2018,9,9,18,15,177.5,14.5,1.45,15.35,26.0,13.82,0.0
2018,9,9,18,30,24.0,3.0,1.4,14.7,2.0,0.0,0.0
2018,9,9,18,45,12.0,1.5,1.4,14.0,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,10,5,45,116.0,9.0,1.0,10.1,13.5,0.0,0.0
2018,9,10,6,0,232.0,18.0,1.0,10.6,27.0,123.19,0.0
2018,9,10,6,15,384.0,26.5,1.0,11.3,68.5,255.45,190.56
2018,9,10,6,30,536.0,35.0,1.0,12.0,110.0,358.3,289.14
2018,9,10,6,45,612.0,41.0,1.0,12.7,161.5,433.08,353.93
2018,9,10,7,0,688.0,47.0,1.0,13.4,213.0,512.36,418.53
2018,9,10,7,15,735.0,51.0,0.95,14.0,267.0,573.83,465.73
2018,9,10,7,30,782.0,55.0,0.9,14.6,321.0,636.68,509.83
2018,9,10,7,45,813.0,58.0,0.85,15.2,374.5,681.16,538.47
2018,9,10,8,0,844.0,61.0,0.8,15.8,428.0,731.21,570.0
2018,9,10,8,15,865.5,63.5,0.8,16.55,478.5,772.3,594.48
2018,9,10,8,30,887.0,66.0,0.8,17.3,529.0,811.75,617.3
2018,9,10,8,45,902.5,68.5,0.8,18.0,576.0,844.19,635.04
2018,9,10,9,0,918.0,71.0,0.8,18.7,623.0,874.14,650.93
2018,9,10,9,15,929.0,73.0,0.8,19.35,664.5,896.85,662.06
2018,9,10,9,30,940.0,75.0,0.8,20.0,706.0,916.52,671.26
2018,9,10,9,45,947.0,77.5,0.85,20.65,741.5,930.02,677.52
2018,9,10,10,0,954.0,80.0,0.9,21.3,777.0,940.12,681.78
2018,9,10,10,15,961.0,81.0,0.95,21.85,806.0,945.07,683.19
2018,9,10,10,30,968.0,82.0,1.0,22.4,835.0,946.52,682.57
2018,9,10,10,45,973.0,82.0,1.05,22.95,856.5,941.57,678.08
2018,9,10,11,0,978.0,82.0,1.1,23.5,878.0,933.11,671.57
2018,9,10,11,15,980.0,83.0,1.15,23.8,891.5,919.62,662.65
2018,9,10,11,30,982.0,84.0,1.2,24.1,905.0,902.69,651.67
