Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,10,11,45,982.5,84.5,1.25,24.45,910.0,880.69,637.38
2018,9,10,12,0,983.0,85.0,1.3,24.8,915.0,855.48,621.06
2018,9,10,12,15,980.0,86.5,1.35,24.9,911.5,825.52,602.21
2018,9,10,12,30,977.0,88.0,1.4,25.0,908.0,792.76,581.42
2018,9,10,12,45,971.5,88.5,1.45,25.1,895.0,754.72,556.92
2018,9,10,13,0,966.0,89.0,1.5,25.2,882.0,714.43,529.11
2018,9,10,13,15,961.0,88.5,1.55,25.2,862.5,671.49,498.53
2018,9,10,13,30,956.0,88.0,1.6,25.2,843.0,626.67,465.74
2018,9,10,13,45,949.0,87.5,1.6,25.25,816.0,579.11,429.64
2018,9,10,14,0,942.0,87.0,1.6,25.3,789.0,530.26,391.55
2018,9,10,14,15,932.5,86.0,1.65,25.1,755.0,478.81,350.97
2018,9,10,14,30,923.0,85.0,1.7,24.9,721.0,426.76,308.58
2018,9,10,14,45,909.5,83.5,1.7,24.7,680.5,372.58,263.29
2018,9,10,15,0,896.0,82.0,1.7,24.5,640.0,318.65,217.32
2018,9,10,15,15,880.0,80.0,1.7,24.5,594.5,264.25,170.76
2018,9,10,15,30,864.0,78.0,1.7,24.5,549.0,210.82,126.21
2018,9,10,15,45,840.0,75.0,1.75,23.65,498.5,150.0,80.12
2018,9,10,16,0,816.0,72.0,1.8,22.8,448.0,98.26,48.58
2018,9,10,16,15,782.5,69.0,1.8,22.05,395.0,49.08,36.84
2018,9,10,16,30,749.0,66.0,1.8,21.3,342.0,47.14,35.44
2018,9,10,16,45,702.0,61.5,1.75,20.55,288.0,45.46,34.18
2018,9,10,17,0,655.0,57.0,1.7,19.8,234.0,43.78,32.83
2018,9,10,17,15,584.5,50.5,1.7,18.8,182.5,36.7,26.62
2018,9,10,17,30,514.0,44.0,1.7,17.8,131.0,33.41,23.52
2018,9,10,17,45,394.0,35.0,1.65,16.75,87.5,27.68,17.95
2018,9,10,18,0,274.0,26.0,1.6,15.7,44.0,21.78,7.6
2018,9,10,18,15,145.0,14.5,1.55,15.05,23.0,13.82,0.0
2018,9,10,18,30,16.0,3.0,1.5,14.4,2.0,0.0,0.0
2018,9,10,18,45,8.0,1.5,1.5,13.75,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,11,5,45,98.0,9.0,1.2,11.05,12.5,0.0,0.0
2018,9,11,6,0,196.0,18.0,1.2,11.3,25.0,106.32,0.0
2018,9,11,6,15,347.5,27.0,1.25,11.8,65.0,236.88,174.18
2018,9,11,6,30,499.0,36.0,1.3,12.3,105.0,344.0,277.77
2018,9,11,6,45,580.5,42.5,1.3,12.8,156.0,414.83,340.38
2018,9,11,7,0,662.0,49.0,1.3,13.3,207.0,496.83,408.22
2018,9,11,7,15,711.0,53.0,1.3,13.85,260.5,558.63,456.93
2018,9,11,7,30,760.0,57.0,1.3,14.4,314.0,621.93,503.09
2018,9,11,7,45,792.0,61.0,1.3,14.95,367.5,673.83,538.59
2018,9,11,8,0,824.0,65.0,1.3,15.5,421.0,725.32,572.58
2018,9,11,8,15,846.0,68.0,1.3,16.1,471.5,760.32,593.75
2018,9,11,8,30,868.0,71.0,1.3,16.7,522.0,800.12,617.93
2018,9,11,8,45,883.5,74.0,1.3,17.3,568.5,832.57,636.52
2018,9,11,9,0,899.0,77.0,1.3,17.9,615.0,862.56,653.24
2018,9,11,9,15,910.5,79.5,1.3,18.35,656.5,885.82,665.66
2018,9,11,9,30,922.0,82.0,1.3,18.8,698.0,906.08,676.14
2018,9,11,9,45,930.0,84.0,1.3,19.25,733.0,919.55,682.18
2018,9,11,10,0,938.0,86.0,1.3,19.7,768.0,929.69,686.23
2018,9,11,10,15,944.5,87.0,1.35,20.0,796.5,934.01,687.79
2018,9,11,10,30,951.0,88.0,1.4,20.3,825.0,934.87,687.31
2018,9,11,10,45,954.0,90.0,1.4,20.55,846.0,930.25,682.86
2018,9,11,11,0,957.0,92.0,1.4,20.8,867.0,922.14,676.37
2018,9,11,11,15,959.0,92.0,1.45,21.0,879.5,907.66,666.72
2018,9,11,11,30,961.0,92.0,1.5,21.2,892.0,889.86,655.04
2018,9,11,11,45,961.5,92.5,1.5,21.4,897.0,868.09,640.2
2018,9,11,12,0,962.0,93.0,1.5,21.6,902.0,843.19,623.39
2018,9,11,12,15,964.0,91.5,1.55,21.6,899.5,814.47,605.08
2018,9,11,12,30,966.0,90.0,1.6,21.6,897.0,782.81,584.69
2018,9,11,12,45,967.5,87.5,1.65,21.55,887.0,747.04,561.43
2018,9,11,13,0,969.0,85.0,1.7,21.5,877.0,708.61,534.41
2018,9,11,13,15,966.0,83.5,1.75,21.35,858.0,665.85,503.49
2018,9,11,13,30,963.0,82.0,1.8,21.2,839.0,621.06,470.19
2018,9,11,13,45,958.5,80.5,1.8,21.05,812.5,573.64,433.66
2018,9,11,14,0,954.0,79.0,1.8,20.9,786.0,524.72,394.86
2018,9,11,14,15,947.0,77.0,1.85,20.6,752.5,472.98,353.11
2018,9,11,14,30,940.0,75.0,1.9,20.3,719.0,420.4,309.26
2018,9,11,14,45,930.0,73.0,1.9,20.05,679.0,366.2,262.74
2018,9,11,15,0,920.0,71.0,1.9,19.8,639.0,311.91,215.23
2018,9,11,15,15,905.0,69.0,1.9,19.8,593.5,256.63,166.83
2018,9,11,15,30,890.0,67.0,1.9,19.8,548.0,202.23,120.61
2018,9,11,15,45,870.5,64.0,1.9,18.95,498.5,147.63,78.88
2018,9,11,16,0,851.0,61.0,1.9,18.1,449.0,94.82,47.09
2018,9,11,16,15,823.5,58.0,1.9,17.5,396.5,46.69,35.49
2018,9,11,16,30,796.0,55.0,1.9,16.9,344.0,38.78,28.76
2018,9,11,16,45,754.5,51.5,1.85,16.3,290.5,37.51,27.78
2018,9,11,17,0,713.0,48.0,1.8,15.7,237.0,36.25,26.73
2018,9,11,17,15,643.5,43.0,1.75,15.05,184.5,33.65,24.34
2018,9,11,17,30,574.0,38.0,1.7,14.4,132.0,31.06,21.78
2018,9,11,17,45,439.5,30.5,1.65,13.7,87.0,23.79,14.75
2018,9,11,18,0,305.0,23.0,1.6,13.0,42.0,19.05,4.0
2018,9,11,18,15,152.5,11.5,1.55,12.6,21.0,10.96,0.0
2018,9,11,18,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,9,12,5,45,95.5,8.5,1.1,10.05,12.0,0.0,0.0
2018,9,12,6,0,191.0,17.0,1.1,10.4,24.0,102.69,0.0
2018,9,12,6,15,343.0,26.5,1.15,11.0,63.5,232.11,168.2
2018,9,12,6,30,495.0,36.0,1.2,11.6,103.0,340.75,275.15
2018,9,12,6,45,576.5,42.0,1.2,12.25,153.5,410.52,336.99
2018,9,12,7,0,658.0,48.0,1.2,12.9,204.0,491.53,404.02
2018,9,12,7,15,706.5,52.5,1.2,13.25,257.0,553.29,453.12
2018,9,12,7,30,755.0,57.0,1.2,13.6,310.0,616.55,499.84
2018,9,12,7,45,769.5,64.0,1.2,13.95,358.5,659.18,529.0
2018,9,12,8,0,784.0,71.0,1.2,14.3,407.0,700.28,556.24
2018,9,12,8,15,810.5,74.0,1.2,14.55,458.0,744.12,584.91
2018,9,12,8,30,837.0,77.0,1.2,14.8,509.0,786.59,611.93
2018,9,12,8,45,866.5,75.5,1.2,15.1,558.5,817.78,630.52
2018,9,12,9,0,896.0,74.0,1.2,15.4,608.0,853.84,652.35
2018,9,12,9,15,908.0,75.5,1.2,15.75,648.5,876.26,664.52
2018,9,12,9,30,920.0,77.0,1.2,16.1,689.0,895.75,674.87
2018,9,12,9,45,929.5,78.5,1.2,16.4,724.5,909.93,681.88
2018,9,12,10,0,939.0,80.0,1.2,16.7,760.0,920.84,686.88
2018,9,12,10,15,945.5,80.5,1.2,17.2,788.0,924.6,686.83
2018,9,12,10,30,952.0,81.0,1.2,17.7,816.0,924.92,684.78
2018,9,12,10,45,956.5,81.5,1.25,18.15,836.5,920.03,680.42
2018,9,12,11,0,961.0,82.0,1.3,18.6,857.0,911.66,673.97
2018,9,12,11,15,963.5,82.5,1.3,18.85,870.5,898.14,664.09
2018,9,12,11,30,966.0,83.0,1.3,19.1,884.0,881.24,652.16
2018,9,12,11,45,966.5,83.5,1.35,19.3,889.0,859.42,637.91
2018,9,12,12,0,967.0,84.0,1.4,19.5,894.0,834.46,621.59
2018,9,12,12,15,882.0,129.5,1.45,19.5,866.0,785.37,589.37
2018,9,12,12,30,797.0,175.0,1.5,19.5,838.0,738.75,556.81
2018,9,12,12,45,713.5,213.5,1.55,19.45,801.5,686.06,518.62
2018,9,12,13,0,630.0,252.0,1.6,19.4,765.0,635.81,481.64
2018,9,12,13,15,656.0,232.0,1.65,19.3,755.0,604.17,459.24
2018,9,12,13,30,682.0,212.0,1.7,19.2,745.0,569.32,433.56
2018,9,12,13,45,663.5,210.0,1.75,19.05,714.0,523.79,398.98
2018,9,12,14,0,645.0,208.0,1.8,18.9,683.0,478.79,363.97
2018,9,12,14,15,701.5,174.0,1.8,18.7,669.5,439.14,331.61
2018,9,12,14,30,758.0,140.0,1.8,18.5,656.0,393.76,293.13
2018,9,12,14,45,787.0,120.5,1.8,18.25,628.5,349.84,254.42
2018,9,12,15,0,816.0,101.0,1.8,18.0,601.0,298.01,208.36
2018,9,12,15,15,782.0,101.5,1.8,18.0,552.0,245.59,163.36
2018,9,12,15,30,748.0,102.0,1.8,18.0,503.0,196.32,122.56
2018,9,12,15,45,695.0,103.0,1.8,17.35,448.0,142.97,83.35
2018,9,12,16,0,642.0,104.0,1.8,16.7,393.0,100.45,59.7
2018,9,12,16,15,668.5,87.5,1.8,16.2,356.5,56.39,44.22
2018,9,12,16,30,695.0,71.0,1.8,15.7,320.0,46.75,35.98
2018,9,12,16,45,658.5,63.5,1.8,15.2,269.0,43.24,33.01
2018,9,12,17,0,622.0,56.0,1.8,14.7,218.0,39.48,29.71
2018,9,12,17,15,558.0,48.5,1.7,14.2,169.0,35.43,26.0
2018,9,12,17,30,494.0,41.0,1.6,13.7,120.0,31.2,21.92
2018,9,12,17,45,353.0,32.0,1.55,13.2,77.5,25.35,15.97
2018,9,12,18,0,212.0,23.0,1.5,12.7,35.0,19.31,1.02
2018,9,12,18,15,106.0,11.5,1.45,12.35,17.5,10.96,0.0
2018,9,12,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,13,5,45,0.0,2.5,0.9,10.45,2.5,0.0,0.0
2018,9,13,6,0,0.0,5.0,0.9,10.8,5.0,4.77,0.0
2018,9,13,6,15,0.0,15.5,0.9,11.4,15.5,14.37,5.06
2018,9,13,6,30,0.0,26.0,0.9,12.0,26.0,24.13,14.65
2018,9,13,6,45,20.0,46.5,0.95,12.55,51.0,59.93,45.89
2018,9,13,7,0,40.0,67.0,1.0,13.1,76.0,95.97,77.26
2018,9,13,7,15,233.0,84.5,1.0,13.6,160.0,264.01,220.74
2018,9,13,7,30,426.0,102.0,1.0,14.1,244.0,439.54,361.76
2018,9,13,7,45,504.0,105.5,1.0,14.6,300.5,511.96,416.03
2018,9,13,8,0,582.0,109.0,1.0,15.1,357.0,594.54,476.47
2018,9,13,8,15,715.5,88.5,1.05,15.55,430.5,688.23,542.48
2018,9,13,8,30,849.0,68.0,1.1,16.0,504.0,776.27,601.57
2018,9,13,8,45,859.0,72.5,1.1,16.5,548.0,805.46,617.69
2018,9,13,9,0,869.0,77.0,1.1,17.0,592.0,831.99,632.51
2018,9,13,9,15,888.0,77.0,1.1,17.4,635.0,858.13,647.2
2018,9,13,9,30,907.0,77.0,1.1,17.8,678.0,881.61,660.04
2018,9,13,9,45,914.0,80.0,1.15,18.15,712.5,895.14,667.21
2018,9,13,10,0,921.0,83.0,1.2,18.5,747.0,905.36,672.42
2018,9,13,10,15,928.0,83.5,1.2,18.8,775.0,909.42,673.12
2018,9,13,10,30,935.0,84.0,1.2,19.1,803.0,910.1,671.84
2018,9,13,10,45,940.0,85.0,1.25,19.35,824.0,906.16,668.61
2018,9,13,11,0,945.0,86.0,1.3,19.6,845.0,898.77,663.3
2018,9,13,11,15,948.0,86.0,1.3,19.75,858.0,885.23,653.65
2018,9,13,11,30,951.0,86.0,1.3,19.9,871.0,868.37,642.0
2018,9,13,11,45,952.0,86.0,1.35,20.0,876.0,846.64,628.02
2018,9,13,12,0,953.0,86.0,1.4,20.1,881.0,821.82,611.99
2018,9,13,12,15,953.0,86.0,1.45,20.1,878.0,793.24,593.62
2018,9,13,12,30,953.0,86.0,1.5,20.1,875.0,761.83,573.21
2018,9,13,12,45,951.0,85.0,1.55,20.1,863.5,725.42,549.03
2018,9,13,13,0,949.0,84.0,1.6,20.1,852.0,686.62,521.05
2018,9,13,13,15,945.0,83.0,1.65,19.95,833.0,644.38,490.15
2018,9,13,13,30,941.0,82.0,1.7,19.8,814.0,600.25,456.95
2018,9,13,13,45,935.0,81.0,1.75,19.65,787.5,553.38,420.67
2018,9,13,14,0,929.0,80.0,1.8,19.5,761.0,505.17,382.17
2018,9,13,14,15,835.5,111.5,1.8,19.3,703.0,442.5,332.12
2018,9,13,14,30,742.0,143.0,1.8,19.1,645.0,386.67,286.91
2018,9,13,14,45,595.5,179.5,1.8,18.85,567.0,329.56,242.06
2018,9,13,15,0,449.0,216.0,1.8,18.6,489.0,285.61,208.84
2018,9,13,15,15,486.0,189.0,1.8,18.6,464.5,244.77,173.12
2018,9,13,15,30,523.0,162.0,1.8,18.6,440.0,200.24,134.86
2018,9,13,15,45,547.0,138.5,1.8,17.9,404.5,153.34,98.11
2018,9,13,16,0,571.0,115.0,1.8,17.2,369.0,102.51,64.54
2018,9,13,16,15,637.0,89.5,1.8,16.75,340.5,58.08,45.62
2018,9,13,16,30,703.0,64.0,1.8,16.3,312.0,46.02,35.25
2018,9,13,16,45,660.0,58.5,1.75,15.85,261.0,43.47,33.13
2018,9,13,17,0,617.0,53.0,1.7,15.4,210.0,37.28,27.65
2018,9,13,17,15,566.5,45.5,1.65,14.8,163.5,33.15,23.88
2018,9,13,17,30,516.0,38.0,1.6,14.2,117.0,28.81,19.72
2018,9,13,17,45,381.5,29.5,1.5,13.6,75.5,23.28,14.0
2018,9,13,18,0,247.0,21.0,1.4,13.0,34.0,17.58,0.0
2018,9,13,18,15,123.5,10.5,1.35,12.6,17.0,10.01,0.0
2018,9,13,18,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,14,5,45,25.0,6.0,0.85,9.25,6.5,0.0,0.0
2018,9,14,6,0,50.0,12.0,0.8,9.5,13.0,33.86,0.0
2018,9,14,6,15,138.0,28.0,0.8,10.1,43.0,128.55,87.79
2018,9,14,6,30,226.0,44.0,0.8,10.7,73.0,202.46,163.38
2018,9,14,6,45,275.5,59.0,0.8,11.35,111.0,256.75,211.93
2018,9,14,7,0,325.0,74.0,0.8,12.0,149.0,314.83,261.42
2018,9,14,7,15,266.0,98.5,0.8,12.5,170.0,304.29,252.62
2018,9,14,7,30,207.0,123.0,0.8,13.0,191.0,300.38,248.09
2018,9,14,7,45,235.5,144.0,0.8,13.5,234.0,350.25,287.36
2018,9,14,8,0,264.0,165.0,0.8,14.0,277.0,400.81,325.55
2018,9,14,8,15,308.0,181.0,0.75,14.6,327.0,457.79,367.48
2018,9,14,8,30,352.0,197.0,0.7,15.2,377.0,515.81,408.69
2018,9,14,8,45,405.0,203.0,0.7,15.85,428.0,583.3,455.88
2018,9,14,9,0,458.0,209.0,0.7,16.5,479.0,638.49,493.08
2018,9,14,9,15,457.0,225.5,0.7,17.05,511.0,658.77,504.09
2018,9,14,9,30,456.0,242.0,0.7,17.6,543.0,676.88,513.91
2018,9,14,9,45,602.0,200.0,0.75,18.2,619.0,762.6,574.18
2018,9,14,10,0,748.0,158.0,0.8,18.8,695.0,843.54,626.48
2018,9,14,10,15,834.0,126.0,0.85,19.2,746.5,876.6,645.92
2018,9,14,10,30,920.0,94.0,0.9,19.6,798.0,904.63,662.64
2018,9,14,10,45,938.5,88.0,0.95,20.05,823.0,904.71,661.29
2018,9,14,11,0,957.0,82.0,1.0,20.5,848.0,901.27,658.17
2018,9,14,11,15,960.5,82.0,1.05,20.75,861.0,887.93,649.31
2018,9,14,11,30,964.0,82.0,1.1,21.0,874.0,871.21,638.43
2018,9,14,11,45,965.0,82.0,1.15,21.25,879.0,849.18,624.15
2018,9,14,12,0,966.0,82.0,1.2,21.5,884.0,824.0,607.82
2018,9,14,12,15,965.0,82.0,1.25,21.6,880.5,794.29,588.78
2018,9,14,12,30,964.0,82.0,1.3,21.7,877.0,761.78,567.75
2018,9,14,12,45,960.0,82.5,1.35,21.8,865.0,725.04,543.38
2018,9,14,13,0,956.0,83.0,1.4,21.9,853.0,685.99,515.33
2018,9,14,13,15,952.0,82.0,1.4,21.8,833.5,643.43,484.1
2018,9,14,13,30,948.0,81.0,1.4,21.7,814.0,598.96,450.66
2018,9,14,13,45,938.5,81.0,1.45,21.65,786.0,550.86,413.8
2018,9,14,14,0,929.0,81.0,1.5,21.6,758.0,501.71,374.96
2018,9,14,14,15,915.0,82.0,1.5,21.4,723.0,450.73,333.52
2018,9,14,14,30,901.0,83.0,1.5,21.2,688.0,399.56,290.73
2018,9,14,14,45,865.0,88.0,1.5,21.0,641.0,344.89,244.72
2018,9,14,15,0,829.0,93.0,1.5,20.8,594.0,286.72,195.7
2018,9,14,15,15,764.0,101.5,1.5,20.8,536.0,234.11,152.37
2018,9,14,15,30,699.0,110.0,1.5,20.8,478.0,182.32,111.93
2018,9,14,15,45,593.0,122.0,1.5,20.0,413.5,140.86,85.77
2018,9,14,16,0,487.0,134.0,1.5,19.2,349.0,111.27,74.53
2018,9,14,16,15,442.5,123.0,1.5,18.6,299.5,83.83,67.59
2018,9,14,16,30,398.0,112.0,1.5,18.0,250.0,78.24,63.14
2018,9,14,16,45,384.5,94.5,1.5,17.4,210.0,67.58,54.07
2018,9,14,17,0,371.0,77.0,1.5,16.8,170.0,56.34,44.27
2018,9,14,17,15,376.5,59.0,1.45,16.1,134.0,44.15,33.39
2018,9,14,17,30,382.0,41.0,1.4,15.4,98.0,31.57,21.96
2018,9,14,17,45,257.5,30.0,1.35,14.75,61.5,23.91,14.19
2018,9,14,18,0,133.0,19.0,1.3,14.1,25.0,15.11,0.0
2018,9,14,18,15,66.5,9.5,1.25,13.65,12.5,9.05,0.0
2018,9,14,18,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,15,5,45,50.5,6.0,1.1,10.45,7.5,0.0,0.0
2018,9,15,6,0,101.0,12.0,1.1,10.6,15.0,56.52,0.0
2018,9,15,6,15,283.0,23.5,1.15,10.95,54.5,193.56,129.57
2018,9,15,6,30,465.0,35.0,1.2,11.3,94.0,320.12,257.56
2018,9,15,6,45,559.0,40.5,1.25,11.65,144.5,394.41,324.24
2018,9,15,7,0,653.0,46.0,1.3,12.0,195.0,481.13,397.23
2018,9,15,7,15,705.5,50.0,1.3,12.5,248.5,544.17,447.81
2018,9,15,7,30,758.0,54.0,1.3,13.0,302.0,608.98,496.26
2018,9,15,7,45,793.0,57.0,1.3,13.45,355.0,661.16,532.69
2018,9,15,8,0,828.0,60.0,1.3,13.9,408.0,706.85,563.16
2018,9,15,8,15,853.0,62.5,1.3,14.35,459.5,749.66,590.71
2018,9,15,8,30,878.0,65.0,1.3,14.8,511.0,791.01,616.58
2018,9,15,8,45,895.5,67.0,1.3,15.3,558.0,823.76,635.85
2018,9,15,9,0,913.0,69.0,1.3,15.8,605.0,854.11,653.29
2018,9,15,9,15,923.0,72.0,1.3,16.15,646.0,876.58,665.6
2018,9,15,9,30,933.0,75.0,1.3,16.5,687.0,895.96,675.91
2018,9,15,9,45,939.0,78.0,1.35,16.9,722.0,908.61,682.4
2018,9,15,10,0,945.0,81.0,1.4,17.3,757.0,917.85,686.81
2018,9,15,10,15,952.5,81.5,1.4,17.55,785.5,922.14,687.79
2018,9,15,10,30,960.0,82.0,1.4,17.8,814.0,922.96,686.69
2018,9,15,10,45,965.5,82.5,1.45,18.05,835.5,918.53,683.04
2018,9,15,11,0,971.0,83.0,1.5,18.3,857.0,910.57,677.25
2018,9,15,11,15,974.5,83.0,1.55,18.4,870.0,896.91,668.2
2018,9,15,11,30,978.0,83.0,1.6,18.5,883.0,879.81,656.99
2018,9,15,11,45,979.5,83.0,1.6,18.6,888.0,857.75,641.96
2018,9,15,12,0,981.0,83.0,1.6,18.7,893.0,832.48,624.85
2018,9,15,12,15,980.0,83.0,1.65,18.7,889.5,802.25,605.14
2018,9,15,12,30,979.0,83.0,1.7,18.7,886.0,769.17,583.37
2018,9,15,12,45,976.5,82.5,1.75,18.65,874.5,731.9,558.13
2018,9,15,13,0,974.0,82.0,1.8,18.6,863.0,692.19,529.18
2018,9,15,13,15,970.0,81.0,1.85,18.5,843.0,648.87,496.96
2018,9,15,13,30,966.0,80.0,1.9,18.4,823.0,603.6,462.34
2018,9,15,13,45,960.5,79.5,1.95,18.3,796.5,556.25,425.07
2018,9,15,14,0,955.0,79.0,2.0,18.2,770.0,507.46,385.47
2018,9,15,14,15,947.5,77.0,2.0,18.0,736.0,455.34,342.05
2018,9,15,14,30,940.0,75.0,2.0,17.8,702.0,402.43,296.71
2018,9,15,14,45,929.0,73.5,2.0,17.65,662.0,348.3,249.29
2018,9,15,15,0,918.0,72.0,2.0,17.5,622.0,294.17,201.23
2018,9,15,15,15,901.5,70.0,2.0,17.5,576.0,238.76,152.64
2018,9,15,15,30,885.0,68.0,2.0,17.5,530.0,184.39,107.23
2018,9,15,15,45,863.5,65.0,2.05,16.9,479.5,130.06,67.83
2018,9,15,16,0,842.0,62.0,2.1,16.3,429.0,77.74,41.01
2018,9,15,16,15,812.0,59.0,2.1,15.85,376.5,40.97,30.76
2018,9,15,16,30,782.0,56.0,2.1,15.4,324.0,40.22,30.26
2018,9,15,16,45,737.0,52.0,2.1,15.0,270.5,38.61,28.92
2018,9,15,17,0,692.0,48.0,2.1,14.6,217.0,37.0,27.48
2018,9,15,17,15,616.5,42.0,2.05,14.0,165.5,33.55,24.25
2018,9,15,17,30,541.0,36.0,2.0,13.4,114.0,30.07,20.76
2018,9,15,17,45,388.0,27.5,1.9,12.85,71.5,21.9,12.34
2018,9,15,18,0,235.0,19.0,1.8,12.3,29.0,18.11,0.0
2018,9,15,18,15,117.5,9.5,1.75,11.9,14.5,0.0,0.0
2018,9,15,18,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,9,16,5,45,86.0,7.0,0.85,8.65,9.0,0.0,0.0
2018,9,16,6,0,172.0,14.0,0.8,9.1,18.0,89.75,0.0
2018,9,16,6,15,337.5,23.5,0.85,10.0,56.5,218.41,140.89
2018,9,16,6,30,503.0,33.0,0.9,10.9,95.0,330.39,264.65
2018,9,16,6,45,586.5,38.5,0.95,11.75,145.0,406.55,332.2
2018,9,16,7,0,670.0,44.0,1.0,12.6,195.0,487.48,399.45
2018,9,16,7,15,720.0,48.0,1.05,13.15,248.5,549.26,448.89
2018,9,16,7,30,770.0,52.0,1.1,13.7,302.0,612.64,496.11
2018,9,16,7,45,803.5,55.0,1.1,14.25,355.0,657.88,526.9
2018,9,16,8,0,837.0,58.0,1.1,14.8,408.0,708.74,560.72
2018,9,16,8,15,860.5,61.0,1.1,15.4,459.0,751.17,587.3
2018,9,16,8,30,884.0,64.0,1.1,16.0,510.0,792.01,612.16
2018,9,16,8,45,901.0,65.5,1.1,16.55,556.5,823.75,630.35
2018,9,16,9,0,918.0,67.0,1.1,17.1,603.0,853.06,646.75
2018,9,16,9,15,930.0,69.0,1.1,17.6,644.5,876.05,658.87
2018,9,16,9,30,942.0,71.0,1.1,18.1,686.0,895.99,669.01
2018,9,16,9,45,951.0,72.0,1.1,18.55,721.0,908.97,674.74
2018,9,16,10,0,960.0,73.0,1.1,19.0,756.0,918.6,678.46
2018,9,16,10,15,966.5,74.0,1.15,19.35,784.5,922.59,679.77
2018,9,16,10,30,973.0,75.0,1.2,19.7,813.0,923.05,678.98
2018,9,16,10,45,977.0,75.5,1.2,20.05,833.5,917.25,673.53
2018,9,16,11,0,981.0,76.0,1.2,20.4,854.0,907.91,666.03
2018,9,16,11,15,982.5,76.5,1.25,20.6,866.5,892.98,656.19
2018,9,16,11,30,984.0,77.0,1.3,20.8,879.0,874.65,644.23
2018,9,16,11,45,984.5,77.0,1.3,21.0,883.0,851.68,628.64
2018,9,16,12,0,985.0,77.0,1.3,21.2,887.0,825.53,611.04
2018,9,16,12,15,983.5,77.5,1.35,21.3,883.5,795.33,591.56
2018,9,16,12,30,982.0,78.0,1.4,21.4,880.0,762.28,570.04
2018,9,16,12,45,978.5,78.5,1.45,21.45,868.0,725.2,545.1
2018,9,16,13,0,975.0,79.0,1.5,21.5,856.0,685.71,516.59
2018,9,16,13,15,970.5,78.5,1.55,21.4,836.5,642.5,484.96
2018,9,16,13,30,966.0,78.0,1.6,21.3,817.0,597.36,450.98
2018,9,16,13,45,959.5,77.0,1.6,21.2,789.5,549.06,413.33
2018,9,16,14,0,953.0,76.0,1.6,21.1,762.0,499.42,373.53
2018,9,16,14,15,944.5,74.5,1.65,20.9,727.5,447.43,331.01
2018,9,16,14,30,936.0,73.0,1.7,20.7,693.0,394.75,286.58
2018,9,16,14,45,923.5,71.5,1.7,20.5,652.5,340.4,239.68
2018,9,16,15,0,911.0,70.0,1.7,20.3,612.0,286.22,192.31
2018,9,16,15,15,894.5,68.0,1.7,20.3,566.0,231.26,144.82
2018,9,16,15,30,878.0,66.0,1.7,20.3,520.0,177.35,100.66
2018,9,16,15,45,855.5,63.5,1.75,19.55,470.0,123.79,63.11
2018,9,16,16,0,833.0,61.0,1.8,18.8,420.0,72.35,38.57
2018,9,16,16,15,800.5,58.5,1.8,18.25,367.5,40.73,30.24
2018,9,16,16,30,768.0,56.0,1.8,17.7,315.0,40.36,30.09
2018,9,16,16,45,720.0,51.5,1.85,17.1,261.5,38.34,28.42
2018,9,16,17,0,672.0,47.0,1.9,16.5,208.0,36.28,26.6
2018,9,16,17,15,593.5,41.0,1.85,15.8,157.0,32.8,23.37
2018,9,16,17,30,515.0,35.0,1.8,15.1,106.0,29.3,19.87
2018,9,16,17,45,363.5,26.0,1.75,14.35,65.5,20.71,10.88
2018,9,16,18,0,212.0,17.0,1.7,13.6,25.0,16.2,0.0
2018,9,16,18,15,106.0,8.5,1.65,13.15,12.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,9,17,5,45,84.0,6.5,0.8,9.35,8.5,0.0,0.0
2018,9,17,6,0,168.0,13.0,0.8,9.7,17.0,86.65,0.0
2018,9,17,6,15,333.0,22.5,0.85,10.35,54.5,213.25,130.5
2018,9,17,6,30,498.0,32.0,0.9,11.0,92.0,325.47,260.0
2018,9,17,6,45,582.0,38.0,0.95,11.7,142.0,401.89,328.25
2018,9,17,7,0,666.0,44.0,1.0,12.4,192.0,483.31,396.28
2018,9,17,7,15,716.5,48.0,1.0,12.9,245.0,545.11,445.64
2018,9,17,7,30,767.0,52.0,1.0,13.4,298.0,608.54,492.77
2018,9,17,7,45,800.5,55.0,1.0,13.9,351.0,653.57,523.52
2018,9,17,8,0,834.0,58.0,1.0,14.4,404.0,704.17,557.28
2018,9,17,8,15,857.5,60.5,1.0,14.95,454.5,745.74,583.37
2018,9,17,8,30,881.0,63.0,1.0,15.5,505.0,785.76,607.8
2018,9,17,8,45,898.0,65.0,1.05,16.05,551.5,817.95,627.06
2018,9,17,9,0,915.0,67.0,1.1,16.6,598.0,847.71,644.54
2018,9,17,9,15,924.0,70.0,1.1,17.1,638.5,869.19,655.72
2018,9,17,9,30,933.0,73.0,1.1,17.6,679.0,887.54,664.89
2018,9,17,9,45,938.5,76.0,1.1,18.1,713.5,899.6,669.97
2018,9,17,10,0,944.0,79.0,1.1,18.6,748.0,908.24,672.98
2018,9,17,10,15,951.5,79.5,1.15,18.95,776.5,912.35,674.39
2018,9,17,10,30,959.0,80.0,1.2,19.3,805.0,912.98,673.72
2018,9,17,10,45,964.0,81.0,1.25,19.65,826.0,908.5,669.88
2018,9,17,11,0,969.0,82.0,1.3,20.0,847.0,900.49,663.92
2018,9,17,11,15,972.5,82.0,1.35,20.15,860.0,886.67,654.81
2018,9,17,11,30,976.0,82.0,1.4,20.3,873.0,869.43,643.56
2018,9,17,11,45,977.5,82.0,1.45,20.45,878.0,847.26,629.1
2018,9,17,12,0,979.0,82.0,1.5,20.6,883.0,821.87,612.52
2018,9,17,12,15,977.5,82.0,1.55,20.5,879.0,791.2,592.9
2018,9,17,12,30,976.0,82.0,1.6,20.4,875.0,757.72,571.22
2018,9,17,12,45,972.0,82.5,1.65,20.35,863.0,720.39,545.6
2018,9,17,13,0,968.0,83.0,1.7,20.3,851.0,680.71,516.75
2018,9,17,13,15,964.5,81.5,1.75,20.1,831.0,637.34,484.79
2018,9,17,13,30,961.0,80.0,1.8,19.9,811.0,592.01,450.4
2018,9,17,13,45,955.0,79.5,1.8,19.7,784.0,544.55,413.04
2018,9,17,14,0,949.0,79.0,1.8,19.5,757.0,495.72,373.46
2018,9,17,14,15,940.5,77.0,1.85,19.15,722.5,443.43,330.39
2018,9,17,14,30,932.0,75.0,1.9,18.8,688.0,390.48,285.39
2018,9,17,14,45,921.0,73.0,1.9,18.5,648.0,336.35,238.21
2018,9,17,15,0,910.0,71.0,1.9,18.2,608.0,282.25,190.47
2018,9,17,15,15,893.0,69.5,1.9,18.2,562.0,227.66,142.98
2018,9,17,15,30,876.0,68.0,1.9,18.2,516.0,174.16,99.15
2018,9,17,15,45,854.0,65.0,1.9,17.3,466.0,120.4,61.9
2018,9,17,16,0,832.0,62.0,1.9,16.4,416.0,68.72,38.42
2018,9,17,16,15,799.5,59.0,1.9,15.8,363.5,41.29,31.07
2018,9,17,16,30,767.0,56.0,1.9,15.2,311.0,40.55,30.6
2018,9,17,16,45,716.5,52.0,1.85,14.65,257.5,38.95,29.27
2018,9,17,17,0,666.0,48.0,1.8,14.1,204.0,37.39,27.86
2018,9,17,17,15,580.5,42.0,1.8,13.45,153.0,33.96,24.61
2018,9,17,17,30,495.0,36.0,1.8,12.8,102.0,27.94,18.82
2018,9,17,17,45,329.5,26.0,1.75,12.2,61.5,20.94,10.64
2018,9,17,18,0,164.0,16.0,1.7,11.6,21.0,15.25,0.0
2018,9,17,18,15,82.0,8.0,1.65,11.3,10.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,18,5,45,27.5,5.5,1.0,9.85,6.0,0.0,0.0
2018,9,18,6,0,55.0,11.0,1.0,10.0,12.0,34.68,0.0
2018,9,18,6,15,230.0,24.0,1.05,10.4,48.5,162.83,92.69
2018,9,18,6,30,405.0,37.0,1.1,10.8,85.0,287.16,229.74
2018,9,18,6,45,500.5,44.0,1.15,11.15,133.5,366.37,300.91
2018,9,18,7,0,596.0,51.0,1.2,11.5,182.0,451.98,373.52
2018,9,18,7,15,643.5,58.0,1.15,12.0,233.5,512.41,422.21
2018,9,18,7,30,691.0,65.0,1.1,12.5,285.0,570.64,466.79
2018,9,18,7,45,745.0,66.0,1.1,12.95,340.5,631.69,510.6
2018,9,18,8,0,799.0,67.0,1.1,13.4,396.0,693.47,553.06
2018,9,18,8,15,825.0,69.5,1.05,13.95,446.5,735.91,579.41
2018,9,18,8,30,851.0,72.0,1.0,14.5,497.0,770.52,599.64
2018,9,18,8,45,870.0,74.5,1.0,15.0,544.0,804.04,619.53
2018,9,18,9,0,889.0,77.0,1.0,15.5,591.0,835.27,637.54
2018,9,18,9,15,904.0,78.0,1.05,15.95,632.5,858.8,651.08
2018,9,18,9,30,919.0,79.0,1.1,16.4,674.0,879.48,662.78
2018,9,18,9,45,930.0,80.0,1.1,16.85,709.5,893.67,669.44
2018,9,18,10,0,941.0,81.0,1.1,17.3,745.0,904.6,674.1
2018,9,18,10,15,948.0,82.0,1.15,17.65,773.0,908.69,675.48
2018,9,18,10,30,955.0,83.0,1.2,18.0,801.0,909.3,674.8
2018,9,18,10,45,959.0,83.5,1.25,18.35,821.0,903.32,669.96
2018,9,18,11,0,963.0,84.0,1.3,18.7,841.0,893.86,663.04
2018,9,18,11,15,965.0,84.0,1.3,18.95,853.0,878.78,652.11
2018,9,18,11,30,967.0,84.0,1.3,19.2,865.0,860.36,639.14
2018,9,18,11,45,967.5,84.5,1.3,19.4,869.5,837.99,623.8
2018,9,18,12,0,968.0,85.0,1.3,19.6,874.0,812.48,606.44
2018,9,18,12,15,966.0,86.0,1.35,19.75,870.0,782.61,586.86
2018,9,18,12,30,964.0,87.0,1.4,19.9,866.0,749.97,565.28
2018,9,18,12,45,959.0,87.5,1.45,20.0,853.5,712.27,538.74
2018,9,18,13,0,954.0,88.0,1.5,20.1,841.0,672.33,509.51
2018,9,18,13,15,949.5,87.5,1.5,20.1,821.0,629.73,477.45
2018,9,18,13,30,945.0,87.0,1.5,20.1,801.0,585.27,443.17
2018,9,18,13,45,938.0,86.0,1.55,20.1,773.5,537.46,405.74
2018,9,18,14,0,931.0,85.0,1.6,20.1,746.0,488.42,366.16
2018,9,18,14,15,921.0,83.5,1.6,19.85,711.5,436.75,323.5
2018,9,18,14,30,911.0,82.0,1.6,19.6,677.0,384.58,279.2
2018,9,18,14,45,897.5,80.0,1.65,19.4,636.0,330.7,232.68
2018,9,18,15,0,884.0,78.0,1.7,19.2,595.0,277.14,185.9
2018,9,18,15,15,866.0,75.5,1.7,19.2,549.0,222.88,139.29
2018,9,18,15,30,848.0,73.0,1.7,19.2,503.0,169.87,96.59
2018,9,18,15,45,823.0,70.0,1.75,18.35,453.0,110.57,55.71
2018,9,18,16,0,798.0,67.0,1.8,17.5,403.0,60.51,34.53
2018,9,18,16,15,761.5,64.0,1.8,16.85,350.5,45.27,34.45
2018,9,18,16,30,725.0,61.0,1.8,16.2,298.0,44.75,34.19
2018,9,18,16,45,670.5,56.5,1.85,15.55,245.5,42.96,32.71
2018,9,18,17,0,616.0,52.0,1.9,14.9,193.0,37.59,27.92
2018,9,18,17,15,525.5,45.0,1.85,14.2,143.5,33.82,24.36
2018,9,18,17,30,435.0,38.0,1.8,13.5,94.0,30.01,20.46
2018,9,18,17,45,279.5,26.5,1.75,12.75,56.0,21.68,10.36
2018,9,18,18,0,124.0,15.0,1.7,12.0,18.0,14.3,0.0
2018,9,18,18,15,62.0,7.5,1.65,11.6,9.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,19,5,45,36.0,5.5,0.9,9.1,6.0,0.0,0.0
2018,9,19,6,0,72.0,11.0,0.9,9.3,12.0,42.0,0.0
2018,9,19,6,15,215.0,25.5,0.95,9.8,46.5,154.72,80.49
2018,9,19,6,30,358.0,40.0,1.0,10.3,81.0,263.9,210.75
2018,9,19,6,45,456.0,49.0,1.1,10.8,129.5,345.57,284.05
2018,9,19,7,0,554.0,58.0,1.2,11.3,178.0,433.55,358.73
2018,9,19,7,15,609.0,65.0,1.15,11.85,229.5,497.34,410.28
2018,9,19,7,30,664.0,72.0,1.1,12.4,281.0,563.26,460.83
2018,9,19,7,45,713.0,75.0,1.0,12.9,335.5,621.51,502.34
2018,9,19,8,0,762.0,78.0,0.9,13.4,390.0,677.07,539.12
2018,9,19,8,15,791.5,81.5,0.85,14.1,441.0,722.39,567.25
2018,9,19,8,30,821.0,85.0,0.8,14.8,492.0,766.43,593.61
2018,9,19,8,45,843.5,86.5,0.7,15.45,539.0,800.78,611.82
2018,9,19,9,0,866.0,88.0,0.6,16.1,586.0,832.93,628.06
2018,9,19,9,15,881.0,90.5,0.6,16.9,628.0,851.1,636.12
2018,9,19,9,30,896.0,93.0,0.6,17.7,670.0,872.93,646.78
2018,9,19,9,45,907.5,94.5,0.6,18.5,705.5,887.62,652.69
2018,9,19,10,0,919.0,96.0,0.6,19.3,741.0,899.11,656.69
2018,9,19,10,15,926.5,97.5,0.6,20.1,769.5,903.83,656.5
2018,9,19,10,30,934.0,99.0,0.6,20.9,798.0,905.14,654.37
2018,9,19,10,45,939.0,100.0,0.65,21.65,819.0,900.33,649.67
2018,9,19,11,0,944.0,101.0,0.7,22.4,840.0,892.08,642.99
2018,9,19,11,15,946.5,102.0,0.8,22.95,852.5,878.35,634.37
2018,9,19,11,30,949.0,103.0,0.9,23.5,865.0,861.3,623.64
2018,9,19,11,45,949.5,103.5,0.95,24.0,869.5,838.93,608.83
2018,9,19,12,0,950.0,104.0,1.0,24.5,874.0,813.49,592.08
2018,9,19,12,15,949.0,103.5,1.05,24.7,870.0,783.05,572.69
2018,9,19,12,30,948.0,103.0,1.1,24.9,866.0,749.88,551.12
2018,9,19,12,45,944.5,103.0,1.2,25.05,853.5,712.95,525.9
2018,9,19,13,0,941.0,103.0,1.3,25.2,841.0,673.74,498.35
2018,9,19,13,15,936.0,102.0,1.3,25.25,821.0,630.67,466.7
2018,9,19,13,30,931.0,101.0,1.3,25.3,801.0,585.82,432.96
2018,9,19,13,45,923.0,100.0,1.35,25.3,773.0,537.94,396.45
2018,9,19,14,0,915.0,99.0,1.4,25.3,745.0,488.94,357.92
2018,9,19,14,15,903.5,97.5,1.45,25.15,709.5,437.27,316.41
2018,9,19,14,30,892.0,96.0,1.5,25.0,674.0,385.26,273.39
2018,9,19,14,45,877.0,93.5,1.55,24.85,632.5,331.33,228.02
2018,9,19,15,0,862.0,91.0,1.6,24.7,591.0,272.0,178.15
2018,9,19,15,15,842.0,88.0,1.6,24.7,544.5,217.75,132.93
2018,9,19,15,30,822.0,85.0,1.6,24.7,498.0,165.11,91.96
2018,9,19,15,45,793.5,82.0,1.6,23.95,447.5,113.72,59.05
2018,9,19,16,0,765.0,79.0,1.6,23.2,397.0,65.35,40.87
2018,9,19,16,15,724.0,74.5,1.55,22.5,343.5,54.0,41.15
2018,9,19,16,30,683.0,70.0,1.5,21.8,290.0,47.74,35.97
2018,9,19,16,45,623.0,64.0,1.5,21.05,237.0,45.33,34.0
2018,9,19,17,0,563.0,58.0,1.5,20.3,184.0,42.87,31.83
2018,9,19,17,15,467.0,49.5,1.4,19.25,135.0,38.07,27.45
2018,9,19,17,30,371.0,41.0,1.3,18.2,86.0,33.18,22.6
2018,9,19,17,45,231.0,27.0,1.25,17.15,50.5,22.48,9.48
2018,9,19,18,0,91.0,13.0,1.2,16.1,15.0,12.39,0.0
2018,9,19,18,15,45.5,6.5,1.15,15.55,7.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,9,20,5,45,39.5,5.5,0.6,10.5,6.0,0.0,0.0
2018,9,20,6,0,79.0,11.0,0.6,10.6,12.0,44.89,0.0
2018,9,20,6,15,228.5,24.0,0.5,11.5,46.0,158.34,72.25
2018,9,20,6,30,378.0,37.0,0.4,12.4,80.0,270.71,212.41
2018,9,20,6,45,477.5,45.0,0.35,13.25,128.5,351.99,283.36
2018,9,20,7,0,577.0,53.0,0.3,14.1,177.0,439.92,354.65
2018,9,20,7,15,637.5,59.5,0.25,15.0,230.5,507.07,406.05
2018,9,20,7,30,698.0,66.0,0.2,15.9,284.0,576.81,456.42
2018,9,20,7,45,738.5,70.0,0.2,16.8,337.0,627.59,490.21
2018,9,20,8,0,779.0,74.0,0.2,17.7,390.0,682.58,525.19
2018,9,20,8,15,807.0,77.0,0.25,18.65,441.0,726.42,551.73
2018,9,20,8,30,835.0,80.0,0.3,19.6,492.0,768.87,576.79
2018,9,20,8,45,855.0,82.5,0.35,20.6,538.5,802.55,595.38
2018,9,20,9,0,875.0,85.0,0.4,21.6,585.0,827.5,608.11
2018,9,20,9,15,890.5,87.0,0.45,22.45,627.0,852.04,620.95
2018,9,20,9,30,906.0,89.0,0.5,23.3,669.0,873.75,631.91
2018,9,20,9,45,918.0,89.5,0.55,24.2,704.5,887.75,637.9
2018,9,20,10,0,930.0,90.0,0.6,25.1,740.0,898.53,642.04
2018,9,20,10,15,937.5,91.0,0.65,25.7,768.0,902.69,642.92
2018,9,20,10,30,945.0,92.0,0.7,26.3,796.0,903.4,641.87
2018,9,20,10,45,950.0,93.0,0.7,26.95,817.0,898.52,636.45
2018,9,20,11,0,955.0,94.0,0.7,27.6,838.0,890.16,629.1
2018,9,20,11,15,957.5,94.5,0.75,27.85,850.5,875.78,620.06
2018,9,20,11,30,960.0,95.0,0.8,28.1,863.0,858.04,609.05
2018,9,20,11,45,960.5,95.5,0.85,28.4,867.0,835.49,594.92
2018,9,20,12,0,961.0,96.0,0.9,28.7,871.0,809.81,578.82
2018,9,20,12,15,960.0,95.0,0.95,28.75,866.5,778.63,559.69
