Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,20,12,30,959.0,94.0,1.0,28.8,862.0,744.69,538.44
2018,9,20,12,45,956.0,93.5,1.05,28.85,849.5,707.31,513.05
2018,9,20,13,0,953.0,93.0,1.1,28.9,837.0,667.6,485.41
2018,9,20,13,15,948.0,92.0,1.1,28.85,816.5,624.14,454.18
2018,9,20,13,30,943.0,91.0,1.1,28.8,796.0,578.88,420.83
2018,9,20,13,45,935.5,90.0,1.15,28.7,768.0,530.81,384.88
2018,9,20,14,0,928.0,89.0,1.2,28.6,740.0,481.57,346.81
2018,9,20,14,15,918.0,87.5,1.2,28.45,705.0,429.97,305.64
2018,9,20,14,30,908.0,86.0,1.2,28.3,670.0,377.89,262.92
2018,9,20,14,45,894.0,84.0,1.2,28.1,629.0,324.0,218.07
2018,9,20,15,0,880.0,82.0,1.2,27.9,588.0,270.49,173.2
2018,9,20,15,15,861.0,79.5,1.2,27.9,541.5,216.3,128.83
2018,9,20,15,30,842.0,77.0,1.2,27.9,495.0,156.89,83.63
2018,9,20,15,45,816.0,74.0,1.2,27.25,445.0,104.72,51.44
2018,9,20,16,0,790.0,71.0,1.2,26.6,395.0,55.24,41.31
2018,9,20,16,15,752.5,66.5,1.15,25.65,342.0,47.71,35.26
2018,9,20,16,30,715.0,62.0,1.1,24.7,289.0,46.04,34.07
2018,9,20,16,45,659.0,56.5,1.1,23.7,236.0,43.43,31.97
2018,9,20,17,0,603.0,51.0,1.1,22.7,183.0,37.22,26.6
2018,9,20,17,15,510.5,43.5,1.0,21.4,134.0,33.0,22.79
2018,9,20,17,30,418.0,36.0,0.9,20.1,85.0,28.7,18.51
2018,9,20,17,45,263.5,24.0,0.85,18.8,49.5,19.78,6.05
2018,9,20,18,0,109.0,12.0,0.8,17.5,14.0,11.44,0.0
2018,9,20,18,15,54.5,6.0,0.85,17.15,7.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,0.95,16.15,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.85,17.45,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.95,17.1,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,9,21,5,45,45.5,5.0,0.9,11.25,5.5,0.0,0.0
2018,9,21,6,0,91.0,10.0,0.8,11.3,11.0,48.96,0.0
2018,9,21,6,15,245.0,22.0,0.85,12.2,44.5,162.92,62.25
2018,9,21,6,30,399.0,34.0,0.9,13.1,78.0,277.68,217.5
2018,9,21,6,45,493.0,42.0,0.95,14.0,126.0,355.84,287.75
2018,9,21,7,0,587.0,50.0,1.0,14.9,174.0,440.6,358.35
2018,9,21,7,15,645.0,55.5,1.0,15.6,226.5,504.9,409.69
2018,9,21,7,30,703.0,61.0,1.0,16.3,279.0,568.09,457.64
2018,9,21,7,45,741.0,65.0,0.95,17.0,331.0,621.16,494.14
2018,9,21,8,0,779.0,69.0,0.9,17.7,383.0,674.15,528.72
2018,9,21,8,15,805.0,72.5,0.9,18.45,433.0,716.91,555.21
2018,9,21,8,30,831.0,76.0,0.9,19.2,483.0,758.21,580.03
2018,9,21,8,45,850.5,79.0,0.9,19.9,529.5,791.9,599.18
2018,9,21,9,0,870.0,82.0,0.9,20.6,576.0,816.97,612.29
2018,9,21,9,15,884.5,83.5,0.95,21.25,617.0,839.96,624.88
2018,9,21,9,30,899.0,85.0,1.0,21.9,658.0,860.13,635.6
2018,9,21,9,45,910.0,86.5,1.0,22.55,693.0,874.31,641.67
2018,9,21,10,0,921.0,88.0,1.0,23.2,728.0,885.28,645.78
2018,9,21,10,15,928.0,89.5,1.0,23.75,756.0,889.5,645.95
2018,9,21,10,30,935.0,91.0,1.0,24.3,784.0,890.3,644.14
2018,9,21,10,45,939.5,91.0,1.05,24.85,803.5,883.95,638.75
2018,9,21,11,0,944.0,91.0,1.1,25.4,823.0,874.19,631.38
2018,9,21,11,15,946.5,92.0,1.1,25.7,835.5,860.46,621.49
2018,9,21,11,30,949.0,93.0,1.1,26.0,848.0,843.4,609.63
2018,9,21,11,45,950.0,93.0,1.15,26.3,852.0,820.93,595.06
2018,9,21,12,0,951.0,93.0,1.2,26.6,856.0,795.38,578.51
2018,9,21,12,15,948.5,93.5,1.2,26.65,851.5,764.84,558.64
2018,9,21,12,30,946.0,94.0,1.2,26.7,847.0,731.63,536.51
2018,9,21,12,45,941.0,94.5,1.25,26.75,834.0,694.3,510.52
2018,9,21,13,0,936.0,95.0,1.3,26.8,821.0,654.79,482.38
2018,9,21,13,15,931.0,94.0,1.3,26.65,801.0,611.95,451.17
2018,9,21,13,30,926.0,93.0,1.3,26.5,781.0,567.35,417.83
2018,9,21,13,45,918.5,92.0,1.3,26.35,753.5,520.0,381.49
2018,9,21,14,0,911.0,91.0,1.3,26.2,726.0,471.5,343.18
2018,9,21,14,15,900.5,89.0,1.3,25.95,691.0,420.09,301.7
2018,9,21,14,30,890.0,87.0,1.3,25.7,656.0,368.29,258.74
2018,9,21,14,45,876.0,85.5,1.3,25.45,615.5,315.75,214.41
2018,9,21,15,0,862.0,84.0,1.3,25.2,575.0,263.58,170.16
2018,9,21,15,15,842.0,81.5,1.3,25.2,529.0,203.89,121.29
2018,9,21,15,30,822.0,79.0,1.3,25.2,483.0,151.85,81.79
2018,9,21,15,45,795.0,75.5,1.25,24.4,433.0,100.42,50.6
2018,9,21,16,0,768.0,72.0,1.2,23.6,383.0,51.82,38.95
2018,9,21,16,15,729.0,67.5,1.15,22.85,330.5,48.69,36.56
2018,9,21,16,30,690.0,63.0,1.1,22.1,278.0,47.09,35.37
2018,9,21,16,45,631.5,57.5,1.1,21.35,226.0,40.57,29.81
2018,9,21,17,0,573.0,52.0,1.1,20.6,174.0,38.26,27.75
2018,9,21,17,15,476.5,43.5,1.0,19.4,126.0,33.21,23.14
2018,9,21,17,30,380.0,35.0,0.9,18.2,78.0,28.0,17.96
2018,9,21,17,45,231.0,22.5,0.85,17.0,44.5,18.55,3.26
2018,9,21,18,0,82.0,10.0,0.8,15.8,11.0,9.53,0.0
2018,9,21,18,15,41.0,5.0,0.7,15.25,5.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,0.55,14.2,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,9,22,5,45,37.0,4.5,0.8,9.45,5.0,0.0,0.0
2018,9,22,6,0,74.0,9.0,0.8,9.6,10.0,40.48,0.0
2018,9,22,6,15,221.0,22.5,0.7,10.25,42.5,150.03,43.6
2018,9,22,6,30,368.0,36.0,0.6,10.9,75.0,262.32,205.72
2018,9,22,6,45,468.0,44.0,0.55,11.5,122.5,342.93,278.29
2018,9,22,7,0,568.0,52.0,0.5,12.1,170.0,430.16,350.72
2018,9,22,7,15,628.5,58.0,0.45,12.95,222.5,495.9,402.33
2018,9,22,7,30,689.0,64.0,0.4,13.8,275.0,560.15,450.0
2018,9,22,7,45,729.5,68.0,0.35,14.6,327.5,614.49,487.0
2018,9,22,8,0,770.0,72.0,0.3,15.4,380.0,668.85,521.78
2018,9,22,8,15,798.5,76.0,0.3,16.4,431.0,713.74,548.84
2018,9,22,8,30,827.0,80.0,0.3,17.4,482.0,757.3,574.2
2018,9,22,8,45,848.5,81.5,0.3,18.4,528.5,790.54,591.94
2018,9,22,9,0,870.0,83.0,0.3,19.4,575.0,815.25,603.82
2018,9,22,9,15,883.5,86.0,0.3,20.4,616.5,839.01,615.03
2018,9,22,9,30,897.0,89.0,0.3,21.4,658.0,859.88,624.27
2018,9,22,9,45,907.0,91.5,0.3,22.35,693.0,874.14,629.41
2018,9,22,10,0,917.0,94.0,0.3,23.3,728.0,885.15,632.64
2018,9,22,10,15,925.0,95.0,0.4,24.0,756.0,889.47,634.4
2018,9,22,10,30,933.0,96.0,0.5,24.7,784.0,890.38,634.3
2018,9,22,10,45,938.5,97.0,0.55,25.35,805.0,885.75,630.04
2018,9,22,11,0,944.0,98.0,0.6,26.0,826.0,877.66,623.82
2018,9,22,11,15,947.0,98.0,0.7,26.15,838.0,863.1,615.78
2018,9,22,11,30,950.0,98.0,0.8,26.3,850.0,845.23,605.67
2018,9,22,11,45,951.0,98.5,0.9,26.5,854.5,823.07,592.62
2018,9,22,12,0,952.0,99.0,1.0,26.7,859.0,797.81,577.45
2018,9,22,12,15,953.5,97.5,1.05,26.65,855.5,767.98,559.05
2018,9,22,12,30,955.0,96.0,1.1,26.6,852.0,735.28,537.92
2018,9,22,12,45,955.5,93.5,1.15,26.55,840.5,698.27,512.52
2018,9,22,13,0,956.0,91.0,1.2,26.5,829.0,658.74,484.69
2018,9,22,13,15,950.5,90.0,1.25,26.3,808.0,614.83,453.21
2018,9,22,13,30,945.0,89.0,1.3,26.1,787.0,569.16,419.43
2018,9,22,13,45,936.5,88.5,1.35,25.85,758.5,520.95,382.73
2018,9,22,14,0,928.0,88.0,1.4,25.6,730.0,471.65,343.92
2018,9,22,14,15,916.5,86.5,1.4,25.25,694.5,419.51,301.7
2018,9,22,14,30,905.0,85.0,1.4,24.9,659.0,367.04,258.01
2018,9,22,14,45,889.5,83.0,1.4,24.55,617.0,312.96,212.33
2018,9,22,15,0,874.0,81.0,1.4,24.2,575.0,259.43,166.9
2018,9,22,15,15,854.0,78.5,1.4,24.2,528.5,205.53,122.45
2018,9,22,15,30,834.0,76.0,1.4,24.2,482.0,146.56,77.83
2018,9,22,15,45,807.5,72.5,1.35,23.35,432.0,94.64,47.19
2018,9,22,16,0,781.0,69.0,1.3,22.5,382.0,48.19,36.04
2018,9,22,16,15,743.0,65.0,1.25,21.8,329.5,46.92,35.21
2018,9,22,16,30,705.0,61.0,1.2,21.1,277.0,45.65,34.28
2018,9,22,16,45,646.0,55.5,1.1,20.35,224.5,39.22,28.76
2018,9,22,17,0,587.0,50.0,1.0,19.6,172.0,36.83,26.61
2018,9,22,17,15,488.5,42.0,0.95,18.6,124.0,32.15,22.25
2018,9,22,17,30,390.0,34.0,0.9,17.6,76.0,27.36,17.29
2018,9,22,17,45,236.0,21.5,0.8,16.55,43.0,17.83,0.0
2018,9,22,18,0,82.0,9.0,0.7,15.5,10.0,8.58,0.0
2018,9,22,18,15,41.0,4.5,0.7,15.0,5.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,9,23,5,45,36.5,5.0,0.7,9.9,5.0,0.0,0.0
2018,9,23,6,0,73.0,10.0,0.7,10.1,10.0,40.84,0.0
2018,9,23,6,15,223.5,22.5,0.7,10.75,42.0,149.29,25.95
2018,9,23,6,30,374.0,35.0,0.7,11.4,74.0,263.38,205.25
2018,9,23,6,45,477.5,43.0,0.7,12.05,122.0,345.76,280.16
2018,9,23,7,0,581.0,51.0,0.7,12.7,170.0,435.1,354.79
2018,9,23,7,15,643.0,56.0,0.7,13.3,222.5,500.73,407.49
2018,9,23,7,30,705.0,61.0,0.7,13.9,275.0,565.29,456.82
2018,9,23,7,45,746.0,64.5,0.7,14.55,327.5,619.62,495.08
2018,9,23,8,0,787.0,68.0,0.7,15.2,380.0,673.98,531.35
2018,9,23,8,15,814.5,71.0,0.7,15.9,430.5,717.17,558.31
2018,9,23,8,30,842.0,74.0,0.7,16.6,481.0,758.96,583.61
2018,9,23,8,45,861.5,76.5,0.75,17.3,527.5,785.75,598.87
2018,9,23,9,0,881.0,79.0,0.8,18.0,574.0,816.51,616.84
2018,9,23,9,15,893.5,81.5,0.8,18.65,614.5,838.96,628.29
2018,9,23,9,30,906.0,84.0,0.8,19.3,655.0,858.46,637.85
2018,9,23,9,45,914.5,86.5,0.85,19.95,689.5,871.5,644.05
2018,9,23,10,0,923.0,89.0,0.9,20.6,724.0,881.23,648.29
2018,9,23,10,15,931.0,89.5,0.95,21.1,752.0,884.97,649.13
2018,9,23,10,30,939.0,90.0,1.0,21.6,780.0,885.29,647.98
2018,9,23,10,45,944.0,91.0,1.0,22.05,800.5,880.2,642.82
2018,9,23,11,0,949.0,92.0,1.0,22.5,821.0,871.64,635.65
2018,9,23,11,15,952.5,92.5,1.05,22.9,833.5,857.92,626.2
2018,9,23,11,30,956.0,93.0,1.1,23.3,846.0,840.83,614.69
2018,9,23,11,45,957.0,93.0,1.15,23.7,850.0,818.05,599.53
2018,9,23,12,0,958.0,93.0,1.2,24.1,854.0,792.15,582.35
2018,9,23,12,15,959.0,91.5,1.25,24.15,850.0,761.81,562.95
2018,9,23,12,30,960.0,90.0,1.3,24.2,846.0,728.61,540.74
2018,9,23,12,45,960.0,88.0,1.35,24.25,834.0,691.59,514.55
2018,9,23,13,0,960.0,86.0,1.4,24.3,822.0,652.05,485.9
2018,9,23,13,15,954.5,85.0,1.45,24.1,801.0,608.01,453.68
2018,9,23,13,30,949.0,84.0,1.5,23.9,780.0,562.21,419.13
2018,9,23,13,45,942.0,82.5,1.55,23.7,752.0,513.7,381.44
2018,9,23,14,0,935.0,81.0,1.6,23.5,724.0,463.99,341.55
2018,9,23,14,15,925.5,79.5,1.6,23.15,689.0,412.35,298.94
2018,9,23,14,30,916.0,78.0,1.6,22.8,654.0,360.18,254.71
2018,9,23,14,45,902.5,76.0,1.65,22.45,613.0,306.21,208.44
2018,9,23,15,0,889.0,74.0,1.7,22.1,572.0,252.58,162.31
2018,9,23,15,15,870.5,71.5,1.7,22.1,525.5,198.3,117.14
2018,9,23,15,30,852.0,69.0,1.7,22.1,479.0,145.33,77.33
2018,9,23,15,45,826.0,66.0,1.65,21.2,429.0,86.34,41.91
2018,9,23,16,0,800.0,63.0,1.6,20.3,379.0,43.8,32.61
2018,9,23,16,15,763.0,59.0,1.5,19.65,326.5,42.32,31.54
2018,9,23,16,30,726.0,55.0,1.4,19.0,274.0,40.82,30.36
2018,9,23,16,45,668.5,50.5,1.35,18.35,222.0,38.83,28.66
2018,9,23,17,0,611.0,46.0,1.3,17.7,170.0,36.89,26.85
2018,9,23,17,15,511.5,38.5,1.15,16.7,121.5,29.3,19.91
2018,9,23,17,30,412.0,31.0,1.0,15.7,73.0,24.78,15.07
2018,9,23,17,45,250.0,20.5,0.9,14.7,41.5,17.12,0.0
2018,9,23,18,0,88.0,10.0,0.8,13.7,10.0,9.53,0.0
2018,9,23,18,15,44.0,5.0,0.8,13.2,5.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,9,24,5,45,40.5,5.0,0.6,9.55,5.0,0.0,0.0
2018,9,24,6,0,81.0,10.0,0.5,9.7,10.0,44.09,0.0
2018,9,24,6,15,241.5,21.5,0.5,10.25,42.0,155.26,4.74
2018,9,24,6,30,402.0,33.0,0.5,10.8,74.0,274.8,212.7
2018,9,24,6,45,506.0,40.0,0.45,11.3,122.5,356.65,287.93
2018,9,24,7,0,610.0,47.0,0.4,11.8,171.0,440.6,358.12
2018,9,24,7,15,671.0,52.0,0.4,12.6,224.0,507.39,411.12
2018,9,24,7,30,732.0,57.0,0.4,13.4,277.0,576.34,462.8
2018,9,24,7,45,772.0,60.5,0.4,14.15,330.5,630.54,500.04
2018,9,24,8,0,812.0,64.0,0.4,14.9,384.0,684.7,535.41
2018,9,24,8,15,838.5,66.5,0.45,15.85,434.5,727.0,561.54
2018,9,24,8,30,865.0,69.0,0.5,16.8,485.0,761.63,581.84
2018,9,24,8,45,883.5,71.5,0.5,17.7,531.5,794.27,599.72
2018,9,24,9,0,902.0,74.0,0.5,18.6,578.0,824.53,615.66
2018,9,24,9,15,915.0,76.0,0.6,19.35,619.0,847.03,628.5
2018,9,24,9,30,928.0,78.0,0.7,20.1,660.0,866.55,639.48
2018,9,24,9,45,937.0,79.5,0.75,20.85,694.5,878.98,645.01
2018,9,24,10,0,946.0,81.0,0.8,21.6,729.0,888.07,648.56
2018,9,24,10,15,952.5,82.0,0.85,22.05,756.5,891.08,649.08
2018,9,24,10,30,959.0,83.0,0.9,22.5,784.0,890.6,647.59
2018,9,24,10,45,963.0,84.0,0.95,22.95,804.0,884.53,642.67
2018,9,24,11,0,967.0,85.0,1.0,23.4,824.0,874.95,635.68
2018,9,24,11,15,969.0,86.0,1.05,23.65,836.0,860.3,626.04
2018,9,24,11,30,971.0,87.0,1.1,23.9,848.0,842.26,614.32
2018,9,24,11,45,972.0,87.0,1.15,24.15,852.0,819.15,599.33
2018,9,24,12,0,973.0,87.0,1.2,24.4,856.0,792.88,582.29
2018,9,24,12,15,970.0,87.5,1.2,24.5,851.0,761.27,561.41
2018,9,24,12,30,967.0,88.0,1.2,24.6,846.0,726.96,537.75
2018,9,24,12,45,961.0,90.0,1.2,24.7,833.0,689.63,510.76
2018,9,24,13,0,955.0,92.0,1.2,24.8,820.0,650.11,481.67
2018,9,24,13,15,949.5,91.0,1.25,24.75,799.0,606.16,449.48
2018,9,24,13,30,944.0,90.0,1.3,24.7,778.0,560.46,415.02
2018,9,24,13,45,936.0,89.0,1.3,24.65,749.5,512.06,377.2
2018,9,24,14,0,928.0,88.0,1.3,24.6,721.0,462.53,337.39
2018,9,24,14,15,916.5,86.5,1.3,24.4,685.5,410.41,294.7
2018,9,24,14,30,905.0,85.0,1.3,24.2,650.0,357.97,250.63
2018,9,24,14,45,890.0,83.0,1.3,23.95,608.5,304.09,204.87
2018,9,24,15,0,875.0,81.0,1.3,23.7,567.0,250.72,159.55
2018,9,24,15,15,854.5,78.5,1.3,23.7,520.5,190.48,110.6
2018,9,24,15,30,834.0,76.0,1.3,23.7,474.0,137.97,72.13
2018,9,24,15,45,804.5,73.0,1.25,22.95,423.0,86.55,44.05
2018,9,24,16,0,775.0,70.0,1.2,22.2,372.0,49.44,37.2
2018,9,24,16,15,731.5,65.5,1.2,21.4,318.5,47.79,36.04
2018,9,24,16,30,688.0,61.0,1.2,20.6,265.0,46.12,34.77
2018,9,24,16,45,623.0,56.0,1.2,19.8,213.0,40.06,29.54
2018,9,24,17,0,558.0,51.0,1.2,19.0,161.0,38.19,27.79
2018,9,24,17,15,450.0,42.0,1.1,17.85,113.5,32.66,22.65
2018,9,24,17,30,342.0,33.0,1.0,16.7,66.0,26.98,16.52
2018,9,24,17,45,194.0,19.5,0.95,15.5,36.0,16.36,0.0
2018,9,24,18,0,46.0,6.0,0.9,14.3,6.0,5.72,0.0
2018,9,24,18,15,23.0,3.0,0.8,13.75,3.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.5,11.75,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.45,11.7,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.45,11.65,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.55,11.4,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.75,9.55,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,9,25,5,45,31.0,3.5,0.75,9.9,3.5,0.0,0.0
2018,9,25,6,0,62.0,7.0,0.8,10.0,7.0,32.99,0.0
2018,9,25,6,15,227.5,19.0,0.75,10.55,38.5,145.22,0.0
2018,9,25,6,30,393.0,31.0,0.7,11.1,70.0,267.12,205.62
2018,9,25,6,45,494.5,38.5,0.65,11.65,117.5,347.07,280.58
2018,9,25,7,0,596.0,46.0,0.6,12.2,165.0,429.42,350.09
2018,9,25,7,15,655.5,51.5,0.55,12.9,217.5,495.06,402.53
2018,9,25,7,30,715.0,57.0,0.5,13.6,270.0,562.86,453.51
2018,9,25,7,45,754.0,60.5,0.45,14.3,322.0,615.66,489.82
2018,9,25,8,0,793.0,64.0,0.4,15.0,374.0,668.39,523.93
2018,9,25,8,15,819.5,67.5,0.45,16.0,424.5,711.31,550.63
2018,9,25,8,30,846.0,71.0,0.5,17.0,475.0,746.61,571.45
2018,9,25,8,45,865.0,73.5,0.55,18.05,521.0,779.1,589.9
2018,9,25,9,0,884.0,76.0,0.6,19.1,567.0,809.28,606.51
2018,9,25,9,15,897.5,78.0,0.65,19.75,607.5,831.81,618.79
2018,9,25,9,30,911.0,80.0,0.7,20.4,648.0,851.42,629.24
2018,9,25,9,45,920.5,81.0,0.75,21.1,682.0,863.46,634.68
2018,9,25,10,0,930.0,82.0,0.8,21.8,716.0,872.24,638.2
2018,9,25,10,15,936.5,83.5,0.9,22.1,743.0,875.71,640.26
2018,9,25,10,30,943.0,85.0,1.0,22.4,770.0,875.73,640.23
2018,9,25,10,45,947.5,86.0,1.05,22.75,790.0,870.09,635.75
2018,9,25,11,0,952.0,87.0,1.1,23.1,810.0,860.98,629.21
2018,9,25,11,15,954.5,88.0,1.1,23.3,822.5,846.84,619.19
2018,9,25,11,30,957.0,89.0,1.1,23.5,835.0,829.35,607.14
2018,9,25,11,45,957.0,89.5,1.15,23.7,838.5,806.21,592.15
2018,9,25,12,0,957.0,90.0,1.2,23.9,842.0,780.0,575.14
2018,9,25,12,15,955.5,89.5,1.2,24.05,837.0,748.82,554.32
2018,9,25,12,30,954.0,89.0,1.2,24.2,832.0,714.94,530.41
2018,9,25,12,45,950.0,89.0,1.2,24.3,819.0,677.39,503.17
2018,9,25,13,0,946.0,89.0,1.2,24.4,806.0,637.61,473.79
2018,9,25,13,15,940.5,88.0,1.2,24.45,785.0,594.03,441.12
2018,9,25,13,30,935.0,87.0,1.2,24.5,764.0,548.73,406.32
2018,9,25,13,45,927.5,86.0,1.2,24.55,736.0,500.99,368.73
2018,9,25,14,0,920.0,85.0,1.2,24.6,708.0,452.11,329.17
2018,9,25,14,15,909.5,83.5,1.2,24.5,673.5,400.8,286.89
2018,9,25,14,30,899.0,82.0,1.2,24.4,639.0,349.08,243.23
2018,9,25,14,45,884.5,79.5,1.15,24.3,597.5,295.32,197.38
2018,9,25,15,0,870.0,77.0,1.1,24.2,556.0,242.04,152.17
2018,9,25,15,15,849.5,75.0,1.1,24.2,510.0,188.95,109.22
2018,9,25,15,30,829.0,73.0,1.1,24.2,464.0,130.83,67.04
2018,9,25,15,45,801.5,69.5,1.05,23.7,414.0,79.53,40.11
2018,9,25,16,0,774.0,66.0,1.0,23.2,364.0,46.48,34.52
2018,9,25,16,15,734.5,62.0,0.95,22.35,312.0,45.12,33.6
2018,9,25,16,30,695.0,58.0,0.9,21.5,260.0,43.76,32.59
2018,9,25,16,45,632.5,52.0,0.85,20.6,208.0,40.58,29.89
2018,9,25,17,0,570.0,46.0,0.8,19.7,156.0,34.11,24.14
2018,9,25,17,15,466.0,38.0,0.8,18.45,109.5,29.29,19.62
2018,9,25,17,30,362.0,30.0,0.8,17.2,63.0,24.35,13.98
2018,9,25,17,45,207.5,18.5,0.8,15.95,34.5,17.63,0.0
2018,9,25,18,0,53.0,7.0,0.8,14.7,6.0,0.0,0.0
2018,9,25,18,15,26.5,3.5,0.75,14.3,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,9,26,5,45,11.5,2.5,0.6,9.9,2.5,0.0,0.0
2018,9,26,6,0,23.0,5.0,0.6,10.0,5.0,4.77,0.0
2018,9,26,6,15,98.5,19.0,0.55,10.5,27.5,84.11,0.0
2018,9,26,6,30,174.0,33.0,0.5,11.0,50.0,157.1,119.31
2018,9,26,6,45,219.5,50.0,0.45,11.5,84.5,207.63,168.21
2018,9,26,7,0,265.0,67.0,0.4,12.0,119.0,261.66,215.14
2018,9,26,7,15,290.0,83.5,0.35,12.75,156.0,305.01,251.02
2018,9,26,7,30,315.0,100.0,0.3,13.5,193.0,349.22,285.78
2018,9,26,7,45,328.5,120.0,0.3,14.2,233.0,377.7,307.12
2018,9,26,8,0,342.0,140.0,0.3,14.9,273.0,418.07,336.52
2018,9,26,8,15,464.0,135.0,0.3,16.0,340.5,521.79,413.22
2018,9,26,8,30,586.0,130.0,0.3,17.1,408.0,623.09,483.83
2018,9,26,8,45,693.5,114.0,0.3,18.2,474.0,698.75,532.64
2018,9,26,9,0,801.0,98.0,0.3,19.3,540.0,771.64,577.12
2018,9,26,9,15,844.5,91.5,0.3,20.3,588.0,807.29,595.83
2018,9,26,9,30,888.0,85.0,0.3,21.3,636.0,834.89,609.52
2018,9,26,9,45,880.0,94.0,0.35,22.25,665.0,841.11,610.49
2018,9,26,10,0,872.0,103.0,0.4,23.2,694.0,843.75,609.65
2018,9,26,10,15,885.5,103.0,0.4,24.0,723.5,851.05,611.39
2018,9,26,10,30,899.0,103.0,0.4,24.8,753.0,855.08,611.08
2018,9,26,10,45,914.0,100.0,0.45,25.55,776.0,853.78,608.66
2018,9,26,11,0,929.0,97.0,0.5,26.3,799.0,849.03,604.28
2018,9,26,11,15,863.0,128.5,0.55,26.9,788.5,816.03,582.54
2018,9,26,11,30,797.0,160.0,0.6,27.5,778.0,776.9,557.16
2018,9,26,11,45,658.5,221.5,0.65,28.15,734.0,713.32,512.39
2018,9,26,12,0,520.0,283.0,0.7,28.8,690.0,648.74,466.56
2018,9,26,12,15,563.0,263.5,0.7,29.1,701.5,639.59,460.73
2018,9,26,12,30,606.0,244.0,0.7,29.4,713.0,627.38,451.97
2018,9,26,12,45,641.0,224.0,0.75,29.7,713.0,604.74,436.39
2018,9,26,13,0,676.0,204.0,0.8,30.0,713.0,578.23,417.72
2018,9,26,13,15,707.0,186.0,0.85,29.85,706.0,547.37,396.05
2018,9,26,13,30,738.0,168.0,0.9,29.7,699.0,512.76,370.84
2018,9,26,13,45,749.0,155.5,0.95,29.6,676.5,470.1,338.82
2018,9,26,14,0,760.0,143.0,1.0,29.5,654.0,425.33,304.12
2018,9,26,14,15,734.5,141.0,1.05,29.15,614.5,374.4,264.47
2018,9,26,14,30,709.0,139.0,1.1,28.8,575.0,324.96,225.05
2018,9,26,14,45,668.0,138.5,1.15,28.45,527.5,274.61,184.94
2018,9,26,15,0,627.0,138.0,1.2,28.1,480.0,227.92,148.02
2018,9,26,15,15,678.5,114.5,1.2,28.1,456.0,180.05,107.77
2018,9,26,15,30,730.0,91.0,1.2,28.1,432.0,126.99,67.42
2018,9,26,15,45,714.0,86.0,1.25,26.9,389.0,80.06,43.79
2018,9,26,16,0,698.0,81.0,1.3,25.7,346.0,53.13,39.8
2018,9,26,16,15,641.0,76.0,1.3,24.6,292.0,51.73,38.92
2018,9,26,16,30,584.0,71.0,1.3,23.5,238.0,50.34,37.95
2018,9,26,16,45,492.5,64.0,1.25,22.4,185.0,47.18,35.31
2018,9,26,17,0,401.0,57.0,1.2,21.3,132.0,44.03,32.44
2018,9,26,17,15,323.0,44.0,1.15,20.2,92.0,35.06,24.28
2018,9,26,17,30,245.0,31.0,1.1,19.1,52.0,24.39,13.37
2018,9,26,17,45,136.5,18.0,1.05,18.0,28.0,17.16,0.0
2018,9,26,18,0,28.0,5.0,1.0,16.9,4.0,0.0,0.0
2018,9,26,18,15,14.0,2.5,0.9,16.3,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,0.65,14.25,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,0.55,13.7,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.45,13.2,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.35,12.8,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.3,12.45,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.3,12.15,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.35,11.85,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.45,11.6,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.55,11.2,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.55,10.45,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.55,10.6,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,9,27,5,45,17.0,2.5,0.7,10.45,2.5,0.0,0.0
2018,9,27,6,0,34.0,5.0,0.7,10.5,5.0,4.77,0.0
2018,9,27,6,15,157.0,19.0,0.65,10.95,32.0,90.42,0.0
2018,9,27,6,30,280.0,33.0,0.6,11.4,59.0,209.39,158.1
2018,9,27,6,45,382.0,43.5,0.6,11.85,103.5,288.62,233.25
2018,9,27,7,0,484.0,54.0,0.6,12.3,148.0,375.18,306.74
2018,9,27,7,15,540.5,62.5,0.55,13.0,196.5,437.57,357.31
2018,9,27,7,30,597.0,71.0,0.5,13.7,245.0,502.32,406.96
2018,9,27,7,45,617.0,80.0,0.45,14.4,289.5,544.41,436.81
2018,9,27,8,0,637.0,89.0,0.4,15.1,334.0,585.65,464.72
2018,9,27,8,15,587.5,114.0,0.45,15.85,363.0,592.67,466.65
2018,9,27,8,30,538.0,139.0,0.5,16.6,392.0,589.25,461.31
2018,9,27,8,45,610.0,134.0,0.5,17.35,447.5,653.63,505.74
2018,9,27,9,0,682.0,129.0,0.5,18.1,503.0,712.9,543.69
2018,9,27,9,15,646.5,151.0,0.5,18.8,526.5,714.44,541.05
2018,9,27,9,30,611.0,173.0,0.5,19.5,550.0,711.91,535.69
2018,9,27,9,45,733.5,138.5,0.55,20.15,615.5,775.56,577.79
2018,9,27,10,0,856.0,104.0,0.6,20.8,681.0,833.91,613.68
2018,9,27,10,15,863.5,106.0,0.6,21.3,708.0,832.63,609.84
2018,9,27,10,30,871.0,108.0,0.6,21.8,735.0,833.81,608.62
2018,9,27,10,45,875.0,110.0,0.65,22.3,754.0,828.89,604.43
2018,9,27,11,0,879.0,112.0,0.7,22.8,773.0,820.74,598.34
2018,9,27,11,15,856.0,124.0,0.7,23.0,776.0,802.22,585.51
2018,9,27,11,30,833.0,136.0,0.7,23.2,779.0,777.0,568.51
2018,9,27,11,45,745.5,179.5,0.75,23.4,757.0,733.83,538.83
2018,9,27,12,0,658.0,223.0,0.8,23.6,735.0,689.23,507.05
2018,9,27,12,15,743.0,181.5,0.8,23.55,756.5,684.08,504.87
2018,9,27,12,30,828.0,140.0,0.8,23.5,778.0,672.68,497.52
2018,9,27,12,45,854.0,124.5,0.8,23.4,773.0,642.0,475.75
2018,9,27,13,0,880.0,109.0,0.8,23.3,768.0,608.9,451.79
2018,9,27,13,15,729.0,169.0,0.85,23.1,705.0,540.55,401.71
2018,9,27,13,30,578.0,229.0,0.9,22.9,642.0,483.55,359.48
2018,9,27,13,45,585.0,215.0,0.9,22.7,619.5,444.54,329.79
2018,9,27,14,0,592.0,201.0,0.9,22.5,597.0,404.24,298.04
2018,9,27,14,15,556.5,199.5,0.9,22.2,556.5,357.74,261.5
2018,9,27,14,30,521.0,198.0,0.9,21.9,516.0,314.02,226.66
2018,9,27,14,45,594.0,161.5,0.95,21.6,500.5,272.04,189.73
2018,9,27,15,0,667.0,125.0,1.0,21.3,485.0,221.89,145.37
2018,9,27,15,15,668.5,112.5,1.0,21.3,447.0,173.57,105.99
2018,9,27,15,30,670.0,100.0,1.0,21.3,409.0,124.95,70.66
2018,9,27,15,45,669.5,89.0,1.05,20.3,368.5,77.23,45.5
2018,9,27,16,0,669.0,78.0,1.1,19.3,328.0,51.06,39.13
2018,9,27,16,15,605.0,73.0,1.1,18.55,274.0,49.54,38.06
2018,9,27,16,30,541.0,68.0,1.1,17.8,220.0,48.04,36.88
2018,9,27,16,45,472.5,59.5,1.15,17.05,172.5,43.52,32.91
2018,9,27,17,0,404.0,51.0,1.2,16.3,125.0,38.82,28.55
2018,9,27,17,15,320.5,40.0,1.2,15.6,86.5,31.55,21.66
2018,9,27,17,30,237.0,29.0,1.2,14.9,48.0,23.9,12.61
2018,9,27,17,45,128.0,15.5,1.2,14.25,25.0,14.77,0.0
2018,9,27,18,0,19.0,2.0,1.2,13.6,2.0,0.0,0.0
2018,9,27,18,15,9.5,1.0,1.2,13.25,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,28,5,45,4.0,1.0,0.8,10.15,1.0,0.0,0.0
2018,9,28,6,0,8.0,2.0,0.8,10.3,2.0,0.0,0.0
2018,9,28,6,15,10.0,13.0,0.8,10.6,13.5,16.97,0.0
2018,9,28,6,30,12.0,24.0,0.8,10.9,25.0,31.45,19.18
2018,9,28,6,45,19.5,39.0,0.8,11.25,42.0,52.46,38.96
2018,9,28,7,0,27.0,54.0,0.8,11.6,59.0,73.26,57.56
2018,9,28,7,15,37.5,72.5,0.8,11.9,82.0,100.66,81.5
2018,9,28,7,30,48.0,91.0,0.8,12.2,105.0,128.25,105.11
2018,9,28,7,45,39.0,103.5,0.75,12.5,116.0,135.34,110.55
2018,9,28,8,0,30.0,116.0,0.7,12.8,127.0,141.92,115.34
2018,9,28,8,15,70.0,145.0,0.7,13.3,176.0,203.48,166.37
2018,9,28,8,30,110.0,174.0,0.7,13.8,225.0,277.61,225.5
2018,9,28,8,45,268.5,185.5,0.65,14.3,327.5,425.42,341.96
2018,9,28,9,0,427.0,197.0,0.6,14.8,430.0,578.18,454.31
2018,9,28,9,15,499.0,189.0,0.65,15.4,480.5,629.51,489.18
2018,9,28,9,30,571.0,181.0,0.7,16.0,531.0,680.45,524.26
2018,9,28,9,45,606.5,180.5,0.75,16.55,570.5,713.81,545.72
2018,9,28,10,0,642.0,180.0,0.8,17.1,610.0,740.11,562.42
2018,9,28,10,15,732.5,152.5,0.85,17.5,662.0,780.2,589.06
2018,9,28,10,30,823.0,125.0,0.9,17.9,714.0,814.39,610.61
2018,9,28,10,45,872.5,108.5,0.95,18.35,748.0,821.67,614.04
2018,9,28,11,0,922.0,92.0,1.0,18.8,782.0,830.42,618.91
2018,9,28,11,15,913.0,97.5,1.0,19.0,789.5,812.13,605.7
2018,9,28,11,30,904.0,103.0,1.0,19.2,797.0,790.88,590.94
2018,9,28,11,45,905.0,103.0,1.05,19.4,800.5,768.78,576.34
2018,9,28,12,0,906.0,103.0,1.1,19.6,804.0,743.74,559.72
2018,9,28,12,15,915.5,99.0,1.15,19.65,803.5,717.81,542.08
2018,9,28,12,30,925.0,95.0,1.2,19.7,803.0,688.7,521.19
2018,9,28,12,45,920.5,95.0,1.2,19.75,790.0,651.67,493.63
2018,9,28,13,0,916.0,95.0,1.2,19.8,777.0,612.53,463.98
2018,9,28,13,15,911.5,93.5,1.25,19.75,756.5,570.1,431.75
2018,9,28,13,30,907.0,92.0,1.3,19.7,736.0,525.95,397.23
2018,9,28,13,45,899.5,90.0,1.35,19.65,708.0,478.51,359.14
2018,9,28,14,0,892.0,88.0,1.4,19.6,680.0,430.02,319.02
2018,9,28,14,15,881.5,86.5,1.45,19.3,646.0,380.08,276.88
2018,9,28,14,30,871.0,85.0,1.5,19.0,612.0,329.77,233.38
2018,9,28,14,45,857.0,82.5,1.55,18.75,571.5,277.67,187.99
2018,9,28,15,0,843.0,80.0,1.6,18.5,531.0,219.97,138.67
2018,9,28,15,15,821.5,77.0,1.6,18.5,485.0,167.36,95.96
2018,9,28,15,30,800.0,74.0,1.6,18.5,439.0,116.56,60.57
2018,9,28,15,45,772.0,70.0,1.55,17.6,390.0,66.83,37.68
2018,9,28,16,0,744.0,66.0,1.5,16.7,341.0,47.06,36.07
2018,9,28,16,15,704.0,61.5,1.45,16.05,290.5,45.31,34.72
2018,9,28,16,30,664.0,57.0,1.4,15.4,240.0,43.55,33.26
2018,9,28,16,45,599.5,50.5,1.4,14.75,189.5,36.43,26.9
2018,9,28,17,0,535.0,44.0,1.4,14.1,139.0,33.06,23.69
2018,9,28,17,15,423.5,35.5,1.3,13.45,95.0,27.73,18.47
2018,9,28,17,30,312.0,27.0,1.2,12.8,51.0,22.26,10.6
2018,9,28,17,45,167.0,15.0,1.15,12.2,26.5,14.3,0.0
2018,9,28,18,0,22.0,3.0,1.1,11.6,2.0,0.0,0.0
2018,9,28,18,15,11.0,1.5,1.05,11.2,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,29,5,45,11.0,2.0,0.85,9.05,2.0,0.0,0.0
2018,9,29,6,0,22.0,4.0,0.8,9.2,4.0,0.0,0.0
2018,9,29,6,15,30.0,17.5,0.8,10.0,19.0,30.34,0.0
2018,9,29,6,30,38.0,31.0,0.8,10.8,34.0,65.71,45.37
2018,9,29,6,45,265.5,40.0,0.8,11.65,88.0,216.53,175.77
2018,9,29,7,0,493.0,49.0,0.8,12.5,142.0,371.58,304.7
2018,9,29,7,15,413.0,70.5,0.8,13.05,164.5,361.45,297.63
2018,9,29,7,30,333.0,92.0,0.8,13.6,187.0,348.17,286.92
2018,9,29,7,45,293.5,118.0,0.75,14.15,213.5,348.65,286.24
2018,9,29,8,0,254.0,144.0,0.7,14.7,240.0,357.7,291.2
2018,9,29,8,15,202.5,166.5,0.7,15.25,249.5,338.06,273.52
2018,9,29,8,30,151.0,189.0,0.7,15.8,259.0,326.5,261.98
2018,9,29,8,45,243.5,204.0,0.7,16.35,330.0,426.9,339.36
2018,9,29,9,0,336.0,219.0,0.7,16.9,401.0,517.43,405.63
2018,9,29,9,15,379.5,223.5,0.75,17.35,443.5,557.74,433.5
2018,9,29,9,30,423.0,228.0,0.8,17.8,486.0,609.33,469.19
2018,9,29,9,45,571.5,190.5,0.85,18.25,559.5,688.6,526.39
2018,9,29,10,0,720.0,153.0,0.9,18.7,633.0,772.45,583.64
2018,9,29,10,15,739.0,152.5,0.95,18.95,662.0,782.44,588.51
2018,9,29,10,30,758.0,152.0,1.0,19.2,691.0,789.48,592.46
2018,9,29,10,45,803.0,138.0,1.05,19.45,723.0,797.83,597.43
2018,9,29,11,0,848.0,124.0,1.1,19.7,755.0,805.38,601.95
2018,9,29,11,15,884.5,110.0,1.1,19.8,777.0,798.85,596.82
2018,9,29,11,30,921.0,96.0,1.1,19.9,799.0,792.63,592.19
2018,9,29,11,45,852.0,125.0,1.15,20.0,777.5,750.07,563.68
2018,9,29,12,0,783.0,154.0,1.2,20.1,756.0,704.34,531.23
2018,9,29,12,15,769.5,156.5,1.25,20.15,745.5,671.24,507.83
2018,9,29,12,30,756.0,159.0,1.3,20.2,735.0,636.01,482.35
2018,9,29,12,45,818.0,132.5,1.3,20.3,746.0,619.61,470.1
2018,9,29,13,0,880.0,106.0,1.3,20.4,757.0,597.79,453.06
2018,9,29,13,15,877.5,103.5,1.35,20.3,737.5,556.81,421.69
2018,9,29,13,30,875.0,101.0,1.4,20.2,718.0,514.05,388.14
2018,9,29,13,45,729.0,143.0,1.4,20.15,643.5,439.4,330.46
2018,9,29,14,0,583.0,185.0,1.4,20.1,569.0,381.03,285.03
2018,9,29,14,15,734.5,131.5,1.4,19.9,589.0,355.32,259.87
2018,9,29,14,30,886.0,78.0,1.4,19.7,609.0,323.92,227.27
2018,9,29,14,45,870.5,76.5,1.45,19.5,568.5,271.66,181.72
2018,9,29,15,0,855.0,75.0,1.5,19.3,528.0,219.97,137.4
2018,9,29,15,15,812.5,77.5,1.5,19.3,477.5,162.41,92.15
2018,9,29,15,30,770.0,80.0,1.5,19.3,427.0,115.04,61.18
2018,9,29,15,45,699.0,81.0,1.45,18.6,369.0,64.94,39.37
2018,9,29,16,0,628.0,82.0,1.4,17.9,311.0,54.57,42.48
2018,9,29,16,15,635.5,69.5,1.35,17.4,271.0,47.45,36.4
2018,9,29,16,30,643.0,57.0,1.3,16.9,231.0,39.88,29.8
2018,9,29,16,45,583.0,50.5,1.25,16.4,182.5,36.63,26.87
2018,9,29,17,0,523.0,44.0,1.2,15.9,134.0,33.29,23.67
2018,9,29,17,15,409.5,35.0,1.1,15.15,90.5,27.52,18.04
2018,9,29,17,30,296.0,26.0,1.0,14.4,47.0,21.56,8.76
2018,9,29,17,45,158.0,14.5,0.9,13.7,24.5,13.82,0.0
2018,9,29,18,0,20.0,3.0,0.8,13.0,2.0,0.0,0.0
2018,9,29,18,15,10.0,1.5,0.8,12.6,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.55,12.1,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.45,12.25,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.35,12.35,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,9,30,5,45,16.0,3.0,0.25,12.5,2.5,0.0,0.0
2018,9,30,6,0,32.0,6.0,0.2,12.6,5.0,0.0,0.0
2018,9,30,6,15,157.0,18.5,0.2,12.85,30.0,88.69,0.0
2018,9,30,6,30,282.0,31.0,0.2,13.1,55.0,204.48,146.05
2018,9,30,6,45,376.5,41.5,0.15,13.4,97.0,279.9,222.15
2018,9,30,7,0,471.0,52.0,0.1,13.7,139.0,360.87,290.43
2018,9,30,7,15,552.5,58.0,0.15,14.3,191.0,434.42,349.95
2018,9,30,7,30,634.0,64.0,0.2,14.9,243.0,511.91,409.65
2018,9,30,7,45,682.0,67.5,0.2,15.55,294.0,566.86,449.37
2018,9,30,8,0,730.0,71.0,0.2,16.2,345.0,619.35,485.14
2018,9,30,8,15,759.5,74.5,0.2,16.85,393.5,662.15,512.18
2018,9,30,8,30,789.0,78.0,0.2,17.5,442.0,703.71,537.64
2018,9,30,8,45,810.5,81.0,0.2,18.1,487.0,736.92,556.86
2018,9,30,9,0,832.0,84.0,0.2,18.7,532.0,767.96,574.37
2018,9,30,9,15,847.5,86.0,0.25,19.15,571.5,790.58,587.2
2018,9,30,9,30,863.0,88.0,0.3,19.6,611.0,804.68,594.58
2018,9,30,9,45,823.0,108.5,0.35,20.0,629.5,803.15,592.06
2018,9,30,10,0,783.0,129.0,0.4,20.4,648.0,791.42,583.24
2018,9,30,10,15,711.0,166.0,0.45,20.7,651.5,771.02,569.21
2018,9,30,10,30,639.0,203.0,0.5,21.0,655.0,743.31,548.82
2018,9,30,10,45,740.5,165.0,0.55,21.25,702.5,775.16,571.63
2018,9,30,11,0,842.0,127.0,0.6,21.5,750.0,800.08,587.32
2018,9,30,11,15,822.5,139.0,0.65,21.65,755.5,780.44,574.13
2018,9,30,11,30,803.0,151.0,0.7,21.8,761.0,758.23,559.81
2018,9,30,11,45,667.5,212.5,0.75,21.95,721.0,698.94,517.07
2018,9,30,12,0,532.0,274.0,0.8,22.1,681.0,638.58,473.54
2018,9,30,12,15,451.5,300.0,0.8,21.9,644.0,587.81,437.45
2018,9,30,12,30,371.0,326.0,0.8,21.7,607.0,538.7,402.04
2018,9,30,12,45,351.0,325.0,0.8,21.5,587.0,507.67,380.0
2018,9,30,13,0,331.0,324.0,0.8,21.3,567.0,477.18,357.89
2018,9,30,13,15,308.0,321.0,0.85,21.0,542.5,444.15,334.11
