Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,30,13,30,285.0,318.0,0.9,20.7,518.0,412.36,310.87
2018,9,30,13,45,282.0,305.5,0.9,20.35,496.5,382.86,288.77
2018,9,30,14,0,279.0,293.0,0.9,20.0,475.0,353.37,266.22
2018,9,30,14,15,221.5,277.5,0.95,19.75,417.5,308.12,232.46
2018,9,30,14,30,164.0,262.0,1.0,19.5,360.0,264.34,200.03
2018,9,30,14,45,138.5,245.5,1.0,19.25,324.0,233.1,176.45
2018,9,30,15,0,113.0,229.0,1.0,19.0,288.0,204.55,155.15
2018,9,30,15,15,89.0,201.0,1.0,19.0,245.0,177.33,135.08
2018,9,30,15,30,65.0,173.0,1.0,19.0,202.0,147.19,113.02
2018,9,30,15,45,84.5,159.5,1.0,18.65,192.5,130.31,101.43
2018,9,30,16,0,104.0,146.0,1.0,18.3,183.0,112.33,92.29
2018,9,30,16,15,84.0,124.0,1.0,17.9,151.0,101.57,83.38
2018,9,30,16,30,64.0,102.0,1.0,17.5,119.0,84.79,68.96
2018,9,30,16,45,47.0,80.5,0.95,17.05,91.5,67.97,54.17
2018,9,30,17,0,30.0,59.0,0.9,16.6,64.0,50.78,38.74
2018,9,30,17,15,17.0,40.0,0.85,16.05,42.5,35.04,24.23
2018,9,30,17,30,4.0,21.0,0.8,15.5,21.0,19.22,5.55
2018,9,30,17,45,2.0,10.5,0.75,14.95,10.5,10.01,0.0
2018,9,30,18,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.55,13.15,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.45,13.3,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.2,13.3,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.2,13.2,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.2,13.1,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.35,12.8,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.45,12.6,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.55,12.35,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,0.8,11.65,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,0.8,11.7,1.0,0.0,0.0
2018,10,1,6,15,0.0,8.0,0.7,11.95,8.0,7.63,0.0
2018,10,1,6,30,0.0,15.0,0.6,12.2,15.0,13.91,4.7
2018,10,1,6,45,0.0,28.5,0.5,12.5,28.5,26.46,16.59
2018,10,1,7,0,0.0,42.0,0.4,12.8,42.0,39.22,27.9
2018,10,1,7,15,0.0,60.0,0.35,13.5,60.0,57.66,43.81
2018,10,1,7,30,0.0,78.0,0.3,14.2,78.0,75.82,59.13
2018,10,1,7,45,22.0,106.0,0.3,14.9,114.0,127.2,102.28
2018,10,1,8,0,44.0,134.0,0.3,15.6,150.0,173.86,140.2
2018,10,1,8,15,202.5,146.0,0.3,16.45,236.5,323.58,261.21
2018,10,1,8,30,361.0,158.0,0.3,17.3,323.0,470.93,372.18
2018,10,1,8,45,534.5,135.0,0.35,18.1,407.0,581.59,452.44
2018,10,1,9,0,708.0,112.0,0.4,18.9,491.0,703.41,535.66
2018,10,1,9,15,677.0,130.0,0.45,19.6,514.0,705.3,533.13
2018,10,1,9,30,646.0,148.0,0.5,20.3,537.0,703.32,529.79
2018,10,1,9,45,588.0,181.0,0.5,20.95,550.0,691.76,517.97
2018,10,1,10,0,530.0,214.0,0.5,21.6,563.0,672.79,501.49
2018,10,1,10,15,426.5,263.0,0.55,22.05,551.0,635.18,472.32
2018,10,1,10,30,323.0,312.0,0.6,22.5,539.0,587.2,436.22
2018,10,1,10,45,312.5,322.5,0.65,22.95,547.0,581.83,431.82
2018,10,1,11,0,302.0,333.0,0.7,23.4,555.0,575.26,426.14
2018,10,1,11,15,368.0,318.5,0.8,23.5,593.5,601.09,445.65
2018,10,1,11,30,434.0,304.0,0.9,23.6,632.0,628.87,465.79
2018,10,1,11,45,329.0,319.0,0.95,23.7,568.0,547.94,407.58
2018,10,1,12,0,224.0,334.0,1.0,23.8,504.0,472.7,353.18
2018,10,1,12,15,202.5,332.0,1.1,23.7,485.0,445.96,334.6
2018,10,1,12,30,181.0,330.0,1.2,23.6,466.0,419.98,315.95
2018,10,1,12,45,189.5,339.0,1.25,23.5,479.5,422.43,317.83
2018,10,1,13,0,198.0,348.0,1.3,23.4,493.0,423.26,318.26
2018,10,1,13,15,195.5,339.0,1.3,23.25,478.5,401.66,302.24
2018,10,1,13,30,193.0,330.0,1.3,23.1,464.0,379.95,286.1
2018,10,1,13,45,229.5,311.0,1.3,22.9,464.5,366.75,275.86
2018,10,1,14,0,266.0,292.0,1.3,22.7,465.0,346.04,259.35
2018,10,1,14,15,251.5,275.0,1.25,22.45,431.5,309.96,231.48
2018,10,1,14,30,237.0,258.0,1.2,22.2,398.0,280.56,208.54
2018,10,1,14,45,238.0,240.5,1.2,21.95,372.5,251.0,185.04
2018,10,1,15,0,239.0,223.0,1.2,21.7,347.0,215.24,156.83
2018,10,1,15,15,337.5,184.5,1.2,21.7,342.5,182.04,127.1
2018,10,1,15,30,436.0,146.0,1.2,21.7,338.0,131.73,87.23
2018,10,1,15,45,487.0,118.5,1.1,21.1,309.5,84.89,67.74
2018,10,1,16,0,538.0,91.0,1.0,20.5,281.0,62.14,48.57
2018,10,1,16,15,592.0,71.0,0.9,19.9,250.0,49.09,37.45
2018,10,1,16,30,646.0,51.0,0.8,19.3,219.0,38.91,28.64
2018,10,1,16,45,576.0,45.0,0.75,18.7,170.0,35.51,25.58
2018,10,1,17,0,506.0,39.0,0.7,18.1,121.0,29.34,19.92
2018,10,1,17,15,378.5,31.0,0.65,17.45,79.5,24.28,14.86
2018,10,1,17,30,251.0,23.0,0.6,16.8,38.0,19.11,3.12
2018,10,1,17,45,125.5,11.5,0.5,16.2,19.0,10.96,0.0
2018,10,1,18,0,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,0.45,15.45,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.5,15.05,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.45,14.95,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.35,14.85,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.35,14.75,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.45,14.6,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.55,14.2,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.5,13.35,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.55,13.65,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.5,0.45,13.75,0.5,0.0,0.0
2018,10,2,6,0,0.0,1.0,0.4,13.8,1.0,0.0,0.0
2018,10,2,6,15,0.0,7.0,0.35,14.0,7.0,6.67,0.0
2018,10,2,6,30,0.0,13.0,0.3,14.2,13.0,12.05,3.03
2018,10,2,6,45,7.0,25.0,0.25,14.4,26.5,27.5,17.38
2018,10,2,7,0,14.0,37.0,0.2,14.6,40.0,44.43,32.34
2018,10,2,7,15,68.0,63.5,0.25,15.1,82.0,116.61,94.23
2018,10,2,7,30,122.0,90.0,0.3,15.6,124.0,184.37,150.87
2018,10,2,7,45,94.0,110.5,0.3,16.1,139.5,191.48,155.37
2018,10,2,8,0,66.0,131.0,0.3,16.6,155.0,185.64,149.4
2018,10,2,8,15,134.5,159.5,0.35,17.35,217.5,278.61,223.81
2018,10,2,8,30,203.0,188.0,0.4,18.1,280.0,363.09,288.19
2018,10,2,8,45,164.0,207.5,0.45,18.8,286.5,355.93,279.64
2018,10,2,9,0,125.0,227.0,0.5,19.5,293.0,346.6,270.27
2018,10,2,9,15,309.5,211.5,0.55,20.15,392.5,484.38,375.43
2018,10,2,9,30,494.0,196.0,0.6,20.8,492.0,626.23,476.65
2018,10,2,9,45,658.5,149.5,0.65,21.45,567.0,712.48,535.87
2018,10,2,10,0,823.0,103.0,0.7,22.1,642.0,788.83,584.33
2018,10,2,10,15,707.0,157.5,0.75,22.55,634.0,752.67,558.06
2018,10,2,10,30,591.0,212.0,0.8,23.0,626.0,708.36,525.13
2018,10,2,10,45,496.0,244.5,0.85,23.45,598.5,653.61,485.5
2018,10,2,11,0,401.0,277.0,0.9,23.9,571.0,601.4,447.18
2018,10,2,11,15,441.0,272.5,0.95,24.1,600.0,615.64,457.71
2018,10,2,11,30,481.0,268.0,1.0,24.3,629.0,626.91,465.4
2018,10,2,11,45,671.0,191.5,1.05,24.5,697.5,674.99,501.26
2018,10,2,12,0,861.0,115.0,1.1,24.7,766.0,707.72,525.43
2018,10,2,12,15,794.5,145.5,1.15,24.75,743.0,666.38,494.86
2018,10,2,12,30,728.0,176.0,1.2,24.8,720.0,623.48,463.66
2018,10,2,12,45,627.0,197.0,1.25,24.85,660.0,553.32,413.03
2018,10,2,13,0,526.0,218.0,1.3,24.9,600.0,487.74,365.02
2018,10,2,13,15,347.5,263.5,1.35,24.75,513.0,411.75,308.65
2018,10,2,13,30,169.0,309.0,1.4,24.6,426.0,350.33,263.05
2018,10,2,13,45,288.5,281.0,1.45,24.45,471.0,362.4,271.26
2018,10,2,14,0,408.0,253.0,1.5,24.3,516.0,362.89,268.84
2018,10,2,14,15,462.0,221.5,1.55,23.9,504.0,330.38,241.64
2018,10,2,14,30,516.0,190.0,1.6,23.5,492.0,292.57,209.23
2018,10,2,14,45,548.0,164.5,1.65,23.1,465.0,249.19,172.2
2018,10,2,15,0,580.0,139.0,1.7,22.7,438.0,201.68,131.99
2018,10,2,15,15,644.5,111.0,1.7,22.7,415.0,152.51,90.83
2018,10,2,15,30,709.0,83.0,1.7,22.7,392.0,97.16,51.15
2018,10,2,15,45,551.5,95.0,1.7,21.65,318.0,63.97,49.79
2018,10,2,16,0,394.0,107.0,1.7,20.6,244.0,74.57,59.34
2018,10,2,16,15,242.0,91.0,1.6,19.9,171.0,70.03,55.65
2018,10,2,16,30,90.0,75.0,1.5,19.2,98.0,62.44,49.15
2018,10,2,16,45,140.5,55.5,1.45,18.55,82.0,44.43,33.32
2018,10,2,17,0,191.0,36.0,1.4,17.9,66.0,27.02,17.85
2018,10,2,17,15,191.0,29.0,1.25,17.35,49.5,22.36,13.08
2018,10,2,17,30,191.0,22.0,1.1,16.8,33.0,18.36,0.0
2018,10,2,17,45,95.5,11.0,0.95,16.2,16.5,10.48,0.0
2018,10,2,18,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,0.55,14.95,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,0.65,14.3,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.45,13.65,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.45,13.75,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.5,13.85,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.55,13.95,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.65,14.05,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.55,13.8,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.55,13.85,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,3,5,45,3.0,0.5,0.6,14.0,0.5,0.0,0.0
2018,10,3,6,0,6.0,1.0,0.6,14.1,1.0,0.0,0.0
2018,10,3,6,15,7.0,11.5,0.65,14.45,12.0,14.07,0.0
2018,10,3,6,30,8.0,22.0,0.7,14.8,23.0,27.73,13.61
2018,10,3,6,45,13.5,41.5,0.75,15.1,43.5,55.21,40.06
2018,10,3,7,0,19.0,61.0,0.8,15.4,64.0,80.34,62.13
2018,10,3,7,15,65.0,82.5,0.8,15.7,99.0,132.23,106.77
2018,10,3,7,30,111.0,104.0,0.8,16.0,134.0,196.26,160.42
2018,10,3,7,45,86.5,123.0,0.85,16.35,149.5,202.75,164.8
2018,10,3,8,0,62.0,142.0,0.9,16.7,165.0,196.7,158.88
2018,10,3,8,15,36.5,143.0,0.95,17.1,157.0,176.67,141.5
2018,10,3,8,30,11.0,144.0,1.0,17.5,149.0,148.61,117.53
2018,10,3,8,45,16.0,156.5,1.05,17.9,164.5,164.24,129.84
2018,10,3,9,0,21.0,169.0,1.1,18.3,180.0,180.0,141.99
2018,10,3,9,15,54.0,213.5,1.1,18.7,245.0,261.53,206.33
2018,10,3,9,30,87.0,258.0,1.1,19.1,310.0,334.72,261.98
2018,10,3,9,45,122.5,278.5,1.15,19.55,356.0,393.3,305.46
2018,10,3,10,0,158.0,299.0,1.2,20.0,402.0,440.17,339.56
2018,10,3,10,15,292.5,284.5,1.25,20.3,484.5,537.56,412.58
2018,10,3,10,30,427.0,270.0,1.3,20.6,567.0,631.78,480.55
2018,10,3,10,45,329.0,283.5,1.3,20.95,516.0,551.89,420.0
2018,10,3,11,0,231.0,297.0,1.3,21.3,465.0,481.51,366.84
2018,10,3,11,15,180.0,321.5,1.3,21.3,453.5,452.82,344.75
2018,10,3,11,30,129.0,346.0,1.3,21.3,442.0,431.77,327.83
2018,10,3,11,45,122.5,350.5,1.35,21.3,442.0,424.17,322.15
2018,10,3,12,0,116.0,355.0,1.4,21.3,442.0,416.32,316.22
2018,10,3,12,15,178.5,352.5,1.4,21.0,485.5,446.89,339.85
2018,10,3,12,30,241.0,350.0,1.4,20.7,529.0,473.03,359.55
2018,10,3,12,45,198.0,346.0,1.4,20.45,491.5,431.35,328.36
2018,10,3,13,0,155.0,342.0,1.4,20.2,454.0,392.34,299.42
2018,10,3,13,15,180.0,325.5,1.35,20.0,452.0,380.17,290.5
2018,10,3,13,30,205.0,309.0,1.3,19.8,450.0,365.88,279.46
2018,10,3,13,45,180.5,290.5,1.3,19.55,411.0,327.11,250.1
2018,10,3,14,0,156.0,272.0,1.3,19.3,372.0,290.68,222.41
2018,10,3,14,15,106.0,235.5,1.25,19.2,301.5,234.54,179.73
2018,10,3,14,30,56.0,199.0,1.2,19.1,231.0,188.55,145.05
2018,10,3,14,45,199.0,146.5,1.15,19.0,249.5,162.48,119.21
2018,10,3,15,0,342.0,94.0,1.1,18.9,268.0,126.36,83.54
2018,10,3,15,15,534.5,83.0,1.1,18.9,326.5,115.43,67.05
2018,10,3,15,30,727.0,72.0,1.1,18.9,385.0,90.67,47.3
2018,10,3,15,45,624.5,68.0,1.05,18.7,314.0,42.97,32.12
2018,10,3,16,0,522.0,64.0,1.0,18.5,243.0,41.68,31.16
2018,10,3,16,15,343.0,60.0,0.95,18.2,170.0,40.21,29.95
2018,10,3,16,30,164.0,56.0,0.9,17.9,97.0,44.67,33.87
2018,10,3,16,45,126.0,44.5,0.8,17.65,71.5,36.08,26.14
2018,10,3,17,0,88.0,33.0,0.7,17.4,46.0,27.2,18.03
2018,10,3,17,15,52.5,20.5,0.7,16.8,27.5,17.24,8.69
2018,10,3,17,30,17.0,8.0,0.7,16.2,9.0,7.45,0.0
2018,10,3,17,45,8.5,4.0,0.65,15.6,4.5,3.81,0.0
2018,10,3,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,4,5,45,10.0,1.5,0.6,12.45,1.0,0.0,0.0
2018,10,4,6,0,20.0,3.0,0.6,12.5,2.0,0.0,0.0
2018,10,4,6,15,157.0,14.5,0.6,12.85,24.5,83.17,0.0
2018,10,4,6,30,294.0,26.0,0.6,13.2,47.0,197.17,123.78
2018,10,4,6,45,395.5,34.0,0.65,13.55,87.5,276.85,219.02
2018,10,4,7,0,497.0,42.0,0.7,13.9,128.0,357.51,289.46
2018,10,4,7,15,314.0,45.5,0.7,14.2,106.0,268.13,220.59
2018,10,4,7,30,131.0,49.0,0.7,14.5,84.0,145.88,120.06
2018,10,4,7,45,65.5,63.0,0.7,14.8,80.5,113.41,92.12
2018,10,4,8,0,0.0,77.0,0.7,15.1,77.0,72.26,55.69
2018,10,4,8,15,0.5,93.5,0.75,15.55,93.5,88.88,69.41
2018,10,4,8,30,1.0,110.0,0.8,16.0,110.0,105.45,82.75
2018,10,4,8,45,4.5,137.5,0.8,16.5,139.5,135.61,107.02
2018,10,4,9,0,8.0,165.0,0.8,17.0,169.0,165.78,130.78
2018,10,4,9,15,49.0,204.0,0.85,17.35,232.5,246.95,195.62
2018,10,4,9,30,90.0,243.0,0.9,17.7,296.0,320.18,252.12
2018,10,4,9,45,104.0,270.0,0.95,18.0,334.5,358.21,279.98
2018,10,4,10,0,118.0,297.0,1.0,18.3,373.0,405.48,314.43
2018,10,4,10,15,88.0,290.5,1.0,18.45,348.5,360.93,279.45
2018,10,4,10,30,58.0,284.0,1.0,18.6,324.0,327.05,252.88
2018,10,4,10,45,40.0,270.0,1.05,18.75,298.0,295.69,228.56
2018,10,4,11,0,22.0,256.0,1.1,18.9,272.0,259.32,200.24
2018,10,4,11,15,64.5,271.5,1.15,18.95,319.0,310.02,240.08
2018,10,4,11,30,107.0,287.0,1.2,19.0,366.0,357.88,276.63
2018,10,4,11,45,131.5,297.5,1.25,19.05,395.5,379.39,292.69
2018,10,4,12,0,156.0,308.0,1.3,19.1,425.0,398.88,307.24
2018,10,4,12,15,141.5,303.5,1.35,19.1,409.0,377.08,290.52
2018,10,4,12,30,127.0,299.0,1.4,19.1,393.0,355.89,274.44
2018,10,4,12,45,126.0,309.0,1.4,19.15,401.0,356.05,274.27
2018,10,4,13,0,125.0,319.0,1.4,19.2,409.0,355.45,273.4
2018,10,4,13,15,180.0,314.5,1.45,19.15,439.5,369.83,284.27
2018,10,4,13,30,235.0,310.0,1.5,19.1,470.0,379.15,290.61
2018,10,4,13,45,391.0,249.5,1.5,19.0,503.0,372.63,283.77
2018,10,4,14,0,547.0,189.0,1.5,18.9,536.0,356.56,267.43
2018,10,4,14,15,684.5,138.5,1.5,18.8,548.0,326.97,238.49
2018,10,4,14,30,822.0,88.0,1.5,18.7,560.0,287.87,199.7
2018,10,4,14,45,806.0,84.5,1.5,18.55,520.0,236.95,155.4
2018,10,4,15,0,790.0,81.0,1.5,18.4,480.0,186.9,113.25
2018,10,4,15,15,765.5,78.5,1.5,18.4,435.5,137.84,76.09
2018,10,4,15,30,741.0,76.0,1.5,18.4,391.0,90.99,48.63
2018,10,4,15,45,710.5,71.0,1.5,17.8,343.5,50.36,38.74
2018,10,4,16,0,680.0,66.0,1.5,17.2,296.0,48.33,37.18
2018,10,4,16,15,636.0,60.5,1.5,16.8,248.0,41.65,31.39
2018,10,4,16,30,592.0,55.0,1.5,16.4,200.0,39.33,29.33
2018,10,4,16,45,517.0,48.0,1.45,16.0,152.5,35.61,25.87
2018,10,4,17,0,442.0,41.0,1.4,15.6,105.0,31.81,22.11
2018,10,4,17,15,304.5,30.0,1.4,15.1,66.0,24.05,14.18
2018,10,4,17,30,167.0,19.0,1.4,14.6,27.0,15.86,0.0
2018,10,4,17,45,83.5,9.5,1.4,14.05,13.5,9.05,0.0
2018,10,4,18,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,10,5,5,45,10.5,1.5,1.0,8.95,1.0,0.0,0.0
2018,10,5,6,0,21.0,3.0,1.0,9.2,2.0,0.0,0.0
2018,10,5,6,15,163.5,14.5,1.05,9.85,24.5,85.61,0.0
2018,10,5,6,30,306.0,26.0,1.1,10.5,47.0,200.56,120.2
2018,10,5,6,45,429.0,34.0,1.15,11.15,91.0,293.1,234.05
2018,10,5,7,0,552.0,42.0,1.2,11.8,135.0,386.77,316.16
2018,10,5,7,15,621.5,47.0,1.15,12.3,185.5,448.54,368.96
2018,10,5,7,30,691.0,52.0,1.1,12.8,236.0,518.48,425.1
2018,10,5,7,45,735.0,55.5,1.05,13.25,287.0,571.98,465.82
2018,10,5,8,0,779.0,59.0,1.0,13.7,338.0,625.7,503.99
2018,10,5,8,15,807.0,62.0,0.95,14.2,386.5,667.15,531.08
2018,10,5,8,30,835.0,65.0,0.9,14.7,435.0,701.46,552.21
2018,10,5,8,45,855.5,66.5,0.8,15.25,479.5,732.32,569.59
2018,10,5,9,0,876.0,68.0,0.7,15.8,524.0,760.99,584.9
2018,10,5,9,15,889.0,70.0,0.7,16.35,563.0,781.92,596.12
2018,10,5,9,30,902.0,72.0,0.7,16.9,602.0,799.95,605.4
2018,10,5,9,45,799.5,112.0,0.7,17.5,601.5,771.54,583.27
2018,10,5,10,0,697.0,152.0,0.7,18.1,601.0,734.86,556.27
2018,10,5,10,15,699.5,160.0,0.7,18.65,626.0,740.16,558.2
2018,10,5,10,30,702.0,168.0,0.7,19.2,651.0,742.58,557.48
2018,10,5,10,45,820.5,124.5,0.75,19.75,703.5,776.25,579.53
2018,10,5,11,0,939.0,81.0,0.8,20.3,756.0,803.67,596.37
2018,10,5,11,15,940.5,81.5,0.85,20.6,766.5,787.83,585.13
2018,10,5,11,30,942.0,82.0,0.9,20.9,777.0,768.76,572.35
2018,10,5,11,45,941.5,82.5,0.95,21.2,779.5,745.14,556.54
2018,10,5,12,0,941.0,83.0,1.0,21.5,782.0,718.54,538.5
2018,10,5,12,15,880.5,108.5,1.0,21.6,759.0,674.43,505.92
2018,10,5,12,30,820.0,134.0,1.0,21.7,736.0,630.67,473.38
2018,10,5,12,45,755.5,158.5,1.05,21.8,705.5,582.69,437.92
2018,10,5,13,0,691.0,183.0,1.1,21.9,675.0,537.58,403.97
2018,10,5,13,15,719.5,163.5,1.15,21.8,662.5,502.21,377.26
2018,10,5,13,30,748.0,144.0,1.2,21.7,650.0,463.34,346.75
2018,10,5,13,45,819.0,112.0,1.25,21.6,645.0,430.42,318.89
2018,10,5,14,0,890.0,80.0,1.3,21.5,640.0,391.55,284.68
2018,10,5,14,15,880.0,77.5,1.4,21.3,605.5,341.33,241.9
2018,10,5,14,30,870.0,75.0,1.5,21.1,571.0,290.77,198.05
2018,10,5,14,45,853.0,73.0,1.55,20.9,530.0,239.02,153.48
2018,10,5,15,0,836.0,71.0,1.6,20.7,489.0,188.06,111.16
2018,10,5,15,15,812.5,68.5,1.6,20.7,443.5,130.74,68.22
2018,10,5,15,30,789.0,66.0,1.6,20.7,398.0,81.55,40.65
2018,10,5,15,45,755.0,63.0,1.65,19.95,349.0,44.34,33.17
2018,10,5,16,0,721.0,60.0,1.7,19.2,300.0,43.67,32.8
2018,10,5,16,15,668.0,55.5,1.7,18.6,249.0,41.72,31.2
2018,10,5,16,30,615.0,51.0,1.7,18.0,198.0,36.33,26.47
2018,10,5,16,45,540.0,44.5,1.65,17.4,150.5,32.87,23.27
2018,10,5,17,0,465.0,38.0,1.6,16.8,103.0,29.35,19.79
2018,10,5,17,15,322.5,28.5,1.65,16.15,64.5,22.89,12.81
2018,10,5,17,30,180.0,19.0,1.7,15.5,26.0,18.11,0.0
2018,10,5,17,45,90.0,9.5,1.7,14.85,13.0,0.0,0.0
2018,10,5,18,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,6,5,45,10.0,1.5,1.35,11.05,1.0,0.0,0.0
2018,10,6,6,0,20.0,3.0,1.3,11.0,2.0,0.0,0.0
2018,10,6,6,15,141.5,13.5,1.35,11.5,21.5,74.6,0.0
2018,10,6,6,30,263.0,24.0,1.4,12.0,41.0,176.17,96.55
2018,10,6,6,45,390.5,32.5,1.45,12.45,84.0,270.06,214.51
2018,10,6,7,0,518.0,41.0,1.5,12.9,127.0,364.81,297.98
2018,10,6,7,15,605.5,44.5,1.5,13.5,178.5,434.01,357.21
2018,10,6,7,30,693.0,48.0,1.5,14.1,230.0,512.41,420.67
2018,10,6,7,45,737.0,51.5,1.45,14.65,281.0,565.65,461.49
2018,10,6,8,0,781.0,55.0,1.4,15.2,332.0,619.18,499.85
2018,10,6,8,15,810.0,57.5,1.4,15.8,380.5,654.9,523.43
2018,10,6,8,30,839.0,60.0,1.4,16.4,429.0,695.01,549.63
2018,10,6,8,45,860.5,61.5,1.4,17.0,474.0,726.65,569.07
2018,10,6,9,0,882.0,63.0,1.4,17.6,519.0,756.12,586.69
2018,10,6,9,15,895.0,66.0,1.45,17.95,559.0,778.29,600.09
2018,10,6,9,30,908.0,69.0,1.5,18.3,599.0,797.5,611.48
2018,10,6,9,45,917.0,71.5,1.55,18.7,632.5,809.82,618.06
2018,10,6,10,0,926.0,74.0,1.6,19.1,666.0,818.84,622.55
2018,10,6,10,15,934.0,75.5,1.6,19.35,693.5,822.56,623.38
2018,10,6,10,30,942.0,77.0,1.6,19.6,721.0,822.83,622.06
2018,10,6,10,45,947.5,78.5,1.65,19.85,741.0,817.67,617.76
2018,10,6,11,0,953.0,80.0,1.7,20.1,761.0,809.03,611.26
2018,10,6,11,15,956.5,80.0,1.75,20.2,772.5,793.86,600.79
2018,10,6,11,30,960.0,80.0,1.8,20.3,784.0,775.36,588.15
2018,10,6,11,45,961.0,80.0,1.85,20.4,787.0,751.84,572.07
2018,10,6,12,0,962.0,80.0,1.9,20.5,790.0,725.23,553.55
2018,10,6,12,15,961.0,80.5,1.95,20.55,785.5,694.84,530.99
2018,10,6,12,30,960.0,81.0,2.0,20.6,781.0,661.69,505.97
2018,10,6,12,45,956.0,80.5,2.05,20.65,767.0,623.28,476.57
2018,10,6,13,0,952.0,80.0,2.1,20.7,753.0,582.66,444.81
2018,10,6,13,15,946.0,79.5,2.15,20.65,731.5,539.03,410.08
2018,10,6,13,30,940.0,79.0,2.2,20.6,710.0,493.73,373.06
2018,10,6,13,45,931.0,78.0,2.2,20.55,681.0,445.32,332.46
2018,10,6,14,0,922.0,77.0,2.2,20.5,652.0,395.93,290.04
2018,10,6,14,15,910.0,75.5,2.2,20.4,616.5,344.46,245.17
2018,10,6,14,30,898.0,74.0,2.2,20.3,581.0,292.77,199.58
2018,10,6,14,45,880.5,72.0,2.2,20.2,539.0,239.57,153.32
2018,10,6,15,0,863.0,70.0,2.2,20.1,497.0,187.17,109.72
2018,10,6,15,15,840.0,67.5,2.2,20.1,450.5,134.88,71.31
2018,10,6,15,30,817.0,65.0,2.2,20.1,404.0,78.05,38.9
2018,10,6,15,45,784.5,61.5,2.2,19.7,354.0,43.47,32.45
2018,10,6,16,0,752.0,58.0,2.2,19.3,304.0,42.32,31.61
2018,10,6,16,15,702.0,53.0,2.15,18.8,252.5,39.87,29.54
2018,10,6,16,30,652.0,48.0,2.1,18.3,201.0,37.38,27.33
2018,10,6,16,45,569.5,42.5,2.05,17.8,152.0,34.36,24.49
2018,10,6,17,0,487.0,37.0,2.0,17.3,103.0,28.72,19.12
2018,10,6,17,15,335.0,27.0,1.95,16.7,63.5,21.72,11.38
2018,10,6,17,30,183.0,17.0,1.9,16.1,24.0,16.2,0.0
2018,10,6,17,45,91.5,8.5,1.85,15.45,12.0,0.0,0.0
2018,10,6,18,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,7,6,15,151.0,12.0,1.6,12.55,21.5,76.9,0.0
2018,10,7,6,30,302.0,24.0,1.6,13.0,43.0,192.41,94.21
2018,10,7,6,45,434.5,32.0,1.65,13.45,87.5,290.9,229.29
2018,10,7,7,0,567.0,40.0,1.7,13.9,132.0,383.58,311.78
2018,10,7,7,15,636.5,45.0,1.7,14.5,183.0,450.8,369.33
2018,10,7,7,30,706.0,50.0,1.7,15.1,234.0,520.61,425.96
2018,10,7,7,45,749.0,54.0,1.75,15.7,285.5,574.09,467.54
2018,10,7,8,0,792.0,58.0,1.8,16.3,337.0,627.71,506.85
2018,10,7,8,15,821.0,61.5,1.8,16.9,386.5,670.49,535.77
2018,10,7,8,30,850.0,65.0,1.8,17.5,436.0,706.19,558.74
2018,10,7,8,45,870.0,67.0,1.8,18.05,481.0,737.26,577.99
2018,10,7,9,0,890.0,69.0,1.8,18.6,526.0,766.06,595.32
2018,10,7,9,15,905.0,71.5,1.8,19.05,566.5,789.02,608.58
2018,10,7,9,30,920.0,74.0,1.8,19.5,607.0,809.03,619.76
2018,10,7,9,45,931.0,75.0,1.8,19.95,641.0,821.04,625.44
2018,10,7,10,0,942.0,76.0,1.8,20.4,675.0,829.77,629.04
2018,10,7,10,15,949.5,77.5,1.75,20.8,702.0,832.91,628.6
2018,10,7,10,30,957.0,79.0,1.7,21.2,729.0,832.56,625.98
2018,10,7,10,45,962.0,79.5,1.7,21.55,748.0,825.67,619.76
2018,10,7,11,0,967.0,80.0,1.7,21.9,767.0,815.29,611.41
2018,10,7,11,15,968.0,80.0,1.7,22.15,776.5,797.99,598.77
2018,10,7,11,30,969.0,80.0,1.7,22.4,786.0,777.4,584.07
2018,10,7,11,45,968.0,81.0,1.65,22.65,788.5,753.24,566.59
2018,10,7,12,0,967.0,82.0,1.6,22.9,791.0,726.03,546.52
2018,10,7,12,15,962.5,83.0,1.65,23.0,784.5,693.7,522.89
2018,10,7,12,30,958.0,84.0,1.7,23.1,778.0,658.8,496.97
2018,10,7,12,45,949.5,84.5,1.7,23.25,762.0,618.8,466.42
2018,10,7,13,0,941.0,85.0,1.7,23.4,746.0,576.91,433.85
2018,10,7,13,15,932.5,85.0,1.7,23.4,723.5,532.9,399.17
2018,10,7,13,30,924.0,85.0,1.7,23.4,701.0,487.45,362.46
2018,10,7,13,45,912.5,84.5,1.75,23.4,671.5,439.14,322.78
2018,10,7,14,0,901.0,84.0,1.8,23.4,642.0,390.11,281.46
2018,10,7,14,15,884.5,83.0,1.85,23.25,605.0,338.67,237.64
2018,10,7,14,30,868.0,82.0,1.9,23.1,568.0,287.48,193.48
2018,10,7,14,45,845.0,81.0,1.9,23.0,525.0,229.83,144.88
2018,10,7,15,0,822.0,80.0,1.9,22.9,482.0,179.03,103.68
2018,10,7,15,15,796.5,77.0,1.9,22.9,436.0,128.14,67.4
2018,10,7,15,30,771.0,74.0,1.9,22.9,390.0,79.56,42.58
2018,10,7,15,45,728.0,70.5,1.85,22.4,339.0,50.79,38.4
2018,10,7,16,0,685.0,67.0,1.8,21.9,288.0,45.4,33.92
2018,10,7,16,15,624.0,61.5,1.65,21.25,236.5,43.15,32.07
2018,10,7,16,30,563.0,56.0,1.5,20.6,185.0,40.87,30.08
2018,10,7,16,45,476.0,47.5,1.35,20.0,137.5,35.89,25.53
2018,10,7,17,0,389.0,39.0,1.2,19.4,90.0,30.74,20.58
2018,10,7,17,15,252.0,26.5,1.15,18.5,54.0,21.44,10.47
2018,10,7,17,30,115.0,14.0,1.1,17.6,18.0,13.34,0.0
2018,10,7,17,45,57.5,7.0,1.05,16.7,9.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,8,6,15,153.0,11.0,0.85,12.0,20.5,76.39,0.0
2018,10,8,6,30,306.0,22.0,0.8,12.9,41.0,190.47,79.07
2018,10,8,6,45,439.0,29.5,0.75,13.85,84.5,282.56,220.1
2018,10,8,7,0,572.0,37.0,0.7,14.8,128.0,381.23,305.31
2018,10,8,7,15,640.0,41.5,0.75,15.45,178.0,446.48,360.2
2018,10,8,7,30,708.0,46.0,0.8,16.1,228.0,514.38,414.37
2018,10,8,7,45,750.5,50.0,0.85,16.8,279.0,567.3,454.5
2018,10,8,8,0,793.0,54.0,0.9,17.5,330.0,620.4,492.38
2018,10,8,8,15,821.5,56.0,0.95,18.1,378.0,655.14,515.2
2018,10,8,8,30,850.0,58.0,1.0,18.7,426.0,694.17,540.6
2018,10,8,8,45,869.0,60.0,1.0,19.3,470.0,724.51,558.69
2018,10,8,9,0,888.0,62.0,1.0,19.9,514.0,752.54,574.93
2018,10,8,9,15,902.0,63.5,1.05,20.45,553.5,773.53,586.9
2018,10,8,9,30,916.0,65.0,1.1,21.0,593.0,791.6,596.94
2018,10,8,9,45,925.0,66.5,1.1,21.5,625.5,802.68,601.77
2018,10,8,10,0,934.0,68.0,1.1,22.0,658.0,810.46,604.56
2018,10,8,10,15,941.0,69.0,1.05,22.35,684.0,812.73,603.5
2018,10,8,10,30,948.0,70.0,1.0,22.7,710.0,811.57,600.35
2018,10,8,10,45,952.5,70.5,1.0,23.1,728.5,804.47,594.05
2018,10,8,11,0,957.0,71.0,1.0,23.5,747.0,793.94,585.7
2018,10,8,11,15,959.5,71.5,1.0,23.75,758.0,778.52,574.63
2018,10,8,11,30,962.0,72.0,1.0,24.0,769.0,759.78,561.5
2018,10,8,11,45,962.5,72.0,1.0,24.25,771.5,735.9,545.05
2018,10,8,12,0,963.0,72.0,1.0,24.5,774.0,708.96,526.08
2018,10,8,12,15,961.5,72.5,1.0,24.65,769.0,678.3,503.58
2018,10,8,12,30,960.0,73.0,1.0,24.8,764.0,644.92,478.78
2018,10,8,12,45,956.0,72.5,1.05,24.9,750.0,606.6,450.55
2018,10,8,13,0,952.0,72.0,1.1,25.0,736.0,566.09,419.96
2018,10,8,13,15,946.0,71.5,1.1,24.95,714.5,522.6,386.22
2018,10,8,13,30,940.0,71.0,1.1,24.9,693.0,477.45,350.25
2018,10,8,13,45,931.5,70.0,1.15,24.85,664.5,429.41,311.31
2018,10,8,14,0,923.0,69.0,1.2,24.8,636.0,380.36,270.4
2018,10,8,14,15,910.5,68.0,1.2,24.65,600.5,329.35,227.05
2018,10,8,14,30,898.0,67.0,1.2,24.5,565.0,278.17,183.05
2018,10,8,14,45,881.5,65.0,1.25,24.3,523.5,225.44,138.53
2018,10,8,15,0,865.0,63.0,1.3,24.1,482.0,173.44,96.77
2018,10,8,15,15,842.0,60.5,1.3,24.1,436.0,121.41,60.57
2018,10,8,15,30,819.0,58.0,1.3,24.1,390.0,71.23,36.53
2018,10,8,15,45,785.0,56.0,1.4,23.35,341.0,39.54,28.59
2018,10,8,16,0,751.0,54.0,1.5,22.6,292.0,39.43,28.67
2018,10,8,16,15,699.5,49.5,1.45,21.6,241.0,37.27,26.92
2018,10,8,16,30,648.0,45.0,1.4,20.6,190.0,35.1,25.04
2018,10,8,16,45,563.5,39.5,1.35,19.65,142.0,31.97,22.14
2018,10,8,17,0,479.0,34.0,1.3,18.7,94.0,26.45,16.91
2018,10,8,17,15,318.5,24.5,1.25,17.85,56.5,19.8,8.52
2018,10,8,17,30,158.0,15.0,1.2,17.0,19.0,14.3,0.0
2018,10,8,17,45,79.0,7.5,1.2,16.1,9.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.45,13.7,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,9,6,15,126.0,11.0,1.0,11.05,18.5,64.41,0.0
2018,10,9,6,30,252.0,22.0,0.9,11.7,37.0,162.9,52.29
2018,10,9,6,45,385.0,31.5,0.8,12.35,79.5,262.41,204.68
2018,10,9,7,0,518.0,41.0,0.7,13.0,122.0,359.77,289.97
2018,10,9,7,15,491.0,51.0,0.65,13.55,150.5,373.53,304.4
2018,10,9,7,30,464.0,61.0,0.6,14.1,179.0,384.11,314.28
2018,10,9,7,45,450.5,79.0,0.55,14.7,213.5,409.71,333.89
2018,10,9,8,0,437.0,97.0,0.5,15.3,248.0,427.64,346.27
2018,10,9,8,15,596.5,86.5,0.5,16.0,324.5,541.1,432.13
2018,10,9,8,30,756.0,76.0,0.5,16.7,401.0,651.04,509.33
2018,10,9,8,45,813.0,72.0,0.5,17.45,454.5,700.17,539.53
2018,10,9,9,0,870.0,68.0,0.5,18.2,508.0,742.77,565.19
2018,10,9,9,15,882.5,71.0,0.45,19.0,547.0,763.95,574.94
2018,10,9,9,30,895.0,74.0,0.4,19.8,586.0,782.19,582.87
2018,10,9,9,45,902.5,77.0,0.4,20.6,618.5,793.45,587.02
2018,10,9,10,0,910.0,80.0,0.4,21.4,651.0,801.44,589.2
2018,10,9,10,15,919.0,80.5,0.45,21.95,677.5,804.47,589.73
2018,10,9,10,30,928.0,81.0,0.5,22.5,704.0,804.14,588.28
2018,10,9,10,45,895.5,97.5,0.5,23.05,712.0,785.96,574.5
2018,10,9,11,0,863.0,114.0,0.5,23.6,720.0,768.2,561.4
2018,10,9,11,15,804.5,141.0,0.55,23.85,712.5,735.64,539.61
2018,10,9,11,30,746.0,168.0,0.6,24.1,705.0,702.62,516.12
2018,10,9,11,45,798.5,146.5,0.65,24.4,723.0,695.15,511.51
2018,10,9,12,0,851.0,125.0,0.7,24.7,741.0,684.07,503.79
2018,10,9,12,15,725.5,172.5,0.8,24.65,695.0,621.99,459.91
2018,10,9,12,30,600.0,220.0,0.9,24.6,649.0,563.63,418.29
2018,10,9,12,45,581.5,223.5,0.95,24.55,633.0,529.47,393.76
2018,10,9,13,0,563.0,227.0,1.0,24.5,617.0,496.29,369.15
2018,10,9,13,15,661.0,183.0,1.05,24.15,627.5,477.63,354.98
2018,10,9,13,30,759.0,139.0,1.1,23.8,638.0,449.03,331.96
2018,10,9,13,45,825.0,111.0,1.2,23.45,632.0,415.89,304.09
2018,10,9,14,0,891.0,83.0,1.3,23.1,626.0,377.11,270.12
2018,10,9,14,15,843.5,91.0,1.35,22.6,581.0,320.07,223.31
2018,10,9,14,30,796.0,99.0,1.4,22.1,536.0,270.82,182.3
2018,10,9,14,45,802.5,88.0,1.5,21.55,500.5,219.47,138.39
2018,10,9,15,0,809.0,77.0,1.6,21.0,465.0,166.85,95.3
2018,10,9,15,15,792.5,73.5,1.6,21.0,422.5,117.28,60.73
2018,10,9,15,30,776.0,70.0,1.6,21.0,380.0,69.05,38.16
2018,10,9,15,45,740.5,66.0,1.65,19.8,331.0,47.6,36.09
2018,10,9,16,0,705.0,62.0,1.7,18.6,282.0,46.24,35.16
2018,10,9,16,15,652.5,56.5,1.6,17.9,232.0,43.52,32.87
2018,10,9,16,30,600.0,51.0,1.5,17.2,182.0,37.21,27.26
2018,10,9,16,45,512.0,43.5,1.4,16.55,134.5,32.9,23.24
2018,10,9,17,0,424.0,36.0,1.3,15.9,87.0,28.51,18.81
2018,10,9,17,15,271.5,24.5,1.2,15.1,51.5,20.03,7.75
2018,10,9,17,30,119.0,13.0,1.1,14.3,16.0,12.39,0.0
2018,10,9,17,45,59.5,6.5,1.0,13.55,8.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,10,10,6,15,0.5,2.5,0.7,10.05,2.5,2.6,0.0
2018,10,10,6,30,1.0,5.0,0.7,10.3,5.0,5.09,0.0
2018,10,10,6,45,0.5,11.0,0.65,10.55,11.0,10.44,2.93
2018,10,10,7,0,0.0,17.0,0.6,10.8,17.0,15.75,7.84
2018,10,10,7,15,10.5,26.5,0.6,11.15,29.0,31.01,21.4
2018,10,10,7,30,21.0,36.0,0.6,11.5,41.0,46.82,35.45
2018,10,10,7,45,15.5,57.5,0.55,11.85,61.5,66.51,52.23
2018,10,10,8,0,10.0,79.0,0.5,12.2,82.0,81.41,64.57
2018,10,10,8,15,22.5,116.0,0.5,12.65,125.0,135.37,109.78
2018,10,10,8,30,35.0,153.0,0.5,13.1,168.0,185.24,150.21
2018,10,10,8,45,51.0,177.5,0.5,13.6,202.0,222.9,179.92
2018,10,10,9,0,67.0,202.0,0.5,14.1,236.0,260.49,208.96
2018,10,10,9,15,42.5,198.0,0.5,14.65,220.0,234.91,186.94
2018,10,10,9,30,18.0,194.0,0.5,15.2,204.0,201.27,158.99
2018,10,10,9,45,22.0,208.5,0.55,15.75,221.5,217.96,171.81
2018,10,10,10,0,26.0,223.0,0.6,16.3,239.0,242.69,190.47
2018,10,10,10,15,45.5,250.5,0.6,16.75,280.0,284.26,222.17
2018,10,10,10,30,65.0,278.0,0.6,17.2,321.0,324.92,252.42
2018,10,10,10,45,86.0,292.5,0.6,17.65,351.5,352.23,272.27
2018,10,10,11,0,107.0,307.0,0.6,18.1,382.0,378.41,291.09
2018,10,10,11,15,114.5,316.0,0.6,18.45,397.0,394.03,301.7
2018,10,10,11,30,122.0,325.0,0.6,18.8,412.0,401.81,306.63
2018,10,10,11,45,117.5,323.0,0.6,19.1,407.0,389.99,297.22
2018,10,10,12,0,113.0,321.0,0.6,19.4,402.0,378.09,287.94
2018,10,10,12,15,131.5,328.5,0.65,19.55,422.5,389.04,296.14
2018,10,10,12,30,150.0,336.0,0.7,19.7,443.0,398.07,302.62
2018,10,10,12,45,319.5,286.0,0.7,19.9,507.5,437.58,332.45
2018,10,10,13,0,489.0,236.0,0.7,20.1,572.0,463.54,350.45
2018,10,10,13,15,587.5,197.5,0.8,20.1,589.0,452.69,341.17
2018,10,10,13,30,686.0,159.0,0.9,20.1,606.0,431.67,323.28
2018,10,10,13,45,653.0,159.0,0.95,20.05,570.0,384.52,285.56
2018,10,10,14,0,620.0,159.0,1.0,20.0,534.0,339.27,248.77
2018,10,10,14,15,742.0,118.0,1.05,19.8,540.5,306.01,216.74
