Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,10,14,30,864.0,77.0,1.1,19.6,547.0,269.78,180.17
2018,10,10,14,45,844.0,74.5,1.2,19.4,505.0,217.75,136.02
2018,10,10,15,0,824.0,72.0,1.3,19.2,463.0,160.87,90.53
2018,10,10,15,15,798.5,69.5,1.3,19.2,417.5,110.74,56.44
2018,10,10,15,30,773.0,67.0,1.3,19.2,372.0,62.9,35.6
2018,10,10,15,45,733.0,64.0,1.4,18.35,323.0,46.16,35.07
2018,10,10,16,0,693.0,61.0,1.5,17.5,274.0,45.58,34.76
2018,10,10,16,15,631.5,56.0,1.5,16.85,223.5,39.45,29.41
2018,10,10,16,30,570.0,51.0,1.5,16.2,173.0,37.39,27.52
2018,10,10,16,45,472.5,44.0,1.5,15.5,126.5,33.54,23.86
2018,10,10,17,0,375.0,37.0,1.5,14.8,80.0,29.71,19.8
2018,10,10,17,15,234.0,24.5,1.5,14.15,47.0,20.28,6.41
2018,10,10,17,30,93.0,12.0,1.5,13.5,14.0,11.44,0.0
2018,10,10,17,45,46.5,6.0,1.45,12.85,7.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.55,10.45,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,10,11,6,15,48.5,11.5,0.45,10.75,14.0,31.45,0.0
2018,10,11,6,30,97.0,23.0,0.4,11.0,28.0,84.19,1.56
2018,10,11,6,45,204.5,39.5,0.3,11.2,65.5,180.03,138.46
2018,10,11,7,0,312.0,56.0,0.2,11.4,103.0,262.69,212.01
2018,10,11,7,15,392.5,66.5,0.15,11.7,148.5,329.77,268.83
2018,10,11,7,30,473.0,77.0,0.1,12.0,194.0,404.06,328.8
2018,10,11,7,45,528.0,85.0,0.1,12.35,242.0,462.48,374.09
2018,10,11,8,0,583.0,93.0,0.1,12.7,290.0,521.96,418.4
2018,10,11,8,15,624.0,98.5,0.15,13.25,337.5,569.56,452.4
2018,10,11,8,30,665.0,104.0,0.2,13.8,385.0,616.66,485.14
2018,10,11,8,45,695.5,107.0,0.25,14.35,428.5,652.3,508.89
2018,10,11,9,0,726.0,110.0,0.3,14.9,472.0,686.32,530.74
2018,10,11,9,15,729.0,117.5,0.3,15.5,505.0,702.77,539.11
2018,10,11,9,30,732.0,125.0,0.3,16.1,538.0,716.41,545.78
2018,10,11,9,45,748.5,126.5,0.35,16.65,570.0,730.88,553.95
2018,10,11,10,0,765.0,128.0,0.4,17.2,602.0,742.59,560.3
2018,10,11,10,15,592.0,186.5,0.35,17.6,562.5,666.6,503.12
2018,10,11,10,30,419.0,245.0,0.3,18.0,523.0,584.28,441.3
2018,10,11,10,45,269.0,278.0,0.3,18.4,458.5,489.23,370.98
2018,10,11,11,0,119.0,311.0,0.3,18.8,394.0,397.6,301.56
2018,10,11,11,15,125.0,321.5,0.3,19.1,409.5,406.39,308.18
2018,10,11,11,30,131.0,332.0,0.3,19.4,425.0,414.19,313.09
2018,10,11,11,45,147.5,335.5,0.25,19.75,440.5,421.35,317.36
2018,10,11,12,0,164.0,339.0,0.2,20.1,456.0,427.05,320.51
2018,10,11,12,15,270.5,304.5,0.2,20.25,496.0,453.67,340.6
2018,10,11,12,30,377.0,270.0,0.2,20.4,536.0,470.75,352.9
2018,10,11,12,45,356.0,265.5,0.15,20.6,513.0,437.64,327.47
2018,10,11,13,0,335.0,261.0,0.1,20.8,490.0,405.28,302.96
2018,10,11,13,15,239.5,281.0,0.15,20.85,442.0,360.02,269.53
2018,10,11,13,30,144.0,301.0,0.2,20.9,394.0,323.72,243.09
2018,10,11,13,45,249.5,257.5,0.25,20.95,410.5,314.22,234.86
2018,10,11,14,0,355.0,214.0,0.3,21.0,427.0,297.97,219.71
2018,10,11,14,15,588.0,152.0,0.35,20.9,480.0,287.77,204.0
2018,10,11,14,30,821.0,90.0,0.4,20.8,533.0,261.3,172.46
2018,10,11,14,45,801.5,87.0,0.45,20.65,492.0,210.78,130.46
2018,10,11,15,0,782.0,84.0,0.5,20.5,451.0,161.52,92.07
2018,10,11,15,15,754.0,81.0,0.5,20.5,406.0,113.14,60.43
2018,10,11,15,30,726.0,78.0,0.5,20.5,361.0,62.24,37.83
2018,10,11,15,45,683.0,73.5,0.65,19.85,312.0,49.16,37.47
2018,10,11,16,0,640.0,69.0,0.8,19.2,263.0,47.89,36.53
2018,10,11,16,15,575.5,63.0,0.9,18.4,213.5,45.34,34.39
2018,10,11,16,30,511.0,57.0,1.0,17.6,164.0,42.79,32.07
2018,10,11,16,45,413.5,48.0,1.05,16.85,119.0,37.44,27.05
2018,10,11,17,0,316.0,39.0,1.1,16.1,74.0,31.97,21.44
2018,10,11,17,15,188.0,24.5,1.2,15.4,42.5,19.47,3.75
2018,10,11,17,30,60.0,10.0,1.3,14.7,11.0,9.53,0.0
2018,10,11,17,45,30.0,5.0,1.35,14.05,5.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,12,6,15,81.5,10.0,1.15,9.8,14.0,43.74,0.0
2018,10,12,6,30,163.0,20.0,1.1,10.5,28.0,114.92,0.0
2018,10,12,6,45,295.0,31.5,1.05,11.2,67.0,213.58,164.07
2018,10,12,7,0,427.0,43.0,1.0,11.9,106.0,307.89,249.66
2018,10,12,7,15,505.0,50.5,0.95,12.65,153.0,375.78,307.92
2018,10,12,7,30,583.0,58.0,0.9,13.4,200.0,447.49,366.28
2018,10,12,7,45,633.0,64.0,0.85,14.1,249.0,502.69,408.97
2018,10,12,8,0,683.0,70.0,0.8,14.8,298.0,558.78,450.23
2018,10,12,8,15,717.0,74.0,0.75,15.85,345.0,598.48,476.96
2018,10,12,8,30,751.0,78.0,0.7,16.9,392.0,640.94,503.82
2018,10,12,8,45,775.5,80.5,0.7,17.9,435.5,673.38,523.09
2018,10,12,9,0,800.0,83.0,0.7,18.9,479.0,703.8,540.58
2018,10,12,9,15,824.0,83.5,0.65,19.75,519.0,729.23,553.88
2018,10,12,9,30,848.0,84.0,0.6,20.6,559.0,752.11,565.22
2018,10,12,9,45,868.0,82.5,0.55,21.5,593.0,761.97,567.58
2018,10,12,10,0,888.0,81.0,0.5,22.4,627.0,774.08,571.64
2018,10,12,10,15,897.0,81.5,0.5,23.0,653.0,776.88,571.05
2018,10,12,10,30,906.0,82.0,0.5,23.6,679.0,776.41,568.58
2018,10,12,10,45,912.0,83.0,0.45,24.25,698.0,770.9,562.08
2018,10,12,11,0,918.0,84.0,0.4,24.9,717.0,762.05,553.65
2018,10,12,11,15,921.0,84.5,0.45,25.1,727.5,747.21,544.07
2018,10,12,11,30,924.0,85.0,0.5,25.3,738.0,729.18,532.52
2018,10,12,11,45,925.0,85.5,0.6,25.55,741.0,706.67,518.06
2018,10,12,12,0,926.0,86.0,0.7,25.8,744.0,681.2,500.64
2018,10,12,12,15,924.5,85.5,0.75,25.8,738.0,650.36,479.0
2018,10,12,12,30,923.0,85.0,0.8,25.8,732.0,616.96,455.06
2018,10,12,12,45,919.0,84.5,0.9,25.8,718.5,579.77,428.22
2018,10,12,13,0,915.0,84.0,1.0,25.8,705.0,540.51,398.94
2018,10,12,13,15,908.5,83.5,1.05,25.65,683.5,498.17,366.33
2018,10,12,13,30,902.0,83.0,1.1,25.5,662.0,454.31,331.49
2018,10,12,13,45,892.0,81.5,1.15,25.4,633.0,406.94,292.94
2018,10,12,14,0,882.0,80.0,1.2,25.3,604.0,358.81,252.71
2018,10,12,14,15,868.5,78.5,1.25,25.05,569.0,309.15,210.69
2018,10,12,14,30,855.0,77.0,1.3,24.8,534.0,259.49,168.37
2018,10,12,14,45,836.0,75.0,1.35,24.55,493.0,203.02,121.82
2018,10,12,15,0,817.0,73.0,1.4,24.3,452.0,153.02,83.21
2018,10,12,15,15,791.0,70.0,1.4,24.3,406.5,103.1,51.34
2018,10,12,15,30,765.0,67.0,1.4,24.3,361.0,55.54,33.9
2018,10,12,15,45,728.0,62.5,1.45,23.45,312.5,45.36,33.62
2018,10,12,16,0,691.0,58.0,1.5,22.6,264.0,43.45,32.16
2018,10,12,16,15,635.0,53.0,1.4,21.7,215.0,41.06,30.16
2018,10,12,16,30,579.0,48.0,1.3,20.8,166.0,35.32,25.11
2018,10,12,16,45,485.5,40.0,1.25,19.9,120.0,30.47,20.64
2018,10,12,17,0,392.0,32.0,1.2,19.0,74.0,25.48,15.57
2018,10,12,17,15,239.0,20.5,1.15,18.1,42.0,16.81,0.0
2018,10,12,17,30,86.0,9.0,1.1,17.2,10.0,8.58,0.0
2018,10,12,17,45,43.0,4.5,1.05,16.3,5.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.55,13.85,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,13,6,15,110.0,9.5,1.05,11.55,14.5,54.92,0.0
2018,10,13,6,30,220.0,19.0,1.0,12.0,29.0,137.69,0.0
2018,10,13,6,45,367.5,28.0,0.9,12.5,70.0,244.8,185.06
2018,10,13,7,0,515.0,37.0,0.8,13.0,111.0,346.25,277.69
2018,10,13,7,15,591.5,43.0,0.8,13.7,160.0,409.3,332.16
2018,10,13,7,30,668.0,49.0,0.8,14.4,209.0,481.33,390.51
2018,10,13,7,45,716.0,52.5,0.8,15.1,259.0,535.01,431.93
2018,10,13,8,0,764.0,56.0,0.8,15.8,309.0,589.09,471.67
2018,10,13,8,15,796.0,59.5,0.8,16.55,357.5,632.22,500.83
2018,10,13,8,30,828.0,63.0,0.8,17.3,406.0,674.14,527.78
2018,10,13,8,45,850.5,65.0,0.8,18.0,450.5,700.33,542.94
2018,10,13,9,0,873.0,67.0,0.8,18.7,495.0,729.83,560.27
2018,10,13,9,15,889.0,68.5,0.85,19.35,534.5,751.42,572.63
2018,10,13,9,30,905.0,70.0,0.9,20.0,574.0,770.2,583.09
2018,10,13,9,45,918.0,71.0,0.95,20.65,607.5,783.08,589.58
2018,10,13,10,0,931.0,72.0,1.0,21.3,641.0,792.75,594.04
2018,10,13,10,15,939.0,73.0,1.0,21.7,667.5,795.28,593.73
2018,10,13,10,30,947.0,74.0,1.0,22.1,694.0,794.38,591.35
2018,10,13,10,45,952.5,75.0,1.05,22.5,713.0,788.14,586.27
2018,10,13,11,0,958.0,76.0,1.1,22.9,732.0,778.45,579.05
2018,10,13,11,15,961.5,76.0,1.15,23.1,743.0,762.84,568.43
2018,10,13,11,30,965.0,76.0,1.2,23.3,754.0,743.89,555.66
2018,10,13,11,45,966.0,76.5,1.2,23.45,757.0,720.52,539.06
2018,10,13,12,0,967.0,77.0,1.2,23.6,760.0,694.06,519.29
2018,10,13,12,15,965.5,77.0,1.25,23.6,754.0,662.59,496.47
2018,10,13,12,30,964.0,77.0,1.3,23.6,748.0,628.44,471.19
2018,10,13,12,45,961.0,76.0,1.3,23.6,734.0,589.98,441.85
2018,10,13,13,0,958.0,75.0,1.3,23.6,720.0,549.26,410.11
2018,10,13,13,15,951.5,74.5,1.35,23.45,698.0,505.33,375.61
2018,10,13,13,30,945.0,74.0,1.4,23.3,676.0,459.78,338.76
2018,10,13,13,45,936.5,72.5,1.4,23.2,647.0,411.21,298.28
2018,10,13,14,0,928.0,71.0,1.4,23.1,618.0,361.64,255.99
2018,10,13,14,15,916.0,69.0,1.4,22.8,582.0,309.94,211.54
2018,10,13,14,30,904.0,67.0,1.4,22.5,546.0,258.05,166.72
2018,10,13,14,45,887.0,65.0,1.4,22.25,504.5,205.34,122.51
2018,10,13,15,0,870.0,63.0,1.4,22.0,463.0,153.4,82.33
2018,10,13,15,15,845.0,61.0,1.4,22.0,416.5,101.92,50.22
2018,10,13,15,30,820.0,59.0,1.4,22.0,370.0,46.2,34.45
2018,10,13,15,45,784.0,55.5,1.35,21.1,320.5,40.03,29.36
2018,10,13,16,0,748.0,52.0,1.3,20.2,271.0,38.71,28.36
2018,10,13,16,15,691.5,47.5,1.2,19.2,220.0,36.49,26.5
2018,10,13,16,30,635.0,43.0,1.1,18.2,169.0,34.31,24.51
2018,10,13,16,45,538.0,36.5,1.0,17.2,122.0,30.2,20.63
2018,10,13,17,0,441.0,30.0,0.9,16.2,75.0,23.88,14.26
2018,10,13,17,15,271.5,19.5,0.9,15.3,42.5,16.07,0.0
2018,10,13,17,30,102.0,9.0,0.9,14.4,10.0,8.58,0.0
2018,10,13,17,45,51.0,4.5,0.9,13.45,5.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,14,6,15,83.0,8.5,1.1,9.7,12.0,8.1,0.0
2018,10,14,6,30,166.0,17.0,1.0,10.2,24.0,91.2,0.0
2018,10,14,6,45,335.5,27.5,0.85,10.75,66.5,227.33,170.99
2018,10,14,7,0,505.0,38.0,0.7,11.3,109.0,340.44,273.97
2018,10,14,7,15,457.0,49.5,0.65,11.8,133.5,343.82,281.19
2018,10,14,7,30,409.0,61.0,0.6,12.3,158.0,342.74,282.46
2018,10,14,7,45,514.0,69.0,0.55,12.85,219.0,429.33,351.99
2018,10,14,8,0,619.0,77.0,0.5,13.4,280.0,520.24,420.77
2018,10,14,8,15,725.5,70.5,0.45,13.95,343.0,594.55,474.63
2018,10,14,8,30,832.0,64.0,0.4,14.5,406.0,674.92,529.17
2018,10,14,8,45,854.0,66.5,0.35,15.05,450.5,701.31,543.32
2018,10,14,9,0,876.0,69.0,0.3,15.6,495.0,730.91,560.1
2018,10,14,9,15,891.0,71.5,0.3,16.25,534.5,752.81,571.83
2018,10,14,9,30,906.0,74.0,0.3,16.9,574.0,771.83,581.6
2018,10,14,9,45,916.5,75.5,0.25,17.5,607.0,783.21,585.54
2018,10,14,10,0,927.0,77.0,0.2,18.1,640.0,791.37,587.54
2018,10,14,10,15,935.0,78.0,0.2,18.7,666.0,793.73,586.67
2018,10,14,10,30,943.0,79.0,0.2,19.3,692.0,792.68,583.79
2018,10,14,10,45,948.0,80.5,0.2,19.95,711.0,786.5,577.65
2018,10,14,11,0,953.0,82.0,0.2,20.6,730.0,776.87,569.48
2018,10,14,11,15,957.0,82.0,0.25,21.1,741.0,761.54,558.87
2018,10,14,11,30,961.0,82.0,0.3,21.6,752.0,742.89,546.27
2018,10,14,11,45,963.0,81.5,0.35,22.1,755.0,719.13,529.52
2018,10,14,12,0,965.0,81.0,0.4,22.6,758.0,692.27,510.08
2018,10,14,12,15,964.0,81.0,0.45,22.85,752.5,661.09,487.79
2018,10,14,12,30,963.0,81.0,0.5,23.1,747.0,627.19,463.09
2018,10,14,12,45,959.5,80.5,0.55,23.4,733.0,588.92,434.59
2018,10,14,13,0,956.0,80.0,0.6,23.7,719.0,548.41,403.69
2018,10,14,13,15,950.5,78.5,0.65,23.75,697.0,504.05,369.45
2018,10,14,13,30,945.0,77.0,0.7,23.8,675.0,458.03,332.83
2018,10,14,13,45,937.5,75.5,0.75,23.85,646.0,409.81,293.39
2018,10,14,14,0,930.0,74.0,0.8,23.9,617.0,360.51,251.97
2018,10,14,14,15,918.0,72.5,0.85,23.75,581.5,309.15,208.4
2018,10,14,14,30,906.0,71.0,0.9,23.6,546.0,257.57,164.44
2018,10,14,14,45,888.5,68.5,0.9,23.45,504.0,204.28,120.46
2018,10,14,15,0,871.0,66.0,0.9,23.3,462.0,151.83,80.75
2018,10,14,15,15,845.0,63.5,0.9,23.3,415.0,99.9,49.5
2018,10,14,15,30,819.0,61.0,0.9,23.3,368.0,44.01,32.38
2018,10,14,15,45,782.5,57.0,0.95,22.45,318.0,41.43,30.41
2018,10,14,16,0,746.0,53.0,1.0,21.6,268.0,39.74,29.08
2018,10,14,16,15,689.0,48.5,1.15,20.25,217.5,37.58,27.31
2018,10,14,16,30,632.0,44.0,1.3,18.9,167.0,35.47,25.4
2018,10,14,16,45,531.0,37.0,1.4,17.55,119.5,30.94,21.16
2018,10,14,17,0,430.0,30.0,1.5,16.2,72.0,24.11,14.2
2018,10,14,17,15,251.0,18.5,1.5,15.45,39.5,15.3,0.0
2018,10,14,17,30,72.0,7.0,1.5,14.7,7.0,6.67,0.0
2018,10,14,17,45,36.0,3.5,1.5,13.9,3.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,10,15,6,15,116.0,9.5,1.15,8.5,14.0,0.0,0.0
2018,10,15,6,30,232.0,19.0,1.2,9.4,28.0,122.19,0.0
2018,10,15,6,45,387.5,27.5,1.25,10.3,69.0,251.6,186.96
2018,10,15,7,0,543.0,36.0,1.3,11.2,110.0,350.18,282.79
2018,10,15,7,15,621.5,41.5,1.25,12.05,160.0,420.1,343.73
2018,10,15,7,30,700.0,47.0,1.2,12.9,210.0,493.03,403.52
2018,10,15,7,45,748.0,50.5,1.15,13.7,261.0,547.16,445.67
2018,10,15,8,0,796.0,54.0,1.1,14.5,312.0,601.62,485.81
2018,10,15,8,15,827.5,57.0,1.05,15.5,361.0,638.86,510.29
2018,10,15,8,30,859.0,60.0,1.0,16.5,410.0,680.06,536.1
2018,10,15,8,45,882.0,62.0,0.9,17.45,455.5,712.35,554.05
2018,10,15,9,0,905.0,64.0,0.8,18.4,501.0,742.41,569.83
2018,10,15,9,15,920.5,66.0,0.8,19.1,541.0,764.38,581.55
2018,10,15,9,30,936.0,68.0,0.8,19.8,581.0,783.4,591.25
2018,10,15,9,45,947.0,69.5,0.8,20.55,615.0,795.28,596.05
2018,10,15,10,0,958.0,71.0,0.8,21.3,649.0,803.83,598.76
2018,10,15,10,15,965.5,72.0,0.8,21.75,675.0,805.74,597.89
2018,10,15,10,30,973.0,73.0,0.8,22.2,701.0,804.14,594.94
2018,10,15,10,45,977.5,73.5,0.8,22.65,719.5,796.25,588.02
2018,10,15,11,0,982.0,74.0,0.8,23.1,738.0,784.86,579.04
2018,10,15,11,15,983.5,74.5,0.85,23.25,748.0,767.88,567.9
2018,10,15,11,30,985.0,75.0,0.9,23.4,758.0,747.58,554.62
2018,10,15,11,45,984.0,75.5,0.95,23.55,759.5,722.37,537.17
2018,10,15,12,0,983.0,76.0,1.0,23.7,761.0,694.13,516.86
2018,10,15,12,15,981.5,75.5,1.0,23.7,754.5,661.69,493.03
2018,10,15,12,30,980.0,75.0,1.0,23.7,748.0,626.53,466.79
2018,10,15,12,45,975.0,75.0,1.05,23.75,733.5,587.42,437.42
2018,10,15,13,0,970.0,75.0,1.1,23.8,719.0,546.16,405.62
2018,10,15,13,15,964.0,74.0,1.1,23.65,696.5,501.55,370.41
2018,10,15,13,30,958.0,73.0,1.1,23.5,674.0,455.29,332.88
2018,10,15,13,45,948.5,72.0,1.15,23.4,644.5,406.31,292.38
2018,10,15,14,0,939.0,71.0,1.2,23.3,615.0,356.4,250.04
2018,10,15,14,15,925.5,69.5,1.2,23.1,578.5,304.32,205.33
2018,10,15,14,30,912.0,68.0,1.2,22.9,542.0,252.17,160.56
2018,10,15,14,45,893.0,66.0,1.2,22.65,499.5,198.89,116.55
2018,10,15,15,0,874.0,64.0,1.2,22.4,457.0,146.58,77.25
2018,10,15,15,15,848.5,61.5,1.2,22.4,410.0,94.7,46.76
2018,10,15,15,30,823.0,59.0,1.2,22.4,363.0,41.73,30.56
2018,10,15,15,45,784.5,55.5,1.15,21.6,313.0,40.4,29.63
2018,10,15,16,0,746.0,52.0,1.1,20.8,263.0,39.08,28.61
2018,10,15,16,15,685.5,47.5,1.05,19.65,212.0,36.88,26.76
2018,10,15,16,30,625.0,43.0,1.0,18.5,161.0,34.74,24.79
2018,10,15,16,45,522.0,36.0,0.95,17.4,114.5,30.17,20.46
2018,10,15,17,0,419.0,29.0,0.9,16.3,68.0,23.39,13.31
2018,10,15,17,15,243.5,18.0,0.9,15.5,37.5,17.16,0.0
2018,10,15,17,30,68.0,7.0,0.9,14.7,7.0,6.67,0.0
2018,10,15,17,45,34.0,3.5,0.9,13.85,3.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.45,11.05,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,10,16,6,15,116.0,9.5,0.4,11.25,13.5,0.0,0.0
2018,10,16,6,30,232.0,19.0,0.4,11.5,27.0,121.44,0.0
2018,10,16,6,45,389.5,27.0,0.35,11.75,67.5,249.85,179.85
2018,10,16,7,0,547.0,35.0,0.3,12.0,108.0,349.24,276.91
2018,10,16,7,15,626.0,40.5,0.25,12.6,158.0,419.17,336.38
2018,10,16,7,30,705.0,46.0,0.2,13.2,208.0,492.17,394.64
2018,10,16,7,45,753.0,50.0,0.15,13.85,259.0,546.82,435.83
2018,10,16,8,0,801.0,54.0,0.1,14.5,310.0,601.81,475.11
2018,10,16,8,15,832.0,57.0,0.15,15.55,359.0,638.71,499.43
2018,10,16,8,30,863.0,60.0,0.2,16.6,408.0,679.46,525.07
2018,10,16,8,45,884.5,62.0,0.25,17.65,453.0,710.58,543.27
2018,10,16,9,0,906.0,64.0,0.3,18.7,498.0,739.44,559.66
2018,10,16,9,15,921.5,65.5,0.3,19.4,537.5,760.69,570.64
2018,10,16,9,30,937.0,67.0,0.3,20.1,577.0,779.01,579.66
2018,10,16,9,45,946.5,68.0,0.35,20.8,609.5,789.12,584.12
2018,10,16,10,0,956.0,69.0,0.4,21.5,642.0,795.91,586.63
2018,10,16,10,15,962.5,70.0,0.45,21.9,667.5,797.04,586.28
2018,10,16,10,30,969.0,71.0,0.5,22.3,693.0,794.69,583.86
2018,10,16,10,45,973.5,72.0,0.55,22.7,711.5,787.36,578.35
2018,10,16,11,0,978.0,73.0,0.6,23.1,730.0,776.52,570.73
2018,10,16,11,15,980.0,73.5,0.65,23.3,740.0,759.95,559.87
2018,10,16,11,30,982.0,74.0,0.7,23.5,750.0,740.03,546.9
2018,10,16,11,45,982.5,74.0,0.8,23.7,752.0,715.37,530.31
2018,10,16,12,0,983.0,74.0,0.9,23.9,754.0,687.61,510.92
2018,10,16,12,15,981.0,74.0,0.9,23.95,748.0,655.39,487.15
2018,10,16,12,30,979.0,74.0,0.9,24.0,742.0,620.47,460.99
2018,10,16,12,45,974.5,74.0,0.95,24.05,727.5,581.7,431.9
2018,10,16,13,0,970.0,74.0,1.0,24.1,713.0,540.73,400.35
2018,10,16,13,15,963.0,73.0,1.05,24.05,690.5,495.73,365.04
2018,10,16,13,30,956.0,72.0,1.1,24.0,668.0,449.16,327.41
2018,10,16,13,45,945.5,71.0,1.15,23.9,637.5,399.98,286.74
2018,10,16,14,0,935.0,70.0,1.2,23.8,607.0,349.98,244.35
2018,10,16,14,15,921.5,68.5,1.2,23.6,570.5,298.19,199.92
2018,10,16,14,30,908.0,67.0,1.2,23.4,534.0,246.34,155.52
2018,10,16,14,45,889.0,65.0,1.25,23.2,492.0,193.39,112.07
2018,10,16,15,0,870.0,63.0,1.3,23.0,450.0,141.41,73.57
2018,10,16,15,15,844.0,60.5,1.3,23.0,403.5,89.87,44.31
2018,10,16,15,30,818.0,58.0,1.3,23.0,357.0,41.11,29.96
2018,10,16,15,45,778.5,55.0,1.3,22.15,307.0,40.15,29.35
2018,10,16,16,0,739.0,52.0,1.3,21.3,257.0,39.26,28.69
2018,10,16,16,15,678.0,47.0,1.25,20.1,206.5,36.62,26.46
2018,10,16,16,30,617.0,42.0,1.2,18.9,156.0,34.0,24.06
2018,10,16,16,45,512.0,34.5,1.15,17.7,109.5,28.9,19.26
2018,10,16,17,0,407.0,27.0,1.1,16.5,63.0,21.69,11.56
2018,10,16,17,15,235.5,17.0,1.1,15.7,34.5,16.2,0.0
2018,10,16,17,30,64.0,7.0,1.1,14.9,6.0,0.0,0.0
2018,10,16,17,45,32.0,3.5,1.15,14.15,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.55,11.8,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.45,11.85,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.55,9.95,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.45,9.8,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.45,9.4,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.65,8.9,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,10,17,6,15,95.5,8.5,0.65,9.05,11.5,0.0,0.0
2018,10,17,6,30,191.0,17.0,0.6,9.3,23.0,100.67,0.0
2018,10,17,6,45,342.0,26.5,0.6,9.55,61.5,223.68,159.12
2018,10,17,7,0,493.0,36.0,0.6,9.8,100.0,326.52,262.07
2018,10,17,7,15,575.0,42.5,0.55,10.45,148.5,390.68,318.48
2018,10,17,7,30,657.0,49.0,0.5,11.1,197.0,464.83,379.14
2018,10,17,7,45,707.5,53.0,0.5,11.75,247.0,519.54,422.07
2018,10,17,8,0,758.0,57.0,0.5,12.4,297.0,574.74,463.29
2018,10,17,8,15,791.5,60.0,0.45,13.35,345.0,617.4,492.22
2018,10,17,8,30,825.0,63.0,0.4,14.3,393.0,658.9,518.16
2018,10,17,8,45,848.0,65.5,0.4,15.25,437.5,685.56,533.27
2018,10,17,9,0,871.0,68.0,0.4,16.2,482.0,715.36,550.39
2018,10,17,9,15,887.5,70.0,0.4,17.0,521.0,737.36,562.05
2018,10,17,9,30,904.0,72.0,0.4,17.8,560.0,756.55,571.76
2018,10,17,9,45,916.0,73.0,0.4,18.55,593.0,768.21,576.49
2018,10,17,10,0,928.0,74.0,0.4,19.3,626.0,776.68,579.25
2018,10,17,10,15,936.0,75.5,0.45,19.9,652.0,779.4,579.51
2018,10,17,10,30,944.0,77.0,0.5,20.5,678.0,778.71,577.72
2018,10,17,10,45,949.5,77.5,0.55,21.1,696.5,771.65,571.89
2018,10,17,11,0,955.0,78.0,0.6,21.7,715.0,761.18,563.99
2018,10,17,11,15,957.5,78.0,0.65,21.9,725.0,744.71,553.08
2018,10,17,11,30,960.0,78.0,0.7,22.1,735.0,724.97,539.88
2018,10,17,11,45,960.5,78.5,0.75,22.35,737.5,701.25,522.75
2018,10,17,12,0,961.0,79.0,0.8,22.6,740.0,674.5,503.21
2018,10,17,12,15,959.0,79.0,0.85,22.65,733.5,642.86,480.25
2018,10,17,12,30,957.0,79.0,0.9,22.7,727.0,608.59,454.84
2018,10,17,12,45,952.0,78.5,0.95,22.75,712.5,569.81,425.52
2018,10,17,13,0,947.0,78.0,1.0,22.8,698.0,528.95,393.81
2018,10,17,13,15,940.0,77.0,1.05,22.7,675.5,484.87,358.96
2018,10,17,13,30,933.0,76.0,1.1,22.6,653.0,439.27,321.83
2018,10,17,13,45,922.5,75.0,1.1,22.5,623.5,391.13,281.52
2018,10,17,14,0,912.0,74.0,1.1,22.4,594.0,342.21,239.64
2018,10,17,14,15,898.0,72.0,1.1,22.1,557.5,291.0,195.69
2018,10,17,14,30,884.0,70.0,1.1,21.8,521.0,239.83,151.89
2018,10,17,14,45,864.5,68.5,1.1,21.55,479.5,188.48,109.81
2018,10,17,15,0,845.0,67.0,1.1,21.3,438.0,132.27,68.18
2018,10,17,15,15,818.0,64.0,1.1,21.3,392.0,81.58,40.06
2018,10,17,15,30,791.0,61.0,1.1,21.3,346.0,43.57,32.34
2018,10,17,15,45,751.0,57.0,1.1,20.4,296.5,41.91,31.12
2018,10,17,16,0,711.0,53.0,1.1,19.5,247.0,40.25,29.79
2018,10,17,16,15,647.5,48.0,1.05,18.35,197.5,37.67,27.58
2018,10,17,16,30,584.0,43.0,1.0,17.2,148.0,35.14,25.22
2018,10,17,16,45,475.5,35.5,0.95,16.05,103.0,27.53,18.17
2018,10,17,17,0,367.0,28.0,0.9,14.9,58.0,22.88,12.1
2018,10,17,17,15,209.5,17.0,0.9,14.1,31.5,16.2,0.0
2018,10,17,17,30,52.0,6.0,0.9,13.3,5.0,0.0,0.0
2018,10,17,17,45,26.0,3.0,0.9,12.5,2.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.45,10.15,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.45,10.2,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.65,9.65,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,18,6,15,80.0,7.5,1.0,8.7,10.0,0.0,0.0
2018,10,18,6,30,160.0,15.0,0.9,9.1,20.0,84.54,0.0
2018,10,18,6,45,318.0,25.5,0.85,9.45,58.0,208.58,144.26
2018,10,18,7,0,476.0,36.0,0.8,9.8,96.0,316.0,253.76
2018,10,18,7,15,559.5,42.5,0.8,10.4,144.0,385.01,314.79
2018,10,18,7,30,643.0,49.0,0.8,11.0,192.0,454.13,372.73
2018,10,18,7,45,695.0,53.0,0.8,11.6,241.5,509.15,416.77
2018,10,18,8,0,747.0,57.0,0.8,12.2,291.0,564.74,459.09
2018,10,18,8,15,781.5,60.5,0.75,13.15,339.0,608.24,489.32
2018,10,18,8,30,816.0,64.0,0.7,14.1,387.0,650.65,516.78
2018,10,18,8,45,840.0,66.0,0.65,15.1,431.0,682.36,535.1
2018,10,18,9,0,864.0,68.0,0.6,16.1,475.0,706.76,547.8
2018,10,18,9,15,880.5,70.0,0.55,17.0,514.0,728.57,558.64
2018,10,18,9,30,897.0,72.0,0.5,17.9,553.0,747.59,567.38
2018,10,18,9,45,909.0,73.5,0.45,18.8,586.0,759.7,571.36
2018,10,18,10,0,921.0,75.0,0.4,19.7,619.0,768.62,573.3
2018,10,18,10,15,929.5,76.0,0.35,20.45,645.0,771.08,571.39
2018,10,18,10,30,938.0,77.0,0.3,21.2,671.0,770.17,567.49
2018,10,18,10,45,943.5,77.5,0.25,21.95,689.0,763.12,559.79
2018,10,18,11,0,949.0,78.0,0.2,22.7,707.0,752.68,550.17
2018,10,18,11,15,951.5,79.0,0.15,23.05,717.5,737.32,538.44
2018,10,18,11,30,954.0,80.0,0.1,23.4,728.0,718.68,524.33
2018,10,18,11,45,954.5,80.0,0.1,23.8,730.0,694.55,506.42
2018,10,18,12,0,955.0,80.0,0.1,24.2,732.0,667.42,486.33
2018,10,18,12,15,953.5,80.0,0.1,24.4,726.0,636.24,463.54
2018,10,18,12,30,952.0,80.0,0.1,24.6,720.0,602.42,438.5
2018,10,18,12,45,947.5,79.5,0.15,24.75,705.5,564.08,410.3
2018,10,18,13,0,943.0,79.0,0.2,24.9,691.0,523.65,379.86
2018,10,18,13,15,936.0,78.0,0.2,24.95,669.0,479.75,345.76
2018,10,18,13,30,929.0,77.0,0.2,25.0,647.0,434.35,309.57
2018,10,18,13,45,919.0,76.0,0.25,25.0,617.5,386.6,271.03
2018,10,18,14,0,909.0,75.0,0.3,25.0,588.0,338.04,230.83
2018,10,18,14,15,895.0,73.0,0.35,24.75,552.0,287.04,188.41
2018,10,18,14,30,881.0,71.0,0.4,24.5,516.0,236.08,146.05
2018,10,18,14,45,861.0,68.5,0.45,24.3,474.0,184.1,104.72
2018,10,18,15,0,841.0,66.0,0.5,24.1,432.0,127.36,63.97
2018,10,18,15,15,813.5,63.5,0.5,24.1,386.0,77.42,37.82
2018,10,18,15,30,786.0,61.0,0.5,24.1,340.0,43.75,32.11
2018,10,18,15,45,744.0,57.5,0.65,23.0,291.0,42.5,31.29
2018,10,18,16,0,702.0,54.0,0.8,21.9,242.0,41.31,30.4
2018,10,18,16,15,636.0,48.0,0.9,20.5,192.0,37.87,27.46
2018,10,18,16,30,570.0,42.0,1.0,19.1,142.0,34.38,24.3
2018,10,18,16,45,458.5,34.5,1.15,17.65,98.0,26.82,17.34
2018,10,18,17,0,347.0,27.0,1.3,16.2,54.0,22.14,10.76
2018,10,18,17,15,187.0,15.5,1.25,15.45,28.5,14.77,0.0
2018,10,18,17,30,27.0,4.0,1.2,14.7,3.0,0.0,0.0
2018,10,18,17,45,13.5,2.0,1.15,13.9,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,19,6,15,69.5,7.0,1.3,10.35,9.0,0.0,0.0
2018,10,19,6,30,139.0,14.0,1.2,11.0,18.0,73.92,0.0
2018,10,19,6,45,290.0,25.0,1.1,11.6,54.5,192.25,126.8
2018,10,19,7,0,441.0,36.0,1.0,12.2,91.0,296.34,235.9
2018,10,19,7,15,526.0,43.5,1.0,13.1,138.0,365.93,297.08
2018,10,19,7,30,611.0,51.0,1.0,14.0,185.0,439.92,358.3
2018,10,19,7,45,663.5,56.5,1.0,14.85,234.0,491.31,399.23
2018,10,19,8,0,716.0,62.0,1.0,15.7,283.0,548.02,442.04
2018,10,19,8,15,751.0,66.0,0.9,16.6,330.5,591.63,472.11
2018,10,19,8,30,786.0,70.0,0.8,17.5,378.0,634.17,499.89
2018,10,19,8,45,810.5,73.0,0.75,18.4,422.0,666.77,519.15
2018,10,19,9,0,835.0,76.0,0.7,19.3,466.0,697.26,536.4
2018,10,19,9,15,854.5,77.5,0.7,20.25,505.0,719.98,548.43
2018,10,19,9,30,874.0,79.0,0.7,21.2,544.0,735.12,555.21
2018,10,19,9,45,889.0,79.5,0.7,22.1,577.0,747.99,560.63
2018,10,19,10,0,904.0,80.0,0.7,23.0,610.0,757.78,564.03
2018,10,19,10,15,912.5,81.0,0.7,23.65,635.5,760.15,563.13
2018,10,19,10,30,921.0,82.0,0.7,24.3,661.0,759.19,560.25
2018,10,19,10,45,926.5,82.5,0.65,24.9,679.0,752.18,552.93
2018,10,19,11,0,932.0,83.0,0.6,25.5,697.0,741.85,543.66
2018,10,19,11,15,935.0,84.0,0.55,25.9,707.5,727.0,532.03
2018,10,19,11,30,938.0,85.0,0.5,26.3,718.0,708.92,517.53
2018,10,19,11,45,938.5,85.0,0.45,26.65,720.0,685.07,499.1
2018,10,19,12,0,939.0,85.0,0.4,27.0,722.0,658.29,478.58
2018,10,19,12,15,936.0,85.5,0.35,27.15,715.5,627.12,455.21
2018,10,19,12,30,933.0,86.0,0.3,27.3,709.0,593.45,429.77
2018,10,19,12,45,927.0,86.0,0.25,27.45,694.5,555.43,400.88
2018,10,19,13,0,921.0,86.0,0.2,27.6,680.0,515.46,370.04
2018,10,19,13,15,914.0,85.0,0.25,27.5,658.0,472.4,337.42
2018,10,19,13,30,907.0,84.0,0.3,27.4,636.0,427.87,302.66
2018,10,19,13,45,896.5,82.5,0.35,27.35,606.5,380.47,264.68
2018,10,19,14,0,886.0,81.0,0.4,27.3,577.0,332.34,225.14
2018,10,19,14,15,871.0,79.0,0.45,27.05,541.0,282.19,183.75
2018,10,19,14,30,856.0,77.0,0.5,26.8,505.0,226.99,138.69
2018,10,19,14,45,835.0,74.5,0.55,26.5,463.5,175.88,98.64
2018,10,19,15,0,814.0,72.0,0.6,26.2,422.0,126.14,64.14
2018,10,19,15,15,785.0,68.5,0.6,26.2,376.0,76.89,39.33
2018,10,19,15,30,756.0,65.0,0.6,26.2,330.0,47.12,34.67
2018,10,19,15,45,713.5,60.5,0.75,24.95,281.5,45.18,33.3
2018,10,19,16,0,671.0,56.0,0.9,23.7,233.0,43.25,31.81
2018,10,19,16,15,604.0,49.5,0.9,22.2,184.0,36.0,25.62
2018,10,19,16,30,537.0,43.0,0.9,20.7,135.0,32.47,22.44
2018,10,19,16,45,424.0,35.0,0.9,19.2,92.5,27.47,17.68
2018,10,19,17,0,311.0,27.0,0.9,17.7,50.0,22.39,9.96
2018,10,19,17,15,166.5,15.0,0.95,17.1,26.0,14.3,0.0
2018,10,19,17,30,22.0,3.0,1.0,16.5,2.0,0.0,0.0
2018,10,19,17,45,11.0,1.5,1.0,15.85,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,20,6,15,71.0,7.5,1.2,11.1,9.0,0.0,0.0
2018,10,20,6,30,142.0,15.0,1.1,11.7,18.0,75.72,0.0
2018,10,20,6,45,297.0,25.5,1.0,12.25,54.0,193.46,120.79
2018,10,20,7,0,452.0,36.0,0.9,12.8,90.0,300.28,237.34
2018,10,20,7,15,538.5,42.5,0.9,13.7,137.0,369.55,298.4
2018,10,20,7,30,625.0,49.0,0.9,14.6,184.0,438.73,355.87
2018,10,20,7,45,678.5,53.5,0.9,15.5,233.0,494.33,399.84
2018,10,20,8,0,732.0,58.0,0.9,16.4,282.0,550.58,442.04
2018,10,20,8,15,767.0,61.5,0.85,17.3,329.5,593.71,472.06
2018,10,20,8,30,802.0,65.0,0.8,18.2,377.0,635.79,499.84
2018,10,20,8,45,826.0,68.0,0.75,19.1,421.0,668.18,518.9
2018,10,20,9,0,850.0,71.0,0.7,20.0,465.0,698.42,535.94
2018,10,20,9,15,867.5,73.0,0.6,21.0,503.5,715.42,542.48
2018,10,20,9,30,885.0,75.0,0.5,22.0,542.0,734.77,550.54
2018,10,20,9,45,897.0,76.5,0.45,22.95,574.5,746.59,554.22
2018,10,20,10,0,909.0,78.0,0.4,23.9,607.0,755.26,555.91
2018,10,20,10,15,918.0,79.0,0.35,24.45,633.0,757.93,554.62
2018,10,20,10,30,927.0,80.0,0.3,25.0,659.0,757.26,551.38
2018,10,20,10,45,933.0,81.0,0.25,25.5,677.5,751.06,544.86
2018,10,20,11,0,939.0,82.0,0.2,26.0,696.0,741.49,536.42
2018,10,20,11,15,942.0,82.0,0.3,26.15,706.0,725.46,526.89
2018,10,20,11,30,945.0,82.0,0.4,26.3,716.0,706.23,514.34
2018,10,20,11,45,946.0,82.0,0.5,26.5,718.0,682.56,498.44
2018,10,20,12,0,947.0,82.0,0.6,26.7,720.0,655.92,480.1
2018,10,20,12,15,945.0,82.0,0.65,26.65,714.0,624.66,457.94
2018,10,20,12,30,943.0,82.0,0.7,26.6,708.0,590.83,433.38
