Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,20,12,45,939.0,81.5,0.75,26.5,693.5,553.09,405.43
2018,10,20,13,0,935.0,81.0,0.8,26.4,679.0,513.24,375.06
2018,10,20,13,15,928.5,79.5,0.8,26.25,657.0,469.48,340.65
2018,10,20,13,30,922.0,78.0,0.8,26.1,635.0,424.22,304.1
2018,10,20,13,45,912.0,76.5,0.85,25.95,605.5,376.46,264.92
2018,10,20,14,0,902.0,75.0,0.9,25.8,576.0,327.92,224.14
2018,10,20,14,15,888.0,73.0,0.9,25.5,540.0,277.42,181.46
2018,10,20,14,30,874.0,71.0,0.9,25.2,504.0,226.98,139.23
2018,10,20,14,45,854.0,68.5,0.9,24.9,462.5,175.57,98.59
2018,10,20,15,0,834.0,66.0,0.9,24.6,421.0,119.49,59.25
2018,10,20,15,15,805.5,63.0,0.9,24.6,375.0,69.8,35.16
2018,10,20,15,30,777.0,60.0,0.9,24.6,329.0,43.29,31.67
2018,10,20,15,45,735.0,56.0,0.85,23.55,280.5,41.61,30.44
2018,10,20,16,0,693.0,52.0,0.8,22.5,232.0,39.94,29.12
2018,10,20,16,15,626.5,46.5,0.8,21.2,183.0,36.89,26.5
2018,10,20,16,30,560.0,41.0,0.8,19.9,134.0,33.87,23.69
2018,10,20,16,45,444.0,33.0,0.8,18.55,91.0,25.86,16.28
2018,10,20,17,0,328.0,25.0,0.8,17.2,48.0,20.65,7.66
2018,10,20,17,15,175.5,14.0,0.8,16.4,25.0,13.34,0.0
2018,10,20,17,30,23.0,3.0,0.8,15.6,2.0,0.0,0.0
2018,10,20,17,45,11.5,1.5,0.8,14.85,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,10,21,6,15,69.5,6.5,0.85,8.95,8.0,0.0,0.0
2018,10,21,6,30,139.0,13.0,0.8,9.2,16.0,72.08,0.0
2018,10,21,6,45,294.5,23.5,0.75,9.45,51.5,188.09,110.61
2018,10,21,7,0,450.0,34.0,0.7,9.7,87.0,295.4,234.85
2018,10,21,7,15,538.0,40.5,0.7,10.2,133.5,364.8,297.24
2018,10,21,7,30,626.0,47.0,0.7,10.7,180.0,434.65,356.38
2018,10,21,7,45,680.0,51.5,0.7,11.2,229.0,490.23,401.45
2018,10,21,8,0,734.0,56.0,0.7,11.7,278.0,546.54,444.9
2018,10,21,8,15,769.0,60.0,0.7,12.5,325.5,590.12,476.32
2018,10,21,8,30,804.0,64.0,0.7,13.3,373.0,632.66,505.73
2018,10,21,8,45,829.0,66.0,0.7,14.05,416.5,664.42,525.59
2018,10,21,9,0,854.0,68.0,0.7,14.8,460.0,689.04,539.98
2018,10,21,9,15,869.5,70.5,0.7,15.5,498.5,710.26,551.89
2018,10,21,9,30,885.0,73.0,0.7,16.2,537.0,728.69,561.76
2018,10,21,9,45,895.5,75.0,0.7,16.85,569.0,739.94,566.74
2018,10,21,10,0,906.0,77.0,0.7,17.5,601.0,748.04,569.69
2018,10,21,10,15,914.0,78.5,0.7,18.15,626.5,750.49,568.93
2018,10,21,10,30,922.0,80.0,0.7,18.8,652.0,749.62,566.11
2018,10,21,10,45,927.5,81.0,0.65,19.45,670.0,743.07,558.89
2018,10,21,11,0,933.0,82.0,0.6,20.1,688.0,733.18,549.65
2018,10,21,11,15,935.5,82.5,0.65,20.55,698.0,717.42,538.25
2018,10,21,11,30,938.0,83.0,0.7,21.0,708.0,698.47,523.93
2018,10,21,11,45,937.5,83.0,0.7,21.5,709.0,674.01,504.9
2018,10,21,12,0,937.0,83.0,0.7,22.0,710.0,646.67,483.68
2018,10,21,12,15,933.0,83.5,0.8,22.3,703.0,615.06,460.54
2018,10,21,12,30,929.0,84.0,0.9,22.6,696.0,581.02,434.99
2018,10,21,12,45,921.0,85.0,0.95,22.95,681.0,543.18,405.46
2018,10,21,13,0,913.0,86.0,1.0,23.3,666.0,503.52,373.83
2018,10,21,13,15,905.5,85.0,1.1,23.2,644.0,460.66,339.84
2018,10,21,13,30,898.0,84.0,1.2,23.1,622.0,416.41,303.62
2018,10,21,13,45,887.5,82.0,1.25,23.0,592.5,369.1,263.87
2018,10,21,14,0,877.0,80.0,1.3,22.9,563.0,321.12,222.73
2018,10,21,14,15,862.0,78.0,1.35,22.55,527.5,271.6,180.31
2018,10,21,14,30,847.0,76.0,1.4,22.2,492.0,217.07,134.46
2018,10,21,14,45,826.0,73.5,1.45,21.85,451.0,166.69,94.29
2018,10,21,15,0,805.0,71.0,1.5,21.5,410.0,117.67,60.49
2018,10,21,15,15,774.5,67.5,1.5,21.5,364.0,69.19,37.56
2018,10,21,15,30,744.0,64.0,1.5,21.5,318.0,46.68,35.05
2018,10,21,15,45,700.0,59.5,1.5,20.35,270.0,44.72,33.58
2018,10,21,16,0,656.0,55.0,1.5,19.2,222.0,42.77,32.0
2018,10,21,16,15,587.0,49.0,1.45,18.2,174.5,35.96,26.0
2018,10,21,16,30,518.0,43.0,1.4,17.2,127.0,32.9,23.08
2018,10,21,16,45,397.0,34.0,1.3,16.2,85.0,26.97,17.29
2018,10,21,17,0,276.0,25.0,1.2,15.2,43.0,20.88,6.35
2018,10,21,17,15,146.0,14.0,1.2,14.45,22.5,13.34,0.0
2018,10,21,17,30,16.0,3.0,1.2,13.7,2.0,0.0,0.0
2018,10,21,17,45,8.0,1.5,1.2,13.0,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,10,22,6,15,65.0,6.5,0.95,8.6,7.5,0.0,0.0
2018,10,22,6,30,130.0,13.0,1.0,9.1,15.0,67.8,0.0
2018,10,22,6,45,283.5,23.5,1.0,9.55,49.5,180.51,96.39
2018,10,22,7,0,437.0,34.0,1.0,10.0,84.0,287.21,227.82
2018,10,22,7,15,527.0,41.0,1.05,10.4,130.5,357.58,292.08
2018,10,22,7,30,617.0,48.0,1.1,10.8,177.0,428.15,352.82
2018,10,22,7,45,671.5,53.0,1.1,11.2,225.5,484.22,399.13
2018,10,22,8,0,726.0,58.0,1.1,11.6,274.0,541.02,443.83
2018,10,22,8,15,762.5,61.5,1.1,12.1,321.5,584.64,476.44
2018,10,22,8,30,799.0,65.0,1.1,12.6,369.0,627.26,507.1
2018,10,22,8,45,824.5,67.0,1.05,13.1,412.5,659.13,527.77
2018,10,22,9,0,850.0,69.0,1.0,13.6,456.0,688.92,546.2
2018,10,22,9,15,866.0,71.5,1.0,14.1,494.0,705.32,555.25
2018,10,22,9,30,882.0,74.0,1.0,14.6,532.0,723.96,565.99
2018,10,22,9,45,893.0,75.5,1.0,15.1,564.0,734.88,571.21
2018,10,22,10,0,904.0,77.0,1.0,15.6,596.0,742.68,574.39
2018,10,22,10,15,913.0,78.0,1.0,16.05,621.5,745.24,574.17
2018,10,22,10,30,922.0,79.0,1.0,16.5,647.0,744.49,571.84
2018,10,22,10,45,927.5,80.0,1.0,16.95,665.0,737.92,565.65
2018,10,22,11,0,933.0,81.0,1.0,17.4,683.0,728.0,557.37
2018,10,22,11,15,936.5,81.0,1.05,17.75,693.0,712.38,545.65
2018,10,22,11,30,940.0,81.0,1.1,18.1,703.0,693.55,531.08
2018,10,22,11,45,940.5,81.5,1.15,18.4,705.0,670.19,513.16
2018,10,22,12,0,941.0,82.0,1.2,18.7,707.0,643.88,492.81
2018,10,22,12,15,939.5,81.5,1.25,18.85,701.0,612.63,468.78
2018,10,22,12,30,938.0,81.0,1.3,19.0,695.0,578.81,442.3
2018,10,22,12,45,934.0,80.5,1.35,19.1,680.5,541.32,412.49
2018,10,22,13,0,930.0,80.0,1.4,19.2,666.0,501.74,380.27
2018,10,22,13,15,922.5,79.0,1.45,19.1,644.0,458.33,344.53
2018,10,22,13,30,915.0,78.0,1.5,19.0,622.0,413.5,306.62
2018,10,22,13,45,904.0,77.0,1.55,18.9,592.5,366.3,265.9
2018,10,22,14,0,893.0,76.0,1.6,18.8,563.0,318.41,223.82
2018,10,22,14,15,877.5,74.0,1.65,18.55,527.0,268.16,179.84
2018,10,22,14,30,862.0,72.0,1.7,18.3,491.0,218.12,136.72
2018,10,22,14,45,839.5,69.5,1.75,18.0,449.0,161.68,91.3
2018,10,22,15,0,817.0,67.0,1.8,17.7,407.0,112.0,57.11
2018,10,22,15,15,787.0,64.0,1.8,17.7,361.5,63.48,35.09
2018,10,22,15,30,757.0,61.0,1.8,17.7,316.0,44.44,33.67
2018,10,22,15,45,711.0,57.0,1.85,16.65,267.5,42.79,32.41
2018,10,22,16,0,665.0,53.0,1.9,15.6,219.0,41.19,31.09
2018,10,22,16,15,593.0,47.5,1.85,14.8,171.5,34.9,25.43
2018,10,22,16,30,521.0,42.0,1.8,14.0,124.0,32.22,22.77
2018,10,22,16,45,390.5,33.0,1.75,13.2,82.0,26.25,16.78
2018,10,22,17,0,260.0,24.0,1.7,12.4,40.0,20.11,4.0
2018,10,22,17,15,130.0,12.0,1.6,11.9,20.0,11.44,0.0
2018,10,22,17,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,23,6,15,25.0,4.0,0.95,8.3,4.5,0.0,0.0
2018,10,23,6,30,50.0,8.0,0.9,8.7,9.0,28.78,0.0
2018,10,23,6,45,227.0,21.0,0.9,9.1,44.0,149.88,69.24
2018,10,23,7,0,404.0,34.0,0.9,9.5,79.0,269.13,212.91
2018,10,23,7,15,464.0,41.0,0.9,9.95,117.0,322.11,263.35
2018,10,23,7,30,524.0,48.0,0.9,10.4,155.0,377.84,312.15
2018,10,23,7,45,425.0,69.0,0.85,10.85,170.5,358.19,297.2
2018,10,23,8,0,326.0,90.0,0.8,11.3,186.0,327.4,271.95
2018,10,23,8,15,475.5,90.5,0.85,11.85,256.5,429.11,354.53
2018,10,23,8,30,625.0,91.0,0.9,12.4,327.0,542.32,441.42
2018,10,23,8,45,605.5,108.5,0.9,12.95,358.5,557.73,449.78
2018,10,23,9,0,586.0,126.0,0.9,13.5,390.0,569.74,456.27
2018,10,23,9,15,633.5,124.0,0.95,13.95,431.5,605.05,481.6
2018,10,23,9,30,681.0,122.0,1.0,14.4,473.0,638.58,504.94
2018,10,23,9,45,636.5,144.0,1.05,14.85,488.0,630.15,496.05
2018,10,23,10,0,592.0,166.0,1.1,15.3,503.0,618.22,485.12
2018,10,23,10,15,549.5,188.5,1.15,15.5,512.0,602.18,471.79
2018,10,23,10,30,507.0,211.0,1.2,15.7,521.0,587.95,459.73
2018,10,23,10,45,556.0,200.5,1.25,15.9,549.5,601.96,470.03
2018,10,23,11,0,605.0,190.0,1.3,16.1,578.0,616.13,479.94
2018,10,23,11,15,710.0,157.5,1.4,16.1,619.0,639.08,497.77
2018,10,23,11,30,815.0,125.0,1.5,16.1,660.0,655.19,510.17
2018,10,23,11,45,777.0,138.5,1.55,16.15,650.0,622.53,484.71
2018,10,23,12,0,739.0,152.0,1.6,16.2,640.0,588.62,458.47
2018,10,23,12,15,681.5,170.0,1.65,16.05,616.5,547.47,426.75
2018,10,23,12,30,624.0,188.0,1.7,15.9,593.0,507.42,395.48
2018,10,23,12,45,646.0,175.0,1.75,15.75,586.5,480.01,373.65
2018,10,23,13,0,668.0,162.0,1.8,15.6,580.0,449.63,348.64
2018,10,23,13,15,699.5,144.5,1.8,15.6,569.0,416.13,319.95
2018,10,23,13,30,731.0,127.0,1.8,15.6,558.0,378.94,287.29
2018,10,23,13,45,676.5,135.0,1.75,15.6,519.0,332.24,247.73
2018,10,23,14,0,622.0,143.0,1.7,15.6,480.0,289.25,211.2
2018,10,23,14,15,683.5,120.0,1.65,15.65,468.0,250.42,174.38
2018,10,23,14,30,745.0,97.0,1.6,15.7,456.0,205.34,132.41
2018,10,23,14,45,607.5,111.0,1.5,15.75,387.0,158.6,99.76
2018,10,23,15,0,470.0,125.0,1.4,15.8,318.0,125.22,82.0
2018,10,23,15,15,514.5,105.5,1.4,15.8,295.0,83.43,57.81
2018,10,23,15,30,559.0,86.0,1.4,15.8,272.0,59.65,47.39
2018,10,23,15,45,554.5,72.5,1.25,15.5,233.0,51.27,40.09
2018,10,23,16,0,550.0,59.0,1.1,15.2,194.0,42.5,32.3
2018,10,23,16,15,546.0,49.0,1.1,14.25,158.0,36.31,26.73
2018,10,23,16,30,542.0,39.0,1.1,13.3,122.0,32.57,23.11
2018,10,23,16,45,411.5,30.5,1.1,12.35,80.0,24.13,14.91
2018,10,23,17,0,281.0,22.0,1.1,11.4,38.0,18.32,0.65
2018,10,23,17,15,140.5,11.0,1.15,10.9,19.0,10.48,0.0
2018,10,23,17,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,10,24,6,15,34.0,4.5,0.5,9.55,5.0,0.0,0.0
2018,10,24,6,30,68.0,9.0,0.5,9.8,10.0,37.13,0.0
2018,10,24,6,45,163.5,22.0,0.45,10.0,36.5,119.52,43.34
2018,10,24,7,0,259.0,35.0,0.4,10.2,63.0,196.09,153.27
2018,10,24,7,15,378.0,44.5,0.35,10.7,108.5,278.98,226.36
2018,10,24,7,30,497.0,54.0,0.3,11.2,154.0,368.01,300.27
2018,10,24,7,45,612.5,53.0,0.25,11.7,209.0,447.84,364.07
2018,10,24,8,0,728.0,52.0,0.2,12.2,264.0,529.21,426.13
2018,10,24,8,15,767.5,55.0,0.25,12.9,311.5,573.72,458.41
2018,10,24,8,30,807.0,58.0,0.3,13.6,359.0,617.42,489.3
2018,10,24,8,45,830.0,60.0,0.3,14.3,401.5,642.46,504.6
2018,10,24,9,0,853.0,62.0,0.3,15.0,444.0,670.48,521.56
2018,10,24,9,15,868.0,64.0,0.35,15.7,481.0,690.53,533.29
2018,10,24,9,30,883.0,66.0,0.4,16.4,518.0,707.84,543.14
2018,10,24,9,45,893.5,68.5,0.4,17.1,550.0,719.56,548.39
2018,10,24,10,0,904.0,71.0,0.4,17.8,582.0,728.11,551.6
2018,10,24,10,15,911.5,72.0,0.5,18.2,606.5,729.59,552.29
2018,10,24,10,30,919.0,73.0,0.6,18.6,631.0,727.79,550.95
2018,10,24,10,45,923.5,74.0,0.7,19.05,648.0,720.58,545.9
2018,10,24,11,0,928.0,75.0,0.8,19.5,665.0,710.08,538.69
2018,10,24,11,15,930.5,74.5,0.9,19.65,674.0,693.42,527.16
2018,10,24,11,30,933.0,74.0,1.0,19.8,683.0,673.63,512.97
2018,10,24,11,45,932.5,74.5,1.1,19.95,684.5,649.95,495.63
2018,10,24,12,0,932.0,75.0,1.2,20.1,686.0,623.4,475.79
2018,10,24,12,15,930.0,74.5,1.3,20.15,679.0,592.29,452.29
2018,10,24,12,30,928.0,74.0,1.4,20.2,672.0,558.67,426.27
2018,10,24,12,45,923.0,73.0,1.5,20.2,657.0,520.76,396.36
2018,10,24,13,0,918.0,72.0,1.6,20.2,642.0,480.88,364.02
2018,10,24,13,15,909.5,71.5,1.6,20.2,620.0,438.25,328.27
2018,10,24,13,30,901.0,71.0,1.6,20.2,598.0,394.3,290.58
2018,10,24,13,45,887.5,70.0,1.65,20.2,568.0,347.21,249.82
2018,10,24,14,0,874.0,69.0,1.7,20.2,538.0,299.68,208.04
2018,10,24,14,15,859.5,67.5,1.65,20.1,503.5,251.31,165.52
2018,10,24,14,30,845.0,66.0,1.6,20.0,469.0,203.08,124.14
2018,10,24,14,45,823.5,64.0,1.55,19.9,428.5,153.93,85.35
2018,10,24,15,0,802.0,62.0,1.5,19.8,388.0,100.29,49.21
2018,10,24,15,15,747.0,62.0,1.5,19.8,338.5,54.9,32.31
2018,10,24,15,30,692.0,62.0,1.5,19.8,289.0,45.47,34.29
2018,10,24,15,45,640.0,58.0,1.4,19.2,242.5,39.99,29.61
2018,10,24,16,0,588.0,54.0,1.3,18.6,196.0,38.63,28.43
2018,10,24,16,15,550.0,45.5,1.2,17.75,154.5,33.51,23.84
2018,10,24,16,30,512.0,37.0,1.1,16.9,113.0,28.14,18.85
2018,10,24,16,45,381.5,29.0,1.0,16.05,73.5,22.9,13.44
2018,10,24,17,0,251.0,21.0,0.9,15.2,34.0,17.53,0.0
2018,10,24,17,15,125.5,10.5,1.0,14.9,17.0,10.01,0.0
2018,10,24,17,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,10,25,6,15,54.5,5.0,1.15,8.9,5.5,0.0,0.0
2018,10,25,6,30,109.0,10.0,1.0,9.3,11.0,54.96,0.0
2018,10,25,6,45,278.0,20.5,0.9,9.7,44.0,168.34,43.72
2018,10,25,7,0,447.0,31.0,0.8,10.1,77.0,283.95,220.82
2018,10,25,7,15,539.5,37.0,0.7,10.7,122.5,348.23,281.58
2018,10,25,7,30,632.0,43.0,0.6,11.3,168.0,423.64,344.94
2018,10,25,7,45,686.5,47.0,0.55,11.95,216.0,477.97,388.81
2018,10,25,8,0,741.0,51.0,0.5,12.6,264.0,533.05,430.87
2018,10,25,8,15,775.0,54.0,0.5,13.3,310.0,574.16,460.78
2018,10,25,8,30,809.0,57.0,0.5,14.0,356.0,614.2,488.71
2018,10,25,8,45,833.0,59.5,0.5,14.7,399.0,640.48,505.28
2018,10,25,9,0,857.0,62.0,0.5,15.4,442.0,669.71,523.25
2018,10,25,9,15,871.0,64.5,0.5,16.1,479.0,689.6,534.23
2018,10,25,9,30,885.0,67.0,0.5,16.8,516.0,706.7,543.24
2018,10,25,9,45,894.0,69.0,0.5,17.55,547.0,716.69,547.23
2018,10,25,10,0,903.0,71.0,0.5,18.3,578.0,723.53,549.2
2018,10,25,10,15,912.0,72.0,0.5,19.0,603.0,726.01,548.44
2018,10,25,10,30,921.0,73.0,0.5,19.7,628.0,725.2,545.63
2018,10,25,10,45,926.0,74.0,0.55,20.45,645.5,718.27,539.5
2018,10,25,11,0,931.0,75.0,0.6,21.2,663.0,708.05,531.34
2018,10,25,11,15,934.0,75.0,0.6,21.65,672.5,692.16,518.46
2018,10,25,11,30,937.0,75.0,0.6,22.1,682.0,673.11,503.34
2018,10,25,11,45,938.0,75.0,0.65,22.55,684.0,649.73,485.7
2018,10,25,12,0,939.0,75.0,0.7,23.0,686.0,623.41,465.68
2018,10,25,12,15,936.0,75.5,0.7,23.2,679.5,592.53,441.96
2018,10,25,12,30,933.0,76.0,0.7,23.4,673.0,559.17,416.0
2018,10,25,12,45,927.0,76.0,0.75,23.6,658.5,521.55,386.8
2018,10,25,13,0,921.0,76.0,0.8,23.8,644.0,481.99,355.35
2018,10,25,13,15,913.5,75.0,0.85,23.8,622.0,439.19,320.85
2018,10,25,13,30,906.0,74.0,0.9,23.8,600.0,394.98,284.23
2018,10,25,13,45,894.5,73.0,0.95,23.8,571.0,348.32,244.86
2018,10,25,14,0,883.0,72.0,1.0,23.8,542.0,301.04,204.27
2018,10,25,14,15,867.5,70.5,1.05,23.6,506.5,252.05,162.49
2018,10,25,14,30,852.0,69.0,1.1,23.4,471.0,203.27,121.84
2018,10,25,14,45,830.0,66.5,1.1,23.25,430.0,147.85,79.14
2018,10,25,15,0,808.0,64.0,1.1,23.1,389.0,99.13,48.25
2018,10,25,15,15,777.0,61.0,1.1,23.1,344.0,51.57,30.95
2018,10,25,15,30,746.0,58.0,1.1,23.1,299.0,42.49,31.23
2018,10,25,15,45,700.0,54.0,1.1,22.1,252.0,40.75,29.89
2018,10,25,16,0,654.0,50.0,1.1,21.1,205.0,39.06,28.48
2018,10,25,16,15,580.0,44.0,1.05,19.75,158.0,35.52,25.34
2018,10,25,16,30,506.0,38.0,1.0,18.4,111.0,29.23,19.6
2018,10,25,16,45,372.0,29.0,0.9,17.1,71.5,23.09,13.33
2018,10,25,17,0,238.0,20.0,0.8,15.8,32.0,16.73,0.0
2018,10,25,17,15,119.0,10.0,0.85,15.2,16.0,9.53,0.0
2018,10,25,17,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,26,6,15,53.0,4.5,1.0,11.1,5.0,0.0,0.0
2018,10,26,6,30,106.0,9.0,1.0,11.3,10.0,52.42,0.0
2018,10,26,6,45,272.0,19.0,0.95,11.55,41.5,162.04,17.37
2018,10,26,7,0,438.0,29.0,0.9,11.8,73.0,268.72,206.41
2018,10,26,7,15,530.5,35.5,0.85,12.45,118.0,339.85,273.26
2018,10,26,7,30,623.0,42.0,0.8,13.1,163.0,415.04,336.75
2018,10,26,7,45,655.0,48.0,0.7,13.8,206.0,458.12,371.75
2018,10,26,8,0,687.0,54.0,0.6,14.5,249.0,500.89,404.3
2018,10,26,8,15,744.0,54.5,0.5,15.4,298.5,552.07,441.03
2018,10,26,8,30,801.0,55.0,0.4,16.3,348.0,598.22,472.17
2018,10,26,8,45,825.0,57.5,0.35,17.2,390.5,629.23,490.97
2018,10,26,9,0,849.0,60.0,0.3,18.1,433.0,658.26,507.5
2018,10,26,9,15,859.5,64.0,0.3,19.2,469.5,677.4,517.05
2018,10,26,9,30,870.0,68.0,0.3,20.3,506.0,693.65,524.58
2018,10,26,9,45,787.5,97.5,0.25,21.4,512.5,674.63,507.32
2018,10,26,10,0,705.0,127.0,0.2,22.5,519.0,648.6,484.59
2018,10,26,10,15,603.5,167.0,0.25,23.3,513.0,613.93,457.56
2018,10,26,10,30,502.0,207.0,0.3,24.1,507.0,573.52,426.73
2018,10,26,10,45,535.5,202.0,0.35,24.9,530.5,582.02,431.94
2018,10,26,11,0,569.0,197.0,0.4,25.7,554.0,587.89,434.63
2018,10,26,11,15,592.0,192.5,0.45,25.95,569.0,584.53,431.76
2018,10,26,11,30,615.0,188.0,0.5,26.2,584.0,581.12,428.76
2018,10,26,11,45,632.0,183.0,0.55,26.45,590.5,567.8,418.81
2018,10,26,12,0,649.0,178.0,0.6,26.7,597.0,551.71,406.77
2018,10,26,12,15,707.5,155.0,0.65,26.7,608.0,538.55,397.18
2018,10,26,12,30,766.0,132.0,0.7,26.7,619.0,520.09,383.16
2018,10,26,12,45,728.5,140.5,0.75,26.7,595.5,479.38,352.52
2018,10,26,13,0,691.0,149.0,0.8,26.7,572.0,439.34,321.93
2018,10,26,13,15,735.5,129.0,0.85,26.5,565.0,407.69,296.38
2018,10,26,13,30,780.0,109.0,0.9,26.3,558.0,374.3,268.09
2018,10,26,13,45,752.5,110.0,0.9,26.1,525.5,325.74,228.61
2018,10,26,14,0,725.0,111.0,0.9,25.9,493.0,281.3,191.84
2018,10,26,14,15,667.5,115.5,0.9,25.6,449.0,234.78,154.73
2018,10,26,14,30,610.0,120.0,0.9,25.3,405.0,192.98,122.56
2018,10,26,14,45,670.5,96.0,0.95,25.0,384.0,146.21,84.07
2018,10,26,15,0,731.0,72.0,1.0,24.7,363.0,97.79,50.27
2018,10,26,15,15,651.5,76.0,1.0,24.7,312.5,54.73,41.36
2018,10,26,15,30,572.0,80.0,1.0,24.7,262.0,55.65,42.28
2018,10,26,15,45,491.5,74.0,0.95,23.6,213.0,53.24,40.42
2018,10,26,16,0,411.0,68.0,0.9,22.5,164.0,50.16,37.84
2018,10,26,16,15,331.5,57.5,0.9,21.25,123.0,43.25,31.79
2018,10,26,16,30,252.0,47.0,0.9,20.0,82.0,36.1,25.25
2018,10,26,16,45,200.5,32.5,0.95,18.8,53.5,25.44,14.84
2018,10,26,17,0,149.0,18.0,1.0,17.6,25.0,14.31,0.0
2018,10,26,17,15,74.5,9.0,1.0,17.1,12.5,8.58,0.0
2018,10,26,17,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,0.95,16.15,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.35,12.15,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.25,12.1,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.2,12.1,0.0,0.0,0.0
2018,10,27,6,15,32.5,4.5,0.2,12.25,4.5,0.0,0.0
2018,10,27,6,30,65.0,9.0,0.2,12.4,9.0,35.25,0.0
2018,10,27,6,45,214.5,20.5,0.2,12.55,38.0,135.25,0.0
2018,10,27,7,0,364.0,32.0,0.2,12.7,67.0,241.39,181.8
2018,10,27,7,15,460.0,39.5,0.2,13.2,110.0,311.27,247.08
2018,10,27,7,30,556.0,47.0,0.2,13.7,153.0,386.22,309.7
2018,10,27,7,45,616.5,52.0,0.2,14.15,199.5,441.8,354.7
2018,10,27,8,0,677.0,57.0,0.2,14.6,246.0,495.62,396.39
2018,10,27,8,15,720.0,60.5,0.25,15.4,293.0,541.31,430.03
2018,10,27,8,30,763.0,64.0,0.3,16.2,340.0,586.37,461.93
2018,10,27,8,45,790.0,66.0,0.35,16.95,382.0,617.94,483.15
2018,10,27,9,0,817.0,68.0,0.4,17.7,424.0,647.57,502.38
2018,10,27,9,15,827.5,72.5,0.5,18.4,459.5,666.58,514.16
2018,10,27,9,30,838.0,77.0,0.6,19.1,495.0,682.75,524.01
2018,10,27,9,45,864.5,75.0,0.65,19.8,530.0,695.4,530.76
2018,10,27,10,0,891.0,73.0,0.7,20.5,565.0,709.72,538.73
2018,10,27,10,15,884.0,78.5,0.8,21.0,585.0,705.97,535.36
2018,10,27,10,30,877.0,84.0,0.9,21.5,605.0,699.02,530.06
2018,10,27,10,45,838.5,100.5,0.95,21.95,610.0,682.32,516.64
2018,10,27,11,0,800.0,117.0,1.0,22.4,615.0,659.59,498.89
2018,10,27,11,15,862.5,97.5,1.05,22.75,642.0,663.2,501.07
2018,10,27,11,30,925.0,78.0,1.1,23.1,669.0,660.63,498.42
2018,10,27,11,45,847.0,106.0,1.15,23.4,648.0,618.91,466.62
2018,10,27,12,0,769.0,134.0,1.2,23.7,627.0,575.41,433.71
2018,10,27,12,15,821.0,114.0,1.2,23.75,636.0,559.0,420.85
2018,10,27,12,30,873.0,94.0,1.2,23.8,645.0,537.75,403.58
2018,10,27,12,45,858.0,96.5,1.25,23.85,628.0,498.56,372.82
2018,10,27,13,0,843.0,99.0,1.3,23.9,611.0,459.24,341.29
2018,10,27,13,15,850.0,93.0,1.35,23.8,593.5,419.96,308.94
2018,10,27,13,30,857.0,87.0,1.4,23.7,576.0,378.4,273.78
2018,10,27,13,45,823.0,90.5,1.4,23.55,541.0,330.49,233.66
2018,10,27,14,0,789.0,94.0,1.4,23.4,506.0,284.13,194.46
2018,10,27,14,15,766.5,91.0,1.45,23.1,469.5,236.46,154.29
2018,10,27,14,30,744.0,88.0,1.5,22.8,433.0,189.99,116.2
2018,10,27,14,45,757.5,78.0,1.5,22.5,402.0,142.98,79.17
2018,10,27,15,0,771.0,68.0,1.5,22.2,371.0,94.05,47.48
2018,10,27,15,15,749.5,63.5,1.5,22.2,329.5,47.59,35.68
2018,10,27,15,30,728.0,59.0,1.5,22.2,288.0,43.64,32.36
2018,10,27,15,45,680.0,54.5,1.5,21.1,241.0,41.52,30.68
2018,10,27,16,0,632.0,50.0,1.5,20.0,194.0,39.42,28.89
2018,10,27,16,15,553.5,44.0,1.45,19.1,148.5,32.8,22.98
2018,10,27,16,30,475.0,38.0,1.4,18.2,103.0,29.6,19.81
2018,10,27,16,45,330.0,28.0,1.35,17.3,64.5,22.52,12.28
2018,10,27,17,0,185.0,18.0,1.3,16.4,26.0,17.16,0.0
2018,10,27,17,15,92.5,9.0,1.25,15.8,13.0,8.58,0.0
2018,10,27,17,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,28,6,15,11.5,2.5,0.95,10.45,2.5,0.0,0.0
2018,10,28,6,30,23.0,5.0,1.0,10.9,5.0,14.13,0.0
2018,10,28,6,45,86.5,19.5,1.0,11.35,26.5,70.54,0.0
2018,10,28,7,0,150.0,34.0,1.0,11.8,48.0,140.63,104.96
2018,10,28,7,15,207.5,48.5,1.05,12.3,80.5,189.6,152.53
2018,10,28,7,30,265.0,63.0,1.1,12.8,113.0,242.53,199.05
2018,10,28,7,45,307.5,77.5,1.15,13.35,151.0,289.71,239.29
2018,10,28,8,0,350.0,92.0,1.2,13.9,189.0,338.22,279.21
2018,10,28,8,15,422.0,99.0,1.2,14.4,236.0,396.92,326.19
2018,10,28,8,30,494.0,106.0,1.2,14.9,283.0,457.43,372.98
2018,10,28,8,45,575.5,104.0,1.2,15.45,334.0,519.95,419.93
2018,10,28,9,0,657.0,102.0,1.2,16.0,385.0,578.5,462.57
2018,10,28,9,15,656.5,111.5,1.25,16.5,415.5,593.27,471.38
2018,10,28,9,30,656.0,121.0,1.3,17.0,446.0,605.4,478.49
2018,10,28,9,45,721.5,111.5,1.3,17.5,489.5,639.85,502.45
2018,10,28,10,0,787.0,102.0,1.3,18.0,533.0,669.99,522.67
2018,10,28,10,15,826.5,95.0,1.35,18.35,565.5,684.36,531.8
2018,10,28,10,30,866.0,88.0,1.4,18.7,598.0,692.09,536.33
2018,10,28,10,45,899.0,80.5,1.4,19.1,623.5,695.19,536.85
2018,10,28,11,0,932.0,73.0,1.4,19.5,649.0,694.58,534.68
2018,10,28,11,15,934.5,73.5,1.45,19.65,658.5,678.88,522.3
2018,10,28,11,30,937.0,74.0,1.5,19.8,668.0,660.03,507.62
2018,10,28,11,45,937.0,73.5,1.5,20.0,669.0,635.58,488.23
2018,10,28,12,0,937.0,73.0,1.5,20.2,670.0,608.28,466.5
2018,10,28,12,15,932.0,74.0,1.55,20.2,663.0,577.0,442.08
2018,10,28,12,30,927.0,75.0,1.6,20.2,656.0,543.37,415.31
2018,10,28,12,45,919.0,75.5,1.65,20.2,640.5,505.67,384.82
2018,10,28,13,0,911.0,76.0,1.7,20.2,625.0,466.19,352.16
2018,10,28,13,15,902.0,75.0,1.7,20.05,602.5,423.39,316.14
2018,10,28,13,30,893.0,74.0,1.7,19.9,580.0,379.35,278.24
2018,10,28,13,45,881.0,73.0,1.75,19.75,551.0,333.37,238.16
2018,10,28,14,0,869.0,72.0,1.8,19.6,522.0,286.83,197.09
2018,10,28,14,15,851.0,70.0,1.8,19.4,486.0,237.88,154.45
2018,10,28,14,30,833.0,68.0,1.8,19.2,450.0,184.23,109.5
2018,10,28,14,45,809.0,66.0,1.8,18.95,409.5,135.62,72.53
2018,10,28,15,0,785.0,64.0,1.8,18.7,369.0,88.68,44.36
2018,10,28,15,15,752.5,60.5,1.8,18.7,324.5,43.43,32.6
2018,10,28,15,30,720.0,57.0,1.8,18.7,280.0,42.11,31.53
2018,10,28,15,45,628.5,57.0,1.8,17.95,228.5,39.93,29.7
2018,10,28,16,0,537.0,57.0,1.8,17.2,177.0,41.93,31.44
2018,10,28,16,15,395.0,51.0,1.75,16.65,127.5,39.01,28.63
2018,10,28,16,30,253.0,45.0,1.7,16.1,78.0,34.71,24.34
2018,10,28,16,45,173.0,30.5,1.6,15.6,49.0,23.95,13.12
2018,10,28,17,0,93.0,16.0,1.5,15.1,20.0,15.25,0.0
2018,10,28,17,15,46.5,8.0,1.55,14.7,10.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,10,29,6,15,7.0,2.0,1.5,9.5,2.0,0.0,0.0
2018,10,29,6,30,14.0,4.0,1.5,9.8,4.0,3.81,0.0
2018,10,29,6,45,42.0,18.5,1.5,10.05,21.5,36.06,0.0
2018,10,29,7,0,70.0,33.0,1.5,10.3,39.0,82.08,58.88
2018,10,29,7,15,105.5,50.5,1.55,10.95,66.5,130.21,104.07
2018,10,29,7,30,141.0,68.0,1.6,11.6,94.0,171.35,140.65
2018,10,29,7,45,176.0,86.0,1.65,12.2,127.5,214.42,177.95
2018,10,29,8,0,211.0,104.0,1.7,12.8,161.0,258.61,215.14
2018,10,29,8,15,177.0,124.0,1.8,13.4,178.0,253.49,210.18
2018,10,29,8,30,143.0,144.0,1.9,14.0,195.0,255.58,210.7
2018,10,29,8,45,219.5,156.5,1.95,14.55,245.0,329.14,270.55
2018,10,29,9,0,296.0,169.0,2.0,15.1,295.0,394.29,321.98
2018,10,29,9,15,243.5,192.0,2.0,15.4,302.0,384.34,311.59
2018,10,29,9,30,191.0,215.0,2.0,15.7,309.0,362.46,292.36
2018,10,29,9,45,263.5,219.5,2.0,16.0,358.0,423.69,340.27
2018,10,29,10,0,336.0,224.0,2.0,16.3,407.0,474.72,379.04
2018,10,29,10,15,389.0,219.0,2.0,16.25,440.0,500.79,398.71
2018,10,29,10,30,442.0,214.0,2.0,16.2,473.0,533.26,422.93
2018,10,29,10,45,454.5,218.5,2.0,16.15,491.5,537.48,425.18
2018,10,29,11,0,467.0,223.0,2.0,16.1,510.0,539.63,426.04
2018,10,29,11,15,397.0,248.5,2.0,16.0,495.0,502.18,396.15
2018,10,29,11,30,327.0,274.0,2.0,15.9,480.0,471.78,371.67
2018,10,29,11,45,315.5,277.5,2.0,15.8,476.5,456.19,359.29
2018,10,29,12,0,304.0,281.0,2.0,15.7,473.0,440.08,346.36
2018,10,29,12,15,378.5,257.0,2.05,15.65,494.0,444.29,349.62
2018,10,29,12,30,453.0,233.0,2.1,15.6,515.0,444.76,349.22
2018,10,29,12,45,445.0,229.5,2.1,15.55,501.5,417.28,326.66
2018,10,29,13,0,437.0,226.0,2.1,15.5,488.0,389.35,303.55
2018,10,29,13,15,452.5,209.0,2.1,15.7,471.5,358.6,277.42
2018,10,29,13,30,468.0,192.0,2.1,15.9,455.0,326.0,249.19
2018,10,29,13,45,513.0,167.5,2.1,16.1,442.5,294.12,220.13
2018,10,29,14,0,558.0,143.0,2.1,16.3,430.0,258.15,186.91
2018,10,29,14,15,704.5,105.0,2.05,16.4,442.0,225.74,152.14
2018,10,29,14,30,851.0,67.0,2.0,16.5,454.0,188.23,113.17
2018,10,29,14,45,832.0,64.0,2.0,16.6,414.0,133.37,70.77
2018,10,29,15,0,813.0,61.0,2.0,16.7,374.0,84.84,41.8
2018,10,29,15,15,780.5,58.0,2.0,16.7,329.0,41.67,31.34
2018,10,29,15,30,748.0,55.0,2.0,16.7,284.0,40.69,30.54
2018,10,29,15,45,700.5,50.5,1.85,16.4,237.0,38.42,28.56
2018,10,29,16,0,653.0,46.0,1.7,16.1,190.0,36.17,26.48
2018,10,29,16,15,574.0,40.5,1.6,15.5,144.0,32.96,23.43
2018,10,29,16,30,495.0,35.0,1.5,14.9,98.0,27.26,17.96
2018,10,29,16,45,345.0,26.0,1.45,14.25,61.0,21.0,10.45
2018,10,29,17,0,195.0,17.0,1.4,13.6,24.0,16.2,0.0
2018,10,29,17,15,97.5,8.5,1.45,13.15,12.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,10,30,6,15,36.0,3.5,1.45,8.6,3.0,0.0,0.0
2018,10,30,6,30,72.0,7.0,1.4,8.9,6.0,6.67,0.0
2018,10,30,6,45,254.5,17.5,1.4,9.15,36.0,127.48,0.0
2018,10,30,7,0,437.0,28.0,1.4,9.4,66.0,259.07,190.99
2018,10,30,7,15,540.5,34.0,1.45,10.05,111.0,334.76,270.31
2018,10,30,7,30,644.0,40.0,1.5,10.7,156.0,414.21,339.83
2018,10,30,7,45,703.5,44.5,1.6,11.35,205.0,471.08,388.56
2018,10,30,8,0,763.0,49.0,1.7,12.0,254.0,528.93,435.81
2018,10,30,8,15,800.0,52.0,1.7,12.6,301.0,571.54,468.82
2018,10,30,8,30,837.0,55.0,1.7,13.2,348.0,608.35,496.21
2018,10,30,8,45,862.0,57.5,1.75,13.8,391.5,640.05,518.89
2018,10,30,9,0,887.0,60.0,1.8,14.4,435.0,669.68,539.04
2018,10,30,9,15,902.0,61.5,1.8,14.9,472.5,688.93,550.69
2018,10,30,9,30,917.0,63.0,1.8,15.4,510.0,705.35,560.23
2018,10,30,9,45,928.5,65.0,1.75,15.9,542.0,716.92,565.85
2018,10,30,10,0,940.0,67.0,1.7,16.4,574.0,725.26,569.19
2018,10,30,10,15,948.0,67.5,1.7,16.8,598.5,726.16,567.95
2018,10,30,10,30,956.0,68.0,1.7,17.2,623.0,723.69,564.52
2018,10,30,10,45,961.0,68.5,1.7,17.6,640.5,715.81,557.36
2018,10,30,11,0,966.0,69.0,1.7,18.0,658.0,704.54,547.19
2018,10,30,11,15,968.0,69.5,1.7,18.3,667.5,688.0,533.38
2018,10,30,11,30,970.0,70.0,1.7,18.6,677.0,668.22,517.11
2018,10,30,11,45,970.5,70.0,1.7,18.9,678.5,643.88,497.35
