Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,30,12,0,971.0,70.0,1.7,19.2,680.0,616.55,475.12
2018,10,30,12,15,968.0,70.0,1.75,19.35,673.0,584.47,449.54
2018,10,30,12,30,965.0,70.0,1.8,19.5,666.0,549.86,421.47
2018,10,30,12,45,959.5,70.5,1.8,19.7,652.0,512.17,390.1
2018,10,30,13,0,954.0,71.0,1.8,19.9,638.0,472.43,356.41
2018,10,30,13,15,948.0,69.5,1.8,19.95,616.0,428.81,319.15
2018,10,30,13,30,942.0,68.0,1.8,20.0,594.0,383.62,279.76
2018,10,30,13,45,932.0,67.0,1.85,20.0,565.0,336.31,238.14
2018,10,30,14,0,922.0,66.0,1.9,20.0,536.0,288.19,195.39
2018,10,30,14,15,906.5,64.5,1.85,19.9,500.0,237.93,151.48
2018,10,30,14,30,891.0,63.0,1.8,19.8,464.0,187.84,109.54
2018,10,30,14,45,856.0,62.5,1.8,19.7,419.0,136.96,72.22
2018,10,30,15,0,821.0,62.0,1.8,19.6,374.0,83.14,40.82
2018,10,30,15,15,790.0,58.0,1.8,19.6,328.5,41.86,31.12
2018,10,30,15,30,759.0,54.0,1.8,19.6,283.0,40.04,29.6
2018,10,30,15,45,723.0,50.0,1.65,18.85,238.5,38.21,28.06
2018,10,30,16,0,687.0,46.0,1.5,18.1,194.0,36.42,26.45
2018,10,30,16,15,597.0,39.5,1.4,17.05,145.0,32.22,22.59
2018,10,30,16,30,507.0,33.0,1.3,16.0,96.0,28.0,18.44
2018,10,30,16,45,346.0,24.0,1.2,14.9,58.5,19.26,8.56
2018,10,30,17,0,185.0,15.0,1.1,13.8,21.0,14.3,0.0
2018,10,30,17,15,92.5,7.5,1.1,13.15,10.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,10,31,6,15,33.5,3.5,1.1,8.15,3.0,0.0,0.0
2018,10,31,6,30,67.0,7.0,1.0,8.5,6.0,0.0,0.0
2018,10,31,6,45,216.5,16.5,0.95,8.85,31.0,109.23,0.0
2018,10,31,7,0,366.0,26.0,0.9,9.2,56.0,229.24,164.91
2018,10,31,7,15,391.5,39.0,0.85,10.25,90.5,269.13,216.07
2018,10,31,7,30,417.0,52.0,0.8,11.3,125.0,309.03,252.63
2018,10,31,7,45,437.0,63.5,0.8,12.3,160.5,344.68,283.33
2018,10,31,8,0,457.0,75.0,0.8,13.3,196.0,379.96,311.88
2018,10,31,8,15,462.0,90.0,0.75,14.05,231.5,405.49,331.25
2018,10,31,8,30,467.0,105.0,0.7,14.8,267.0,433.27,351.27
2018,10,31,8,45,647.5,84.5,0.65,15.5,339.0,537.11,429.96
2018,10,31,9,0,828.0,64.0,0.6,16.2,411.0,636.52,501.11
2018,10,31,9,15,859.0,63.0,0.7,16.9,451.5,658.13,514.43
2018,10,31,9,30,890.0,62.0,0.8,17.6,492.0,682.05,529.85
2018,10,31,9,45,898.5,65.5,0.85,18.3,523.5,693.2,535.5
2018,10,31,10,0,907.0,69.0,0.9,19.0,555.0,701.14,539.1
2018,10,31,10,15,916.5,70.5,0.95,19.5,580.5,704.23,539.84
2018,10,31,10,30,926.0,72.0,1.0,20.0,606.0,704.02,538.44
2018,10,31,10,45,932.0,72.5,1.1,20.45,623.5,697.03,532.62
2018,10,31,11,0,938.0,73.0,1.2,20.9,641.0,686.73,524.29
2018,10,31,11,15,940.5,73.0,1.25,21.2,650.0,670.41,511.39
2018,10,31,11,30,943.0,73.0,1.3,21.5,659.0,650.94,496.11
2018,10,31,11,45,943.0,73.5,1.35,21.8,660.5,627.43,477.67
2018,10,31,12,0,943.0,74.0,1.4,22.1,662.0,601.03,456.8
2018,10,31,12,15,941.5,73.5,1.4,22.3,655.5,570.07,432.07
2018,10,31,12,30,940.0,73.0,1.4,22.5,649.0,536.57,404.97
2018,10,31,12,45,870.5,91.0,1.4,22.65,615.0,486.85,365.63
2018,10,31,13,0,801.0,109.0,1.4,22.8,581.0,437.37,326.18
2018,10,31,13,15,762.0,113.5,1.4,22.8,549.5,389.12,287.19
2018,10,31,13,30,723.0,118.0,1.4,22.8,518.0,344.55,250.39
2018,10,31,13,45,743.0,104.5,1.35,22.75,497.5,303.49,214.41
2018,10,31,14,0,763.0,91.0,1.3,22.7,477.0,263.12,178.25
2018,10,31,14,15,683.0,103.0,1.35,22.55,430.5,214.63,139.78
2018,10,31,14,30,603.0,115.0,1.4,22.4,384.0,176.38,111.37
2018,10,31,14,45,490.0,124.0,1.4,22.25,329.5,139.28,88.34
2018,10,31,15,0,377.0,133.0,1.4,22.1,275.0,112.17,76.74
2018,10,31,15,15,339.0,120.0,1.4,22.1,236.0,84.44,67.37
2018,10,31,15,30,301.0,107.0,1.4,22.1,197.0,81.42,64.9
2018,10,31,15,45,272.0,91.0,1.25,21.25,162.0,70.36,55.54
2018,10,31,16,0,243.0,75.0,1.1,20.4,127.0,58.92,45.62
2018,10,31,16,15,200.5,59.0,1.05,19.1,94.5,47.08,35.16
2018,10,31,16,30,158.0,43.0,1.0,17.8,62.0,34.87,24.02
2018,10,31,16,45,103.0,27.0,0.9,16.55,37.0,22.28,9.92
2018,10,31,17,0,48.0,11.0,0.8,15.3,12.0,10.48,0.0
2018,10,31,17,15,24.0,5.5,0.85,15.0,6.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.75,14.9,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,1,6,15,18.0,2.5,0.8,10.95,2.0,0.0,0.0
2018,11,1,6,30,36.0,5.0,0.8,11.4,4.0,0.0,0.0
2018,11,1,6,45,89.5,17.5,0.8,11.8,22.5,55.02,0.0
2018,11,1,7,0,143.0,30.0,0.8,12.2,41.0,127.96,87.21
2018,11,1,7,15,202.5,44.5,0.85,13.05,72.5,179.6,142.23
2018,11,1,7,30,262.0,59.0,0.9,13.9,104.0,232.34,188.59
2018,11,1,7,45,290.0,73.5,0.95,14.8,137.5,270.55,221.3
2018,11,1,8,0,318.0,88.0,1.0,15.7,171.0,309.36,253.15
2018,11,1,8,15,286.0,109.0,1.0,16.45,194.0,309.09,252.25
2018,11,1,8,30,254.0,130.0,1.0,17.2,217.0,316.82,257.06
2018,11,1,8,45,318.5,139.5,1.0,18.0,262.5,370.33,298.55
2018,11,1,9,0,383.0,149.0,1.0,18.8,308.0,435.35,347.03
2018,11,1,9,15,460.0,147.5,1.05,19.6,355.5,486.11,384.14
2018,11,1,9,30,537.0,146.0,1.1,20.4,403.0,536.51,420.15
2018,11,1,9,45,568.5,146.5,1.15,21.2,434.5,557.15,433.28
2018,11,1,10,0,600.0,147.0,1.2,22.0,466.0,580.39,448.19
2018,11,1,10,15,637.0,143.5,1.25,22.6,496.0,596.45,458.29
2018,11,1,10,30,674.0,140.0,1.3,23.2,526.0,609.7,466.3
2018,11,1,10,45,679.0,144.0,1.3,23.75,542.5,606.66,461.97
2018,11,1,11,0,684.0,148.0,1.3,24.3,559.0,600.99,455.9
2018,11,1,11,15,655.0,161.0,1.3,24.65,559.5,580.45,439.23
2018,11,1,11,30,626.0,174.0,1.3,25.0,560.0,558.37,421.56
2018,11,1,11,45,748.0,133.5,1.3,25.4,596.0,570.86,429.87
2018,11,1,12,0,870.0,93.0,1.3,25.8,632.0,575.64,431.67
2018,11,1,12,15,879.5,89.5,1.3,26.0,629.5,549.47,410.54
2018,11,1,12,30,889.0,86.0,1.3,26.2,627.0,520.34,386.98
2018,11,1,12,45,825.0,103.0,1.3,26.35,596.0,472.45,349.59
2018,11,1,13,0,761.0,120.0,1.3,26.5,565.0,425.4,312.56
2018,11,1,13,15,807.5,102.5,1.25,26.55,559.5,396.0,286.75
2018,11,1,13,30,854.0,85.0,1.2,26.6,554.0,358.96,254.03
2018,11,1,13,45,852.0,80.5,1.2,26.6,528.0,314.21,215.73
2018,11,1,14,0,850.0,76.0,1.2,26.6,502.0,268.21,176.05
2018,11,1,14,15,847.5,71.5,1.15,26.45,471.0,221.04,135.84
2018,11,1,14,30,845.0,67.0,1.1,26.3,440.0,173.01,96.73
2018,11,1,14,45,803.0,66.5,1.1,26.15,394.5,123.92,62.78
2018,11,1,15,0,761.0,66.0,1.1,26.0,349.0,78.35,39.68
2018,11,1,15,15,650.5,70.5,1.1,26.0,291.5,47.41,34.98
2018,11,1,15,30,540.0,75.0,1.1,26.0,234.0,53.04,39.84
2018,11,1,15,45,479.5,67.5,0.95,24.45,190.5,49.23,36.79
2018,11,1,16,0,419.0,60.0,0.8,22.9,147.0,45.35,33.51
2018,11,1,16,15,359.0,49.0,0.9,21.85,110.0,38.09,27.04
2018,11,1,16,30,299.0,38.0,1.0,20.8,73.0,30.52,19.96
2018,11,1,16,45,196.0,25.5,1.1,19.75,44.0,20.14,7.38
2018,11,1,17,0,93.0,13.0,1.2,18.7,15.0,12.39,0.0
2018,11,1,17,15,46.5,6.5,1.2,18.35,7.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.15,16.95,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.0,16.75,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.05,16.45,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.85,16.2,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.55,15.95,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.5,15.75,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.45,15.45,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.45,15.1,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,2,6,15,14.5,2.0,0.85,13.8,1.5,0.0,0.0
2018,11,2,6,30,29.0,4.0,0.8,13.8,3.0,0.0,0.0
2018,11,2,6,45,196.0,15.0,0.8,13.85,28.5,97.58,0.0
2018,11,2,7,0,363.0,26.0,0.8,13.9,54.0,222.08,146.69
2018,11,2,7,15,472.5,33.5,0.75,14.5,96.5,299.93,234.88
2018,11,2,7,30,582.0,41.0,0.7,15.1,139.0,374.87,299.4
2018,11,2,7,45,646.0,45.5,0.6,15.7,185.5,431.98,346.3
2018,11,2,8,0,710.0,50.0,0.5,16.3,232.0,490.26,391.38
2018,11,2,8,15,749.5,53.0,0.5,17.1,277.5,532.69,422.82
2018,11,2,8,30,789.0,56.0,0.5,17.9,323.0,574.31,452.28
2018,11,2,8,45,815.5,59.0,0.45,18.75,365.5,606.39,472.92
2018,11,2,9,0,842.0,62.0,0.4,19.6,408.0,631.93,488.23
2018,11,2,9,15,860.5,64.0,0.45,20.45,445.5,653.34,501.34
2018,11,2,9,30,879.0,66.0,0.5,21.3,483.0,672.13,512.1
2018,11,2,9,45,891.5,67.0,0.6,22.15,514.0,682.85,517.86
2018,11,2,10,0,904.0,68.0,0.7,23.0,545.0,690.53,521.64
2018,11,2,10,15,912.5,70.0,0.75,23.5,570.0,693.46,522.31
2018,11,2,10,30,921.0,72.0,0.8,24.0,595.0,693.1,520.55
2018,11,2,10,45,915.0,76.5,0.85,24.45,609.0,682.63,511.71
2018,11,2,11,0,909.0,81.0,0.9,24.9,623.0,669.06,500.76
2018,11,2,11,15,922.5,78.5,0.95,25.05,636.0,657.34,491.79
2018,11,2,11,30,936.0,76.0,1.0,25.2,649.0,642.21,480.19
2018,11,2,11,45,918.0,81.5,1.05,25.35,645.0,613.55,458.67
2018,11,2,12,0,900.0,87.0,1.1,25.5,641.0,582.79,435.39
2018,11,2,12,15,764.5,129.0,1.15,25.45,596.0,522.91,390.84
2018,11,2,12,30,629.0,171.0,1.2,25.4,551.0,468.06,349.75
2018,11,2,12,45,716.0,138.5,1.25,25.3,562.0,451.31,335.89
2018,11,2,13,0,803.0,106.0,1.3,25.2,573.0,429.31,316.56
2018,11,2,13,15,811.5,100.0,1.35,24.9,557.0,392.2,285.73
2018,11,2,13,30,820.0,94.0,1.4,24.6,541.0,352.77,252.21
2018,11,2,13,45,787.0,93.5,1.45,24.35,504.5,304.23,211.92
2018,11,2,14,0,754.0,93.0,1.5,24.1,468.0,257.3,172.7
2018,11,2,14,15,788.5,81.0,1.5,23.6,448.5,215.07,135.15
2018,11,2,14,30,823.0,69.0,1.5,23.1,429.0,168.72,95.73
2018,11,2,14,45,777.5,69.0,1.5,22.6,384.0,121.04,62.94
2018,11,2,15,0,732.0,69.0,1.5,22.1,339.0,77.28,41.36
2018,11,2,15,15,729.0,62.5,1.5,22.1,303.0,45.89,34.28
2018,11,2,15,30,726.0,56.0,1.5,22.1,267.0,42.15,31.09
2018,11,2,15,45,666.0,51.5,1.35,21.05,219.0,39.92,29.25
2018,11,2,16,0,606.0,47.0,1.2,20.0,171.0,37.74,27.32
2018,11,2,16,15,524.5,41.0,1.1,18.8,128.0,31.21,21.44
2018,11,2,16,30,443.0,35.0,1.0,17.6,85.0,27.99,18.03
2018,11,2,16,45,285.5,24.0,0.9,16.45,50.5,19.78,6.23
2018,11,2,17,0,128.0,13.0,0.8,15.3,16.0,12.39,0.0
2018,11,2,17,15,64.0,6.5,0.8,14.85,8.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,3,6,15,17.0,1.5,0.8,9.65,1.0,0.0,0.0
2018,11,3,6,30,34.0,3.0,0.8,10.1,2.0,0.0,0.0
2018,11,3,6,45,217.0,14.0,0.75,10.5,28.0,104.82,0.0
2018,11,3,7,0,400.0,25.0,0.7,10.9,54.0,227.79,144.75
2018,11,3,7,15,518.5,31.0,0.7,11.95,98.0,312.23,245.55
2018,11,3,7,30,637.0,37.0,0.7,13.0,142.0,397.01,318.25
2018,11,3,7,45,695.5,41.5,0.75,14.05,189.5,452.0,364.24
2018,11,3,8,0,754.0,46.0,0.8,15.1,237.0,507.97,408.57
2018,11,3,8,15,791.5,49.0,0.8,15.8,283.0,549.94,440.32
2018,11,3,8,30,829.0,52.0,0.8,16.5,329.0,586.32,466.61
2018,11,3,8,45,854.0,54.0,0.85,17.25,371.5,616.77,487.79
2018,11,3,9,0,879.0,56.0,0.9,18.0,414.0,645.23,506.83
2018,11,3,9,15,895.0,57.5,0.95,18.65,451.0,664.8,519.05
2018,11,3,9,30,911.0,59.0,1.0,19.3,488.0,681.61,528.87
2018,11,3,9,45,922.5,61.0,1.1,19.95,519.5,693.01,535.38
2018,11,3,10,0,934.0,63.0,1.2,20.6,551.0,701.21,539.71
2018,11,3,10,15,942.0,64.0,1.2,21.05,576.0,702.63,538.79
2018,11,3,10,30,950.0,65.0,1.2,21.5,601.0,700.71,535.49
2018,11,3,10,45,955.0,66.0,1.25,21.95,618.5,693.45,528.72
2018,11,3,11,0,960.0,67.0,1.3,22.4,636.0,682.82,519.54
2018,11,3,11,15,962.5,67.5,1.35,22.75,645.5,666.77,506.63
2018,11,3,11,30,965.0,68.0,1.4,23.1,655.0,647.49,491.28
2018,11,3,11,45,956.5,71.0,1.45,23.5,654.0,621.33,470.61
2018,11,3,12,0,948.0,74.0,1.5,23.9,653.0,592.57,447.77
2018,11,3,12,15,938.5,76.0,1.5,24.1,644.5,559.92,421.76
2018,11,3,12,30,929.0,78.0,1.5,24.3,636.0,525.16,393.71
2018,11,3,12,45,929.5,76.5,1.55,24.55,623.5,489.66,364.6
2018,11,3,13,0,930.0,75.0,1.6,24.8,611.0,451.81,332.91
2018,11,3,13,15,879.5,83.5,1.6,24.9,575.5,402.03,292.27
2018,11,3,13,30,829.0,92.0,1.6,25.0,540.0,350.95,250.3
2018,11,3,13,45,638.0,132.0,1.6,25.05,466.0,289.83,204.3
2018,11,3,14,0,447.0,172.0,1.6,25.1,392.0,245.21,172.93
2018,11,3,14,15,345.5,175.5,1.55,24.95,338.5,207.55,145.95
2018,11,3,14,30,244.0,179.0,1.5,24.8,285.0,175.24,124.67
2018,11,3,14,45,263.0,158.0,1.5,24.65,262.5,144.94,101.53
2018,11,3,15,0,282.0,137.0,1.5,24.5,240.0,112.95,80.41
2018,11,3,15,15,292.5,118.0,1.5,24.5,213.0,88.72,70.37
2018,11,3,15,30,303.0,99.0,1.5,24.5,186.0,71.33,55.67
2018,11,3,15,45,198.0,86.5,1.25,22.95,139.5,67.03,52.27
2018,11,3,16,0,93.0,74.0,1.0,21.4,93.0,60.55,46.73
2018,11,3,16,15,71.0,56.5,1.0,20.05,68.5,46.94,34.73
2018,11,3,16,30,49.0,39.0,1.0,18.7,44.0,33.0,22.0
2018,11,3,16,45,37.0,24.0,0.95,17.4,26.5,20.62,5.26
2018,11,3,17,0,25.0,9.0,0.9,16.1,9.0,8.58,0.0
2018,11,3,17,15,12.5,4.5,0.9,15.65,4.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,4,6,15,13.5,1.5,0.55,9.8,1.0,0.0,0.0
2018,11,4,6,30,27.0,3.0,0.5,9.9,2.0,0.0,0.0
2018,11,4,6,45,191.5,14.5,0.5,9.95,26.5,93.89,0.0
2018,11,4,7,0,356.0,26.0,0.5,10.0,51.0,213.04,126.8
2018,11,4,7,15,442.5,34.0,0.45,10.45,89.5,282.36,221.96
2018,11,4,7,30,529.0,42.0,0.4,10.9,128.0,349.08,281.3
2018,11,4,7,45,587.0,48.5,0.4,11.4,172.0,402.23,326.56
2018,11,4,8,0,645.0,55.0,0.4,11.9,216.0,456.86,370.69
2018,11,4,8,15,573.0,75.0,0.4,12.65,238.5,451.02,365.42
2018,11,4,8,30,501.0,95.0,0.4,13.4,261.0,434.88,351.89
2018,11,4,8,45,500.5,109.0,0.4,14.1,293.0,456.89,367.58
2018,11,4,9,0,500.0,123.0,0.4,14.8,325.0,476.81,380.7
2018,11,4,9,15,500.5,135.5,0.45,15.65,353.5,493.57,391.36
2018,11,4,9,30,501.0,148.0,0.5,16.5,382.0,508.26,400.25
2018,11,4,9,45,502.5,160.0,0.6,17.3,407.5,520.94,408.06
2018,11,4,10,0,504.0,172.0,0.7,18.1,433.0,531.48,414.19
2018,11,4,10,15,472.0,190.0,0.75,18.6,443.5,523.96,406.7
2018,11,4,10,30,440.0,208.0,0.8,19.1,454.0,514.47,398.0
2018,11,4,10,45,642.5,156.5,0.85,19.65,528.0,587.47,452.2
2018,11,4,11,0,845.0,105.0,0.9,20.2,602.0,648.88,495.68
2018,11,4,11,15,903.5,90.5,1.0,20.4,629.5,650.78,496.19
2018,11,4,11,30,962.0,76.0,1.1,20.6,657.0,650.2,495.17
2018,11,4,11,45,962.5,76.5,1.15,20.8,659.0,626.6,476.61
2018,11,4,12,0,963.0,77.0,1.2,21.0,661.0,600.02,455.72
2018,11,4,12,15,906.5,88.0,1.25,21.0,633.5,551.65,418.92
2018,11,4,12,30,850.0,99.0,1.3,21.0,606.0,502.83,381.31
2018,11,4,12,45,814.0,104.5,1.35,21.0,580.5,459.71,347.14
2018,11,4,13,0,778.0,110.0,1.4,21.0,555.0,417.05,312.57
2018,11,4,13,15,756.0,110.0,1.45,20.85,529.5,372.55,276.01
2018,11,4,13,30,734.0,110.0,1.5,20.7,504.0,330.56,240.58
2018,11,4,13,45,757.5,99.5,1.55,20.55,487.5,295.96,209.09
2018,11,4,14,0,781.0,89.0,1.6,20.4,471.0,254.86,171.93
2018,11,4,14,15,827.0,78.0,1.6,20.05,456.5,214.25,134.53
2018,11,4,14,30,873.0,67.0,1.6,19.7,442.0,173.32,98.75
2018,11,4,14,45,849.0,64.0,1.6,19.35,400.5,117.83,59.39
2018,11,4,15,0,825.0,61.0,1.6,19.0,359.0,68.98,35.55
2018,11,4,15,15,789.5,58.0,1.6,19.0,313.5,42.64,31.92
2018,11,4,15,30,754.0,55.0,1.6,19.0,268.0,41.68,31.12
2018,11,4,15,45,696.0,50.5,1.55,17.75,220.0,39.42,29.23
2018,11,4,16,0,638.0,46.0,1.5,16.5,172.0,37.22,27.24
2018,11,4,16,15,538.0,39.5,1.4,15.5,126.0,30.23,20.83
2018,11,4,16,30,438.0,33.0,1.3,14.5,80.0,26.45,16.76
2018,11,4,16,45,270.0,22.0,1.2,13.5,46.5,18.14,2.51
2018,11,4,17,0,102.0,11.0,1.1,12.5,13.0,10.48,0.0
2018,11,4,17,15,51.0,5.5,1.1,12.05,6.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,5,6,15,13.0,1.5,1.2,8.2,1.0,0.0,0.0
2018,11,5,6,30,26.0,3.0,1.2,8.7,2.0,0.0,0.0
2018,11,5,6,45,186.0,13.0,1.2,9.15,24.0,89.54,0.0
2018,11,5,7,0,346.0,23.0,1.2,9.6,46.0,203.35,110.85
2018,11,5,7,15,459.5,29.5,1.2,10.35,86.5,278.08,219.44
2018,11,5,7,30,573.0,36.0,1.2,11.1,127.0,357.96,290.76
2018,11,5,7,45,639.0,40.0,1.15,11.85,172.0,414.08,339.04
2018,11,5,8,0,705.0,44.0,1.1,12.6,217.0,471.7,385.98
2018,11,5,8,15,746.0,46.5,1.1,13.35,261.5,513.62,418.78
2018,11,5,8,30,787.0,49.0,1.1,14.1,306.0,550.27,446.26
2018,11,5,8,45,815.0,51.0,1.1,14.9,348.0,581.73,468.47
2018,11,5,9,0,843.0,53.0,1.1,15.7,390.0,611.43,488.55
2018,11,5,9,15,859.0,55.5,1.2,16.4,426.5,631.77,502.14
2018,11,5,9,30,875.0,58.0,1.3,17.1,463.0,649.43,513.52
2018,11,5,9,45,885.5,61.0,1.35,17.8,494.0,661.15,519.89
2018,11,5,10,0,896.0,64.0,1.4,18.5,525.0,669.77,523.93
2018,11,5,10,15,905.5,65.5,1.45,18.95,550.0,672.82,524.43
2018,11,5,10,30,915.0,67.0,1.5,19.4,575.0,672.63,522.57
2018,11,5,10,45,921.0,68.0,1.5,19.85,592.5,666.34,515.91
2018,11,5,11,0,927.0,69.0,1.5,20.3,610.0,656.78,506.88
2018,11,5,11,15,930.0,69.0,1.5,20.6,619.5,641.08,493.68
2018,11,5,11,30,933.0,69.0,1.5,20.9,629.0,622.28,478.12
2018,11,5,11,45,933.5,69.5,1.5,21.2,631.0,599.52,459.46
2018,11,5,12,0,934.0,70.0,1.5,21.5,633.0,573.89,438.41
2018,11,5,12,15,932.5,70.0,1.5,21.6,627.0,543.99,414.16
2018,11,5,12,30,931.0,70.0,1.5,21.7,621.0,511.56,387.51
2018,11,5,12,45,926.0,69.5,1.5,21.85,607.0,474.74,356.9
2018,11,5,13,0,921.0,69.0,1.5,22.0,593.0,435.97,324.07
2018,11,5,13,15,914.5,68.0,1.5,22.0,572.0,394.42,288.53
2018,11,5,13,30,908.0,67.0,1.5,22.0,551.0,351.4,251.04
2018,11,5,13,45,896.5,66.0,1.5,21.95,522.5,305.75,211.07
2018,11,5,14,0,885.0,65.0,1.5,21.9,494.0,259.47,170.46
2018,11,5,14,15,869.5,63.0,1.45,21.75,459.5,211.23,129.26
2018,11,5,14,30,854.0,61.0,1.4,21.6,425.0,163.2,90.74
2018,11,5,14,45,831.0,59.0,1.4,21.4,385.0,115.0,57.83
2018,11,5,15,0,808.0,57.0,1.4,21.2,345.0,62.76,31.75
2018,11,5,15,15,772.5,54.0,1.4,21.2,301.0,39.44,28.84
2018,11,5,15,30,737.0,51.0,1.4,21.2,257.0,38.35,27.91
2018,11,5,15,45,684.0,47.0,1.3,20.1,211.0,36.4,26.28
2018,11,5,16,0,631.0,43.0,1.2,19.0,165.0,34.53,24.58
2018,11,5,16,15,539.5,37.0,1.15,17.65,121.0,30.76,21.05
2018,11,5,16,30,448.0,31.0,1.1,16.3,77.0,24.73,15.05
2018,11,5,16,45,279.0,21.0,1.0,15.0,44.5,17.32,0.2
2018,11,5,17,0,110.0,11.0,0.9,13.7,12.0,10.48,0.0
2018,11,5,17,15,55.0,5.5,0.95,13.2,6.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,6,6,15,11.5,1.5,1.05,7.35,1.0,0.0,0.0
2018,11,6,6,30,23.0,3.0,1.0,7.5,2.0,0.0,0.0
2018,11,6,6,45,182.0,14.0,0.95,7.7,24.0,88.23,0.0
2018,11,6,7,0,341.0,25.0,0.9,7.9,46.0,199.8,95.78
2018,11,6,7,15,465.0,32.0,0.85,8.9,88.0,287.57,225.96
2018,11,6,7,30,589.0,39.0,0.8,9.9,130.0,366.88,296.93
2018,11,6,7,45,658.0,43.5,0.75,10.95,177.0,425.94,346.88
2018,11,6,8,0,727.0,48.0,0.7,12.0,224.0,486.29,394.98
2018,11,6,8,15,769.5,51.5,0.75,12.75,270.5,530.79,429.71
2018,11,6,8,30,812.0,55.0,0.8,13.5,317.0,574.56,462.41
2018,11,6,8,45,840.0,57.5,0.85,14.25,360.0,602.39,482.19
2018,11,6,9,0,868.0,60.0,0.9,15.0,403.0,632.74,503.09
2018,11,6,9,15,887.5,61.5,0.9,15.65,441.0,654.14,516.5
2018,11,6,9,30,907.0,63.0,0.9,16.3,479.0,672.88,527.68
2018,11,6,9,45,920.0,65.0,0.95,17.0,511.0,685.02,534.32
2018,11,6,10,0,933.0,67.0,1.0,17.7,543.0,693.99,538.62
2018,11,6,10,15,942.0,68.0,1.0,18.25,568.0,695.92,537.63
2018,11,6,10,30,951.0,69.0,1.0,18.8,593.0,694.52,534.28
2018,11,6,10,45,956.5,69.5,1.05,19.4,610.5,686.94,527.01
2018,11,6,11,0,962.0,70.0,1.1,20.0,628.0,676.01,517.33
2018,11,6,11,15,965.0,71.0,1.1,20.45,638.0,660.76,504.26
2018,11,6,11,30,968.0,72.0,1.1,20.9,648.0,642.25,488.75
2018,11,6,11,45,968.0,72.0,1.1,21.35,649.5,617.86,468.89
2018,11,6,12,0,968.0,72.0,1.1,21.8,651.0,590.54,446.64
2018,11,6,12,15,965.5,72.0,1.15,22.0,644.5,559.13,421.79
2018,11,6,12,30,963.0,72.0,1.2,22.2,638.0,525.18,394.45
2018,11,6,12,45,956.5,72.0,1.2,22.4,623.0,487.09,363.09
2018,11,6,13,0,950.0,72.0,1.2,22.6,608.0,447.06,329.52
2018,11,6,13,15,941.0,71.0,1.25,22.6,585.5,403.48,292.92
2018,11,6,13,30,932.0,70.0,1.3,22.6,563.0,358.59,254.4
2018,11,6,13,45,919.0,68.5,1.3,22.55,533.0,311.07,213.22
2018,11,6,14,0,906.0,67.0,1.3,22.5,503.0,263.03,171.5
2018,11,6,14,15,888.0,65.5,1.3,22.35,467.0,213.83,129.96
2018,11,6,14,30,870.0,64.0,1.3,22.2,431.0,165.02,91.35
2018,11,6,14,45,845.0,61.5,1.3,22.0,390.0,110.3,53.9
2018,11,6,15,0,820.0,59.0,1.3,21.8,349.0,62.33,32.47
2018,11,6,15,15,784.0,56.0,1.3,21.8,304.0,41.26,30.35
2018,11,6,15,30,748.0,53.0,1.3,21.8,259.0,40.24,29.48
2018,11,6,15,45,692.0,48.5,1.1,20.1,212.0,37.92,27.6
2018,11,6,16,0,636.0,44.0,0.9,18.4,165.0,35.65,25.61
2018,11,6,16,15,541.5,37.5,1.0,17.2,120.5,31.44,21.64
2018,11,6,16,30,447.0,31.0,1.1,16.0,76.0,24.9,15.07
2018,11,6,16,45,276.5,20.5,1.2,14.85,43.5,16.98,0.0
2018,11,6,17,0,106.0,10.0,1.3,13.7,11.0,9.53,0.0
2018,11,6,17,15,53.0,5.0,1.25,13.3,5.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.55,11.95,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,7,6,45,158.5,11.0,0.45,12.05,20.5,75.16,0.0
2018,11,7,7,0,317.0,22.0,0.4,12.1,41.0,184.3,70.1
2018,11,7,7,15,448.0,29.5,0.35,12.5,82.5,268.62,206.04
2018,11,7,7,30,579.0,37.0,0.3,12.9,124.0,357.45,283.6
2018,11,7,7,45,646.0,41.5,0.25,13.3,170.0,414.65,331.64
2018,11,7,8,0,713.0,46.0,0.2,13.7,216.0,473.2,378.28
2018,11,7,8,15,754.5,49.5,0.2,14.35,261.5,516.57,411.28
2018,11,7,8,30,796.0,53.0,0.2,15.0,307.0,559.25,442.27
2018,11,7,8,45,824.0,56.0,0.25,15.65,349.5,587.33,462.04
2018,11,7,9,0,852.0,59.0,0.3,16.3,392.0,617.99,483.0
2018,11,7,9,15,871.0,61.0,0.4,17.05,429.5,639.45,497.27
2018,11,7,9,30,890.0,63.0,0.5,17.8,467.0,658.28,509.47
2018,11,7,9,45,903.0,64.5,0.6,18.6,498.5,669.73,516.15
2018,11,7,10,0,916.0,66.0,0.7,19.4,530.0,678.11,520.58
2018,11,7,10,15,925.5,66.5,0.75,19.9,554.5,679.87,520.26
2018,11,7,10,30,935.0,67.0,0.8,20.4,579.0,678.36,517.64
2018,11,7,10,45,941.0,68.0,0.85,20.9,596.5,671.86,511.43
2018,11,7,11,0,947.0,69.0,0.9,21.4,614.0,662.03,502.83
2018,11,7,11,15,950.0,69.5,0.95,21.65,624.0,646.55,490.62
2018,11,7,11,30,953.0,70.0,1.0,21.9,634.0,627.9,475.96
2018,11,7,11,45,953.5,70.0,1.05,22.15,635.5,604.22,457.45
2018,11,7,12,0,954.0,70.0,1.1,22.4,637.0,577.63,436.47
2018,11,7,12,15,952.5,69.5,1.1,22.45,630.5,546.74,411.87
2018,11,7,12,30,951.0,69.0,1.1,22.5,624.0,513.31,384.82
2018,11,7,12,45,947.5,68.0,1.15,22.55,610.0,476.12,354.58
2018,11,7,13,0,944.0,67.0,1.2,22.6,596.0,436.83,321.89
2018,11,7,13,15,936.5,66.0,1.25,22.5,574.0,394.2,285.96
2018,11,7,13,30,929.0,65.0,1.3,22.4,552.0,350.14,248.01
2018,11,7,13,45,917.5,64.0,1.3,22.3,523.5,303.79,207.61
2018,11,7,14,0,906.0,63.0,1.3,22.2,495.0,256.77,166.59
2018,11,7,14,15,889.5,61.0,1.3,21.95,459.5,207.61,125.07
2018,11,7,14,30,873.0,59.0,1.3,21.7,424.0,158.73,86.51
2018,11,7,14,45,850.0,56.5,1.35,21.5,383.5,109.47,53.78
2018,11,7,15,0,827.0,54.0,1.4,21.3,343.0,61.59,33.24
2018,11,7,15,15,792.0,51.5,1.4,21.3,299.0,37.72,27.34
2018,11,7,15,30,757.0,49.0,1.4,21.3,255.0,36.96,26.69
2018,11,7,15,45,703.5,44.5,1.25,20.0,208.5,34.5,24.61
2018,11,7,16,0,650.0,40.0,1.1,18.7,162.0,32.05,22.41
2018,11,7,16,15,558.5,34.5,1.05,17.35,118.0,28.64,19.17
2018,11,7,16,30,467.0,29.0,1.0,16.0,74.0,25.35,15.27
2018,11,7,16,45,292.5,19.5,0.95,14.65,42.5,16.14,0.0
2018,11,7,17,0,118.0,10.0,0.9,13.3,11.0,9.53,0.0
2018,11,7,17,15,59.0,5.0,0.9,13.0,5.5,0.0,0.0
2018,11,7,17,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,8,6,45,94.5,12.0,1.4,6.7,17.5,49.7,0.0
2018,11,8,7,0,189.0,24.0,1.4,6.9,35.0,129.22,34.34
2018,11,8,7,15,311.5,37.0,1.4,7.65,74.5,215.75,168.9
2018,11,8,7,30,434.0,50.0,1.4,8.4,114.0,301.01,246.43
2018,11,8,7,45,512.5,59.0,1.4,9.15,160.5,365.3,302.42
2018,11,8,8,0,591.0,68.0,1.4,9.9,207.0,431.8,357.88
2018,11,8,8,15,645.5,73.5,1.4,10.65,253.5,482.18,398.35
2018,11,8,8,30,700.0,79.0,1.4,11.4,300.0,532.46,437.09
2018,11,8,8,45,742.5,82.5,1.4,12.15,345.0,572.5,466.52
2018,11,8,9,0,785.0,86.0,1.4,12.9,390.0,611.14,493.93
2018,11,8,9,15,824.0,85.5,1.35,13.65,432.0,638.51,511.93
2018,11,8,9,30,863.0,85.0,1.3,14.4,474.0,666.79,530.0
2018,11,8,9,45,897.0,82.0,1.25,15.15,510.5,686.26,541.2
2018,11,8,10,0,931.0,79.0,1.2,15.9,547.0,699.03,547.44
2018,11,8,10,15,940.0,81.0,1.2,16.4,572.5,701.82,547.07
2018,11,8,10,30,949.0,83.0,1.2,16.9,598.0,701.25,544.33
2018,11,8,10,45,955.5,84.5,1.2,17.4,617.0,695.15,537.63
2018,11,8,11,0,962.0,86.0,1.2,17.9,636.0,685.65,528.48
2018,11,8,11,15,964.5,87.0,1.25,18.25,646.0,669.86,515.52
2018,11,8,11,30,967.0,88.0,1.3,18.6,656.0,650.85,500.08
2018,11,8,11,45,966.5,88.0,1.3,18.9,657.0,626.02,479.9
2018,11,8,12,0,966.0,88.0,1.3,19.2,658.0,598.31,457.3
2018,11,8,12,15,968.0,86.5,1.3,19.4,652.5,567.6,432.26
2018,11,8,12,30,970.0,85.0,1.3,19.6,647.0,534.12,404.57
2018,11,8,12,45,971.0,82.0,1.3,19.75,633.5,496.14,372.95
2018,11,8,13,0,972.0,79.0,1.3,19.9,620.0,455.73,338.65
2018,11,8,13,15,962.0,78.0,1.3,19.95,596.5,410.97,300.45
2018,11,8,13,30,952.0,77.0,1.3,20.0,573.0,364.94,260.45
2018,11,8,13,45,938.0,76.0,1.3,20.0,542.5,316.78,218.37
2018,11,8,14,0,924.0,75.0,1.3,20.0,512.0,268.14,175.87
2018,11,8,14,15,904.0,73.0,1.25,19.9,475.0,212.88,129.44
2018,11,8,14,30,884.0,71.0,1.2,19.8,438.0,162.52,89.83
2018,11,8,14,45,854.0,69.0,1.2,19.65,395.0,112.41,57.04
2018,11,8,15,0,824.0,67.0,1.2,19.5,352.0,64.55,37.44
2018,11,8,15,15,785.5,63.0,1.2,19.5,306.0,47.54,36.16
2018,11,8,15,30,747.0,59.0,1.2,19.5,260.0,45.9,34.73
2018,11,8,15,45,679.5,54.0,1.0,17.95,211.0,43.35,32.61
2018,11,8,16,0,612.0,49.0,0.8,16.4,162.0,37.25,27.2
2018,11,8,16,15,500.5,41.0,0.9,15.3,116.0,32.25,22.45
2018,11,8,16,30,389.0,33.0,1.0,14.2,70.0,27.19,16.72
2018,11,8,16,45,231.5,21.0,1.1,13.15,39.5,17.82,0.0
2018,11,8,17,0,74.0,9.0,1.2,12.1,9.0,8.58,0.0
2018,11,8,17,15,37.0,4.5,1.2,11.75,4.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,11,9,6,45,123.5,12.0,1.1,6.35,18.5,61.05,0.0
2018,11,9,7,0,247.0,24.0,1.1,6.7,37.0,149.62,17.93
2018,11,9,7,15,384.5,33.5,1.05,7.8,77.5,245.78,190.16
2018,11,9,7,30,522.0,43.0,1.0,8.9,118.0,336.44,272.69
2018,11,9,7,45,598.0,49.5,1.0,10.0,165.0,398.04,325.8
2018,11,9,8,0,674.0,56.0,1.0,11.1,212.0,461.77,377.92
2018,11,9,8,15,721.5,61.5,0.9,11.85,259.0,505.53,411.98
2018,11,9,8,30,769.0,67.0,0.8,12.6,306.0,553.34,447.15
2018,11,9,8,45,800.5,70.5,0.7,13.4,349.5,588.09,470.68
2018,11,9,9,0,832.0,74.0,0.6,14.2,393.0,620.92,491.69
2018,11,9,9,15,846.0,78.0,0.5,15.1,429.5,640.94,502.25
2018,11,9,9,30,860.0,82.0,0.4,16.0,466.0,658.16,510.39
2018,11,9,9,45,865.0,87.5,0.25,16.85,496.5,668.25,512.49
2018,11,9,10,0,870.0,93.0,0.1,17.7,527.0,675.18,512.53
2018,11,9,10,15,881.5,95.0,0.15,18.2,552.5,679.31,513.76
2018,11,9,10,30,893.0,97.0,0.2,18.7,578.0,680.18,512.79
2018,11,9,10,45,900.5,98.0,0.3,19.2,596.0,674.17,507.8
2018,11,9,11,0,908.0,99.0,0.4,19.7,614.0,664.9,500.58
2018,11,9,11,15,911.5,99.5,0.45,19.95,624.0,649.46,488.75
2018,11,9,11,30,915.0,100.0,0.5,20.2,634.0,630.93,474.58
2018,11,9,11,45,915.0,100.5,0.55,20.45,635.5,607.43,456.63
2018,11,9,12,0,915.0,101.0,0.6,20.7,637.0,581.14,436.32
2018,11,9,12,15,910.5,101.0,0.6,20.85,630.0,549.47,411.37
2018,11,9,12,30,906.0,101.0,0.6,21.0,623.0,515.55,384.26
2018,11,9,12,45,897.0,101.0,0.65,21.15,607.5,477.62,353.99
2018,11,9,13,0,888.0,101.0,0.7,21.3,592.0,438.12,321.71
2018,11,9,13,15,876.5,100.5,0.7,21.25,569.5,395.94,286.57
2018,11,9,13,30,865.0,100.0,0.7,21.2,547.0,352.83,249.97
2018,11,9,13,45,848.0,98.5,0.7,21.2,517.0,306.71,210.67
2018,11,9,14,0,831.0,97.0,0.7,21.2,487.0,260.66,171.44
2018,11,9,14,15,808.5,94.0,0.7,21.0,450.5,212.7,132.04
2018,11,9,14,30,786.0,91.0,0.7,20.8,414.0,161.07,92.34
2018,11,9,14,45,753.5,87.5,0.7,20.55,372.5,114.04,62.18
2018,11,9,15,0,721.0,84.0,0.7,20.3,331.0,69.66,44.23
2018,11,9,15,15,677.5,78.5,0.7,20.3,286.0,55.64,43.07
