Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,29,22,15,0.0,0.0,3.2,9.55,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,3.3,9.65,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,3.25,9.6,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,3.15,9.55,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,3.05,9.45,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,2.95,9.3,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,2.85,9.1,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,2.75,8.95,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,2.6,8.75,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,2.45,8.65,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,2.25,8.45,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,11,30,6,45,14.0,2.5,2.2,8.55,2.0,0.0,0.0
2018,11,30,7,0,28.0,5.0,2.2,8.6,4.0,0.0,0.0
2018,11,30,7,15,75.5,16.0,2.25,8.85,20.0,45.37,0.0
2018,11,30,7,30,123.0,27.0,2.3,9.1,36.0,105.98,67.59
2018,11,30,7,45,183.5,41.0,2.35,9.4,65.0,155.75,123.23
2018,11,30,8,0,244.0,55.0,2.4,9.7,94.0,203.82,166.94
2018,11,30,8,15,284.5,68.5,2.45,10.0,126.5,243.46,202.34
2018,11,30,8,30,325.0,82.0,2.5,10.3,159.0,283.89,237.43
2018,11,30,8,45,366.0,92.0,2.55,10.6,193.5,320.77,268.71
2018,11,30,9,0,407.0,102.0,2.6,10.9,228.0,357.65,299.18
2018,11,30,9,15,514.5,98.0,2.6,11.15,277.0,419.52,349.67
2018,11,30,9,30,622.0,94.0,2.6,11.4,326.0,479.05,397.01
2018,11,30,9,45,718.0,84.5,2.65,11.65,373.5,524.39,432.35
2018,11,30,10,0,814.0,75.0,2.7,11.9,421.0,566.33,464.4
2018,11,30,10,15,836.5,74.5,2.65,12.1,447.5,574.77,469.25
2018,11,30,10,30,859.0,74.0,2.6,12.3,474.0,580.19,471.76
2018,11,30,10,45,873.0,74.0,2.6,12.45,494.0,576.07,467.04
2018,11,30,11,0,887.0,74.0,2.6,12.6,514.0,571.32,461.64
2018,11,30,11,15,891.5,74.5,2.6,12.65,524.5,558.8,450.21
2018,11,30,11,30,896.0,75.0,2.6,12.7,535.0,543.33,436.27
2018,11,30,11,45,896.5,75.0,2.65,12.8,537.5,522.43,417.93
2018,11,30,12,0,897.0,75.0,2.7,12.9,540.0,498.86,397.1
2018,11,30,12,15,895.0,75.0,2.7,12.85,535.0,471.58,373.0
2018,11,30,12,30,893.0,75.0,2.7,12.8,530.0,441.95,346.47
2018,11,30,12,45,887.0,74.0,2.7,12.75,517.0,407.64,315.69
2018,11,30,13,0,881.0,73.0,2.7,12.7,504.0,371.56,282.82
2018,11,30,13,15,872.0,72.0,2.7,12.65,484.5,332.95,247.39
2018,11,30,13,30,863.0,71.0,2.7,12.6,465.0,290.0,208.04
2018,11,30,13,45,849.5,69.0,2.65,12.5,438.5,246.92,168.71
2018,11,30,14,0,836.0,67.0,2.6,12.4,412.0,203.49,129.95
2018,11,30,14,15,817.0,64.5,2.6,12.25,380.0,158.78,92.69
2018,11,30,14,30,798.0,62.0,2.6,12.1,348.0,114.71,60.64
2018,11,30,14,45,770.0,59.0,2.55,11.95,310.5,70.75,37.54
2018,11,30,15,0,742.0,56.0,2.5,11.8,273.0,42.07,32.41
2018,11,30,15,15,697.5,52.5,2.5,11.8,232.5,40.48,30.96
2018,11,30,15,30,653.0,49.0,2.5,11.8,192.0,38.98,29.49
2018,11,30,15,45,584.0,43.5,2.25,11.05,150.5,35.63,26.32
2018,11,30,16,0,515.0,38.0,2.0,10.3,109.0,29.52,20.51
2018,11,30,16,15,387.0,30.0,1.95,9.75,72.5,24.09,14.62
2018,11,30,16,30,259.0,22.0,1.9,9.2,36.0,18.55,0.0
2018,11,30,16,45,129.5,11.0,1.8,8.65,18.0,10.48,0.0
2018,11,30,17,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.45,5.8,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.5,2.0,9.2,0.5,0.0,0.0
2018,12,1,7,0,0.0,1.0,2.0,9.2,1.0,0.0,0.0
2018,12,1,7,15,4.5,9.5,2.05,9.3,10.0,10.84,0.0
2018,12,1,7,30,9.0,18.0,2.1,9.4,19.0,21.56,8.72
2018,12,1,7,45,17.0,31.5,2.1,9.5,34.0,40.95,28.52
2018,12,1,8,0,25.0,45.0,2.1,9.6,49.0,59.54,45.37
2018,12,1,8,15,64.0,58.0,2.15,9.7,72.0,100.05,80.97
2018,12,1,8,30,103.0,71.0,2.2,9.8,95.0,135.0,111.71
2018,12,1,8,45,86.0,78.0,2.25,9.9,100.5,133.32,110.42
2018,12,1,9,0,69.0,85.0,2.3,10.0,106.0,131.1,108.4
2018,12,1,9,15,65.5,103.0,2.35,10.1,125.0,141.28,116.9
2018,12,1,9,30,62.0,121.0,2.4,10.2,144.0,157.98,130.7
2018,12,1,9,45,31.5,106.0,2.45,10.3,117.5,122.91,100.33
2018,12,1,10,0,1.0,91.0,2.5,10.4,91.0,85.84,68.18
2018,12,1,10,15,53.5,119.5,2.55,10.4,144.0,147.66,121.28
2018,12,1,10,30,106.0,148.0,2.6,10.4,197.0,211.52,174.85
2018,12,1,10,45,57.0,137.0,2.65,10.45,163.5,164.79,134.89
2018,12,1,11,0,8.0,126.0,2.7,10.5,130.0,122.63,98.81
2018,12,1,11,15,66.0,164.5,2.75,10.65,198.0,193.22,158.16
2018,12,1,11,30,124.0,203.0,2.8,10.8,266.0,261.98,214.35
2018,12,1,11,45,299.0,189.5,2.85,10.95,343.0,333.18,271.84
2018,12,1,12,0,474.0,176.0,2.9,11.1,420.0,394.81,319.47
2018,12,1,12,15,594.0,144.5,2.9,11.15,448.0,403.51,323.84
2018,12,1,12,30,714.0,113.0,2.9,11.2,476.0,401.48,318.7
2018,12,1,12,45,455.0,144.5,2.9,11.2,374.0,305.22,241.85
2018,12,1,13,0,196.0,176.0,2.9,11.2,272.0,226.36,180.43
2018,12,1,13,15,348.5,147.5,2.85,11.15,309.5,235.9,183.61
2018,12,1,13,30,501.0,119.0,2.8,11.1,347.0,234.16,175.29
2018,12,1,13,45,608.5,104.5,2.8,11.0,365.5,221.66,158.13
2018,12,1,14,0,716.0,90.0,2.8,10.9,384.0,198.59,131.82
2018,12,1,14,15,716.0,84.0,2.8,10.75,358.5,158.34,97.41
2018,12,1,14,30,716.0,78.0,2.8,10.6,333.0,117.21,66.49
2018,12,1,14,45,592.5,79.5,2.75,10.45,275.5,77.13,47.49
2018,12,1,15,0,469.0,81.0,2.7,10.3,218.0,58.14,47.13
2018,12,1,15,15,507.0,70.0,2.7,10.3,198.0,51.21,40.85
2018,12,1,15,30,545.0,59.0,2.7,10.3,178.0,44.04,34.23
2018,12,1,15,45,474.0,52.5,2.55,9.7,140.0,40.51,30.84
2018,12,1,16,0,403.0,46.0,2.4,9.1,102.0,37.05,27.26
2018,12,1,16,15,274.0,35.0,2.3,8.9,67.0,29.01,18.76
2018,12,1,16,30,145.0,24.0,2.2,8.7,32.0,19.21,0.0
2018,12,1,16,45,72.5,12.0,2.1,8.5,16.0,11.44,0.0
2018,12,1,17,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.9,6.85,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.85,6.55,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.75,5.95,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.75,5.45,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.8,5.25,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.75,4.9,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.65,4.25,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.45,3.65,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,2,6,45,7.0,1.0,1.25,3.8,1.0,0.0,0.0
2018,12,2,7,0,14.0,2.0,1.2,3.9,2.0,0.0,0.0
2018,12,2,7,15,126.0,14.0,1.1,4.45,22.0,62.96,0.0
2018,12,2,7,30,238.0,26.0,1.0,5.0,42.0,150.36,88.71
2018,12,2,7,45,383.5,33.5,0.95,5.5,82.0,237.05,188.65
2018,12,2,8,0,529.0,41.0,0.9,6.0,122.0,323.65,264.92
2018,12,2,8,15,611.0,45.5,0.9,6.35,166.5,376.64,311.43
2018,12,2,8,30,693.0,50.0,0.9,6.7,211.0,436.01,361.22
2018,12,2,8,45,744.5,52.0,0.85,7.05,253.5,476.73,394.12
2018,12,2,9,0,796.0,54.0,0.8,7.4,296.0,516.47,424.93
2018,12,2,9,15,822.0,56.5,0.8,7.65,333.0,541.04,443.43
2018,12,2,9,30,848.0,59.0,0.8,7.9,370.0,563.33,459.66
2018,12,2,9,45,866.5,60.5,0.8,8.2,401.5,574.25,466.79
2018,12,2,10,0,885.0,62.0,0.8,8.5,433.0,585.91,474.19
2018,12,2,10,15,897.0,63.0,0.75,8.8,458.0,590.32,475.35
2018,12,2,10,30,909.0,64.0,0.7,9.1,483.0,591.67,474.08
2018,12,2,10,45,916.5,65.0,0.7,9.4,501.0,587.34,468.94
2018,12,2,11,0,924.0,66.0,0.7,9.7,519.0,579.85,461.34
2018,12,2,11,15,928.5,66.0,0.7,10.0,529.5,566.53,449.24
2018,12,2,11,30,933.0,66.0,0.7,10.3,540.0,550.15,434.66
2018,12,2,11,45,935.0,65.5,0.7,10.65,543.0,529.0,416.15
2018,12,2,12,0,937.0,65.0,0.7,11.0,546.0,505.01,395.13
2018,12,2,12,15,935.5,65.0,0.7,11.15,541.5,477.21,371.04
2018,12,2,12,30,934.0,65.0,0.7,11.3,537.0,446.91,344.47
2018,12,2,12,45,929.0,64.5,0.75,11.4,525.0,412.47,314.42
2018,12,2,13,0,924.0,64.0,0.8,11.5,513.0,376.05,282.03
2018,12,2,13,15,742.5,99.5,0.8,11.5,451.0,312.53,231.85
2018,12,2,13,30,561.0,135.0,0.8,11.5,389.0,263.19,194.29
2018,12,2,13,45,422.0,147.5,0.8,11.5,332.5,216.49,159.03
2018,12,2,14,0,283.0,160.0,0.8,11.5,276.0,182.78,135.93
2018,12,2,14,15,204.0,154.0,0.8,11.35,234.0,154.78,116.37
2018,12,2,14,30,125.0,148.0,0.8,11.2,192.0,130.46,100.62
2018,12,2,14,45,201.5,127.5,0.75,11.05,190.0,104.51,79.45
2018,12,2,15,0,278.0,107.0,0.7,10.9,188.0,81.4,67.76
2018,12,2,15,15,272.0,92.0,0.7,10.9,161.5,71.06,58.53
2018,12,2,15,30,266.0,77.0,0.7,10.9,135.0,57.33,46.07
2018,12,2,15,45,219.5,63.0,0.8,9.95,104.0,50.09,39.39
2018,12,2,16,0,173.0,49.0,0.9,9.0,73.0,39.48,29.45
2018,12,2,16,15,121.0,33.5,0.95,8.7,47.5,27.45,17.46
2018,12,2,16,30,69.0,18.0,1.0,8.4,22.0,15.09,0.0
2018,12,2,16,45,34.5,9.0,1.05,8.05,11.0,8.58,0.0
2018,12,2,17,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,0.85,6.25,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.85,5.75,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.85,5.6,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.95,5.15,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.05,5.1,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.15,4.45,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,12,3,6,45,12.5,1.0,1.2,2.55,0.5,0.0,0.0
2018,12,3,7,0,25.0,2.0,1.2,2.6,1.0,0.0,0.0
2018,12,3,7,15,63.0,13.0,1.2,3.4,16.0,37.05,0.0
2018,12,3,7,30,101.0,24.0,1.2,4.2,31.0,81.61,42.64
2018,12,3,7,45,160.0,38.5,1.25,5.05,58.5,141.17,111.57
2018,12,3,8,0,219.0,53.0,1.3,5.9,86.0,188.02,154.72
2018,12,3,8,15,293.0,64.5,1.25,6.5,123.0,240.89,201.26
2018,12,3,8,30,367.0,76.0,1.2,7.1,160.0,296.23,248.54
2018,12,3,8,45,571.5,65.0,1.2,7.7,224.0,400.41,334.81
2018,12,3,9,0,776.0,54.0,1.2,8.3,288.0,503.63,416.86
2018,12,3,9,15,803.5,56.0,1.15,8.8,324.5,528.24,434.42
2018,12,3,9,30,831.0,58.0,1.1,9.3,361.0,550.66,450.23
2018,12,3,9,45,850.0,60.0,1.1,9.8,392.5,562.44,457.8
2018,12,3,10,0,869.0,62.0,1.1,10.3,424.0,574.99,465.62
2018,12,3,10,15,868.5,65.5,1.1,10.5,445.5,575.19,464.24
2018,12,3,10,30,868.0,69.0,1.1,10.7,467.0,572.41,460.58
2018,12,3,10,45,892.5,66.5,1.1,10.9,489.5,574.07,460.28
2018,12,3,11,0,917.0,64.0,1.1,11.1,512.0,572.4,457.2
2018,12,3,11,15,912.5,67.0,1.1,11.25,520.5,557.73,444.12
2018,12,3,11,30,908.0,70.0,1.1,11.4,529.0,540.24,428.79
2018,12,3,11,45,919.0,67.5,1.05,11.5,535.0,522.01,412.4
2018,12,3,12,0,930.0,65.0,1.0,11.6,541.0,500.63,393.19
2018,12,3,12,15,922.5,66.5,1.0,11.7,535.0,471.99,368.36
2018,12,3,12,30,915.0,68.0,1.0,11.8,529.0,441.18,341.34
2018,12,3,12,45,896.5,70.5,0.95,11.85,513.5,405.21,309.72
2018,12,3,13,0,878.0,73.0,0.9,11.9,498.0,368.14,276.73
2018,12,3,13,15,744.5,98.5,0.9,11.9,449.0,311.75,231.14
2018,12,3,13,30,611.0,124.0,0.9,11.9,400.0,267.42,196.0
2018,12,3,13,45,498.5,136.5,0.85,11.85,353.5,223.82,161.92
2018,12,3,14,0,386.0,149.0,0.8,11.8,307.0,189.32,136.72
2018,12,3,14,15,319.5,142.5,0.75,11.6,266.5,157.49,113.34
2018,12,3,14,30,253.0,136.0,0.7,11.4,226.0,128.54,93.85
2018,12,3,14,45,170.5,108.5,0.65,11.2,166.0,89.91,67.76
2018,12,3,15,0,88.0,81.0,0.6,11.0,106.0,67.26,55.15
2018,12,3,15,15,59.5,74.0,0.6,11.0,90.0,61.64,50.11
2018,12,3,15,30,31.0,67.0,0.6,11.0,74.0,58.44,47.06
2018,12,3,15,45,15.5,41.5,0.7,10.25,45.0,37.84,28.4
2018,12,3,16,0,0.0,16.0,0.8,9.5,16.0,14.82,7.55
2018,12,3,16,15,10.5,13.5,0.85,9.3,14.0,12.69,5.02
2018,12,3,16,30,21.0,11.0,0.9,9.1,12.0,10.07,0.0
2018,12,3,16,45,10.5,5.5,0.95,8.9,6.0,5.24,0.0
2018,12,3,17,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.25,6.15,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.65,6.3,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,1.75,6.25,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,1.75,6.15,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,12,4,6,45,4.5,0.0,1.7,6.05,0.0,0.0,0.0
2018,12,4,7,0,9.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,12,4,7,15,9.0,4.0,1.7,6.25,4.5,7.31,0.0
2018,12,4,7,30,9.0,8.0,1.7,6.5,9.0,12.55,1.09
2018,12,4,7,45,4.5,14.0,1.7,6.8,14.5,15.16,6.99
2018,12,4,8,0,0.0,20.0,1.7,7.1,20.0,18.54,10.35
2018,12,4,8,15,0.0,27.0,1.7,7.55,27.0,25.04,16.21
2018,12,4,8,30,0.0,34.0,1.7,8.0,34.0,31.56,22.01
2018,12,4,8,45,5.5,62.5,1.7,8.5,64.0,61.82,48.46
2018,12,4,9,0,11.0,91.0,1.7,9.0,94.0,94.22,76.39
2018,12,4,9,15,26.0,116.5,1.7,9.55,125.5,134.67,110.82
2018,12,4,9,30,41.0,142.0,1.7,10.1,157.0,170.04,140.3
2018,12,4,9,45,29.0,138.5,1.75,10.65,149.5,156.77,128.45
2018,12,4,10,0,17.0,135.0,1.8,11.2,142.0,139.18,113.11
2018,12,4,10,15,10.5,135.5,1.85,11.55,140.0,135.06,109.26
2018,12,4,10,30,4.0,136.0,1.9,11.9,138.0,131.15,105.6
2018,12,4,10,45,5.0,143.5,1.95,12.2,146.0,138.47,111.45
2018,12,4,11,0,6.0,151.0,2.0,12.5,154.0,145.71,117.19
2018,12,4,11,15,6.0,155.5,2.0,12.65,158.5,149.42,120.06
2018,12,4,11,30,6.0,160.0,2.0,12.8,163.0,153.08,122.91
2018,12,4,11,45,5.5,159.5,2.0,12.95,162.5,151.72,121.65
2018,12,4,12,0,5.0,159.0,2.0,13.1,162.0,150.4,120.46
2018,12,4,12,15,2.5,154.0,1.85,13.0,155.5,144.07,115.26
2018,12,4,12,30,0.0,149.0,1.7,12.9,149.0,137.95,110.29
2018,12,4,12,45,0.0,144.0,1.5,12.75,144.0,132.96,106.27
2018,12,4,13,0,0.0,139.0,1.3,12.6,139.0,128.01,102.3
2018,12,4,13,15,0.0,132.0,1.25,12.35,132.0,121.3,96.94
2018,12,4,13,30,0.0,125.0,1.2,12.1,125.0,114.63,91.61
2018,12,4,13,45,0.0,109.0,1.2,11.9,109.0,100.14,79.69
2018,12,4,14,0,0.0,93.0,1.2,11.7,93.0,85.76,67.79
2018,12,4,14,15,0.0,78.0,1.25,11.5,78.0,72.33,56.57
2018,12,4,14,30,0.0,63.0,1.3,11.3,63.0,58.59,44.98
2018,12,4,14,45,0.0,64.0,1.35,11.15,64.0,59.53,45.89
2018,12,4,15,0,0.0,65.0,1.4,11.0,65.0,59.98,48.68
2018,12,4,15,15,0.0,59.5,1.4,11.0,59.5,54.81,43.98
2018,12,4,15,30,0.0,54.0,1.4,11.0,54.0,49.56,39.1
2018,12,4,15,45,0.0,42.5,1.55,10.25,42.5,39.29,29.67
2018,12,4,16,0,0.0,31.0,1.7,9.5,31.0,28.79,19.9
2018,12,4,16,15,5.5,20.5,1.7,9.25,21.0,19.03,10.29
2018,12,4,16,30,11.0,10.0,1.7,9.0,11.0,9.2,0.0
2018,12,4,16,45,5.5,5.0,1.75,8.75,5.5,4.77,0.0
2018,12,4,17,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.85,8.55,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,2.25,8.85,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,2.5,9.35,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,2.35,9.15,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,2.3,9.05,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,5,6,45,5.5,0.5,1.45,9.0,0.5,0.0,0.0
2018,12,5,7,0,11.0,1.0,1.4,9.0,1.0,0.0,0.0
2018,12,5,7,15,15.5,8.0,1.4,9.15,8.5,13.62,0.0
2018,12,5,7,30,20.0,15.0,1.4,9.3,16.0,26.72,6.81
2018,12,5,7,45,22.5,24.5,1.4,9.45,27.0,34.41,22.61
2018,12,5,8,0,25.0,34.0,1.4,9.6,38.0,45.77,33.46
2018,12,5,8,15,33.0,45.0,1.45,9.85,51.5,61.58,47.66
2018,12,5,8,30,41.0,56.0,1.5,10.1,65.0,77.48,61.77
2018,12,5,8,45,22.5,38.5,1.5,10.35,43.5,48.39,36.71
2018,12,5,9,0,4.0,21.0,1.5,10.6,22.0,21.65,13.29
2018,12,5,9,15,2.0,21.0,1.55,10.95,21.5,20.58,12.31
2018,12,5,9,30,0.0,21.0,1.6,11.3,21.0,19.48,11.27
2018,12,5,9,45,5.5,59.5,1.6,11.65,62.0,58.45,44.86
2018,12,5,10,0,11.0,98.0,1.6,12.0,103.0,98.52,78.76
2018,12,5,10,15,61.5,143.0,1.6,12.25,171.0,176.51,144.26
2018,12,5,10,30,112.0,188.0,1.6,12.5,239.0,256.65,209.48
2018,12,5,10,45,115.0,198.5,1.6,12.8,252.5,265.56,215.65
2018,12,5,11,0,118.0,209.0,1.6,13.1,266.0,273.79,221.53
2018,12,5,11,15,114.0,213.5,1.55,13.2,269.5,271.6,219.14
2018,12,5,11,30,110.0,218.0,1.5,13.3,273.0,269.12,216.57
2018,12,5,11,45,118.5,219.5,1.45,13.4,279.0,269.54,216.4
2018,12,5,12,0,127.0,221.0,1.4,13.5,285.0,269.17,215.53
2018,12,5,12,15,68.0,185.5,1.35,13.5,220.0,202.68,162.04
2018,12,5,12,30,9.0,150.0,1.3,13.5,155.0,142.5,113.46
2018,12,5,12,45,19.5,163.0,1.25,13.45,172.5,157.34,125.68
2018,12,5,13,0,30.0,176.0,1.2,13.4,190.0,170.17,135.91
2018,12,5,13,15,26.5,164.5,1.1,13.25,176.5,156.49,124.75
2018,12,5,13,30,23.0,153.0,1.0,13.1,163.0,144.9,115.41
2018,12,5,13,45,84.0,148.0,0.95,12.9,182.5,149.75,117.22
2018,12,5,14,0,145.0,143.0,0.9,12.7,202.0,148.21,113.18
2018,12,5,14,15,80.5,126.0,0.85,12.55,158.5,117.56,90.61
2018,12,5,14,30,16.0,109.0,0.8,12.4,115.0,99.15,78.41
2018,12,5,14,45,11.5,96.5,0.75,12.2,100.5,86.87,68.61
2018,12,5,15,0,7.0,84.0,0.7,12.0,86.0,75.4,62.18
2018,12,5,15,15,5.5,75.5,0.7,12.0,77.0,67.73,55.31
2018,12,5,15,30,4.0,67.0,0.7,12.0,68.0,59.96,48.19
2018,12,5,15,45,2.0,52.5,0.7,11.35,53.0,47.4,36.76
2018,12,5,16,0,0.0,38.0,0.7,10.7,38.0,34.71,25.03
2018,12,5,16,15,5.5,25.5,0.75,10.45,26.0,23.54,13.98
2018,12,5,16,30,11.0,13.0,0.8,10.2,14.0,12.22,0.0
2018,12,5,16,45,5.5,6.5,0.9,10.0,7.0,6.2,0.0
2018,12,5,17,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,6,7,15,139.5,11.0,1.65,6.45,19.0,64.11,0.0
2018,12,6,7,30,279.0,22.0,1.7,6.7,38.0,157.49,55.09
2018,12,6,7,45,402.0,29.5,1.7,7.0,75.0,237.1,184.23
2018,12,6,8,0,525.0,37.0,1.7,7.3,112.0,307.08,250.14
2018,12,6,8,15,567.5,43.5,1.65,7.7,148.5,351.04,290.21
2018,12,6,8,30,610.0,50.0,1.6,8.1,185.0,390.36,324.7
2018,12,6,8,45,651.5,55.5,1.55,8.5,224.5,424.74,353.7
2018,12,6,9,0,693.0,61.0,1.5,8.9,264.0,461.6,383.33
2018,12,6,9,15,747.0,60.0,1.45,9.5,304.0,496.69,410.3
2018,12,6,9,30,801.0,59.0,1.4,10.1,344.0,530.11,435.0
2018,12,6,9,45,820.0,61.0,1.3,10.65,375.0,545.16,444.43
2018,12,6,10,0,839.0,63.0,1.2,11.2,406.0,557.55,451.49
2018,12,6,10,15,852.0,64.5,1.15,11.6,431.0,560.35,451.63
2018,12,6,10,30,865.0,66.0,1.1,12.0,456.0,563.28,451.66
2018,12,6,10,45,872.5,67.5,1.0,12.45,474.5,560.14,446.44
2018,12,6,11,0,880.0,69.0,0.9,12.9,493.0,553.99,438.81
2018,12,6,11,15,884.0,70.0,0.8,13.1,504.0,542.42,427.38
2018,12,6,11,30,888.0,71.0,0.7,13.3,515.0,527.92,413.59
2018,12,6,11,45,888.5,71.5,0.6,13.55,518.0,508.31,395.7
2018,12,6,12,0,889.0,72.0,0.5,13.8,521.0,486.03,375.55
2018,12,6,12,15,888.0,71.5,0.4,13.95,517.0,459.52,352.05
2018,12,6,12,30,887.0,71.0,0.3,14.1,513.0,430.64,326.36
2018,12,6,12,45,882.5,70.0,0.25,14.2,501.5,397.72,297.59
2018,12,6,13,0,878.0,69.0,0.2,14.3,490.0,362.91,266.82
2018,12,6,13,15,868.5,68.5,0.2,14.3,471.5,325.34,233.81
2018,12,6,13,30,859.0,68.0,0.2,14.3,453.0,286.56,199.41
2018,12,6,13,45,844.5,66.5,0.25,14.3,427.0,241.34,160.19
2018,12,6,14,0,830.0,65.0,0.3,14.3,401.0,198.92,123.76
2018,12,6,14,15,809.5,63.0,0.35,14.15,369.5,155.21,88.6
2018,12,6,14,30,789.0,61.0,0.4,14.0,338.0,112.22,58.36
2018,12,6,14,45,759.0,58.0,0.4,13.85,301.5,69.02,36.34
2018,12,6,15,0,729.0,55.0,0.4,13.7,265.0,41.41,31.61
2018,12,6,15,15,685.0,51.5,0.4,13.7,225.5,39.78,30.15
2018,12,6,15,30,641.0,48.0,0.4,13.7,186.0,38.23,28.64
2018,12,6,15,45,570.5,42.5,0.5,12.95,145.5,34.83,25.42
2018,12,6,16,0,500.0,37.0,0.6,12.2,105.0,28.75,19.66
2018,12,6,16,15,374.0,29.0,0.7,11.85,69.5,23.27,13.65
2018,12,6,16,30,248.0,21.0,0.8,11.5,34.0,17.65,0.0
2018,12,6,16,45,124.0,10.5,0.9,11.15,17.0,10.01,0.0
2018,12,6,17,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.55,8.35,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.65,8.1,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.75,7.25,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.5,7.25,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,12,7,7,15,78.0,10.5,0.6,7.35,15.0,39.82,0.0
2018,12,7,7,30,156.0,21.0,0.7,7.5,30.0,104.27,25.19
2018,12,7,7,45,209.5,34.0,0.75,7.6,57.0,156.18,119.41
2018,12,7,8,0,263.0,47.0,0.8,7.7,84.0,199.25,161.39
2018,12,7,8,15,334.5,57.5,0.8,8.1,120.5,250.1,206.19
2018,12,7,8,30,406.0,68.0,0.8,8.5,157.0,303.35,251.59
2018,12,7,8,45,503.0,69.5,0.85,8.85,201.5,364.44,302.3
2018,12,7,9,0,600.0,71.0,0.9,9.2,246.0,424.3,350.57
2018,12,7,9,15,669.0,71.0,0.85,9.65,289.0,467.19,383.46
2018,12,7,9,30,738.0,71.0,0.8,10.1,332.0,507.05,413.07
2018,12,7,9,45,668.5,89.5,0.75,10.5,342.0,492.22,399.28
2018,12,7,10,0,599.0,108.0,0.7,10.9,352.0,471.56,381.44
2018,12,7,10,15,675.0,99.5,0.65,11.4,390.0,501.85,403.33
2018,12,7,10,30,751.0,91.0,0.6,11.9,428.0,529.1,421.73
2018,12,7,10,45,820.0,79.5,0.5,12.45,461.0,545.27,430.81
2018,12,7,11,0,889.0,68.0,0.4,13.0,494.0,556.73,436.0
2018,12,7,11,15,899.0,67.0,0.35,13.35,506.5,546.15,425.33
2018,12,7,11,30,909.0,66.0,0.3,13.7,519.0,532.47,412.44
2018,12,7,11,45,912.5,65.5,0.25,14.1,523.0,513.03,395.02
2018,12,7,12,0,916.0,65.0,0.2,14.5,527.0,490.74,375.26
2018,12,7,12,15,915.0,64.5,0.2,14.7,523.0,463.71,352.31
2018,12,7,12,30,914.0,64.0,0.2,14.9,519.0,434.24,327.01
2018,12,7,12,45,910.5,63.0,0.25,15.05,507.5,401.02,298.69
2018,12,7,13,0,907.0,62.0,0.3,15.2,496.0,365.78,268.08
2018,12,7,13,15,898.5,61.0,0.3,15.15,477.0,327.18,234.19
2018,12,7,13,30,890.0,60.0,0.3,15.1,458.0,287.27,198.78
2018,12,7,13,45,877.0,59.0,0.35,15.05,432.5,245.24,161.89
2018,12,7,14,0,864.0,58.0,0.4,15.0,407.0,202.65,125.18
2018,12,7,14,15,845.0,56.0,0.4,14.8,375.5,158.08,89.23
2018,12,7,14,30,826.0,54.0,0.4,14.6,344.0,113.94,58.2
2018,12,7,14,45,797.5,52.0,0.45,14.4,307.5,65.52,32.34
2018,12,7,15,0,769.0,50.0,0.5,14.2,271.0,37.29,27.86
2018,12,7,15,15,727.0,47.0,0.5,14.2,231.0,35.92,26.64
2018,12,7,15,30,685.0,44.0,0.5,14.2,191.0,34.64,25.38
2018,12,7,15,45,616.5,39.5,0.65,13.0,150.0,32.02,22.92
2018,12,7,16,0,548.0,35.0,0.8,11.8,109.0,29.5,20.34
2018,12,7,16,15,420.0,27.5,0.9,11.4,72.0,23.92,14.21
2018,12,7,16,30,292.0,20.0,1.0,11.0,35.0,16.65,0.0
2018,12,7,16,45,146.0,10.0,1.1,10.6,17.5,9.53,0.0
2018,12,7,17,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.65,8.8,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.55,8.3,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.55,8.1,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.85,7.25,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.25,5.95,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.35,5.45,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.45,4.3,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.45,3.85,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.25,3.35,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.15,3.4,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,12,8,7,15,146.0,10.5,1.1,4.2,18.5,65.53,0.0
2018,12,8,7,30,292.0,21.0,1.1,5.0,37.0,158.88,24.37
2018,12,8,7,45,419.5,29.0,1.15,5.75,74.5,242.49,185.94
2018,12,8,8,0,547.0,37.0,1.2,6.5,112.0,314.66,254.98
2018,12,8,8,15,616.0,41.5,1.15,7.1,153.0,366.05,300.92
2018,12,8,8,30,685.0,46.0,1.1,7.7,194.0,418.03,345.1
2018,12,8,8,45,729.5,49.0,1.1,8.3,234.5,455.69,376.28
2018,12,8,9,0,774.0,52.0,1.1,8.9,275.0,492.32,405.29
2018,12,8,9,15,802.5,54.5,1.05,9.6,312.0,518.11,424.25
2018,12,8,9,30,831.0,57.0,1.0,10.3,349.0,541.78,440.78
2018,12,8,9,45,851.0,59.0,1.0,10.95,381.0,554.37,448.78
2018,12,8,10,0,871.0,61.0,1.0,11.6,413.0,567.73,456.99
2018,12,8,10,15,884.0,62.0,0.95,12.0,438.5,573.11,458.89
2018,12,8,10,30,897.0,63.0,0.9,12.4,464.0,575.5,458.38
2018,12,8,10,45,904.5,64.5,0.85,12.75,483.0,572.31,453.6
2018,12,8,11,0,912.0,66.0,0.8,13.1,502.0,566.0,446.37
2018,12,8,11,15,916.5,66.5,0.75,13.3,513.0,553.91,434.97
2018,12,8,11,30,921.0,67.0,0.7,13.5,524.0,538.8,421.13
2018,12,8,11,45,893.0,74.0,0.65,13.7,520.0,511.6,398.09
2018,12,8,12,0,865.0,81.0,0.6,13.9,516.0,482.66,373.62
2018,12,8,12,15,854.5,83.0,0.55,13.9,510.0,454.7,349.78
2018,12,8,12,30,844.0,85.0,0.5,13.9,504.0,424.9,324.07
2018,12,8,12,45,874.0,76.5,0.45,13.95,501.5,398.42,299.78
2018,12,8,13,0,904.0,68.0,0.4,14.0,499.0,370.18,273.21
2018,12,8,13,15,894.5,67.0,0.35,13.95,480.0,331.37,238.73
2018,12,8,13,30,885.0,66.0,0.3,13.9,461.0,291.31,202.94
2018,12,8,13,45,871.0,64.5,0.25,13.9,435.0,248.79,165.32
2018,12,8,14,0,857.0,63.0,0.2,13.9,409.0,205.8,128.15
2018,12,8,14,15,836.5,61.0,0.2,13.75,377.0,157.23,89.02
2018,12,8,14,30,816.0,59.0,0.2,13.6,345.0,113.13,57.99
2018,12,8,14,45,786.0,56.5,0.15,13.45,308.0,69.18,35.67
2018,12,8,15,0,756.0,54.0,0.1,13.3,271.0,40.66,31.02
2018,12,8,15,15,712.0,50.5,0.1,13.3,230.5,38.98,29.54
2018,12,8,15,30,668.0,47.0,0.1,13.3,190.0,37.38,27.98
2018,12,8,15,45,597.5,42.0,0.2,12.55,149.0,34.41,25.13
2018,12,8,16,0,527.0,37.0,0.3,11.8,108.0,28.79,19.76
2018,12,8,16,15,396.5,29.0,0.35,11.35,71.5,23.29,13.72
2018,12,8,16,30,266.0,21.0,0.4,10.9,35.0,17.65,0.0
2018,12,8,16,45,133.0,10.5,0.45,10.5,17.5,10.01,0.0
2018,12,8,17,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,9,7,15,25.5,8.5,0.9,6.95,10.0,17.75,0.0
2018,12,9,7,30,51.0,17.0,0.8,7.3,20.0,47.35,0.0
2018,12,9,7,45,71.5,32.0,0.7,7.6,39.5,83.22,60.84
2018,12,9,8,0,92.0,47.0,0.6,7.9,59.0,102.65,81.31
2018,12,9,8,15,100.5,58.0,0.55,8.2,75.5,118.73,96.5
2018,12,9,8,30,109.0,69.0,0.5,8.5,92.0,135.33,111.48
2018,12,9,8,45,145.5,77.0,0.5,8.85,114.5,171.07,142.26
2018,12,9,9,0,182.0,85.0,0.5,9.2,137.0,199.67,166.43
2018,12,9,9,15,281.0,103.5,0.45,9.4,196.0,275.5,229.06
2018,12,9,9,30,380.0,122.0,0.4,9.6,255.0,360.6,296.39
2018,12,9,9,45,399.5,131.0,0.4,9.85,282.0,380.59,310.68
2018,12,9,10,0,419.0,140.0,0.4,10.1,309.0,399.15,324.16
2018,12,9,10,15,338.5,159.5,0.4,10.4,301.5,363.47,294.56
2018,12,9,10,30,258.0,179.0,0.4,10.7,294.0,334.86,270.76
2018,12,9,10,45,159.0,182.0,0.45,11.0,254.0,272.34,220.29
2018,12,9,11,0,60.0,185.0,0.5,11.3,214.0,212.72,171.59
2018,12,9,11,15,101.0,201.5,0.55,11.6,251.0,247.98,200.15
2018,12,9,11,30,142.0,218.0,0.6,11.9,288.0,285.17,229.05
2018,12,9,11,45,170.5,221.0,0.65,12.25,306.0,295.99,236.72
2018,12,9,12,0,199.0,224.0,0.7,12.6,324.0,304.93,242.85
2018,12,9,12,15,224.0,220.0,0.75,12.75,331.5,303.76,241.05
2018,12,9,12,30,249.0,216.0,0.8,12.9,339.0,302.04,238.59
2018,12,9,12,45,239.5,211.5,0.85,13.05,327.5,282.85,222.55
2018,12,9,13,0,230.0,207.0,0.9,13.2,316.0,263.81,206.61
2018,12,9,13,15,233.0,191.0,0.9,13.1,298.0,238.81,185.64
2018,12,9,13,30,236.0,175.0,0.9,13.0,280.0,213.57,164.22
2018,12,9,13,45,321.0,157.5,0.9,12.9,292.0,204.63,152.79
2018,12,9,14,0,406.0,140.0,0.9,12.8,304.0,185.65,132.58
2018,12,9,14,15,416.5,127.5,0.85,12.5,284.0,155.22,106.93
2018,12,9,14,30,427.0,115.0,0.8,12.2,264.0,123.51,82.55
2018,12,9,14,45,291.0,115.0,0.75,11.95,211.5,99.17,72.58
2018,12,9,15,0,155.0,115.0,0.7,11.7,159.0,90.67,75.78
2018,12,9,15,15,119.5,98.5,0.7,11.7,129.5,78.69,65.09
2018,12,9,15,30,84.0,82.0,0.7,11.7,100.0,66.4,53.95
2018,12,9,15,45,67.0,65.5,0.75,10.85,78.0,53.84,42.53
2018,12,9,16,0,50.0,49.0,0.8,10.0,56.0,40.95,30.58
2018,12,9,16,15,42.0,33.0,0.85,9.8,37.5,28.13,17.83
2018,12,9,16,30,34.0,17.0,0.9,9.6,19.0,14.99,0.0
2018,12,9,16,45,17.0,8.5,0.9,9.35,9.5,8.1,0.0
2018,12,9,17,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.55,8.35,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.65,7.8,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.75,7.65,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,0.95,4.45,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,0.95,4.4,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.05,4.55,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,10,7,15,12.0,8.0,1.1,4.95,8.5,12.14,0.0
2018,12,10,7,30,24.0,16.0,1.1,5.3,17.0,30.08,0.0
2018,12,10,7,45,32.0,32.0,1.15,5.6,35.0,51.82,35.87
2018,12,10,8,0,40.0,48.0,1.2,5.9,53.0,73.65,57.35
2018,12,10,8,15,66.5,65.0,1.25,6.2,77.5,112.5,91.88
