Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,10,8,30,93.0,82.0,1.3,6.5,102.0,144.83,120.5
2018,12,10,8,45,121.5,96.0,1.35,6.85,127.5,174.63,146.54
2018,12,10,9,0,150.0,110.0,1.4,7.2,153.0,204.96,172.53
2018,12,10,9,15,153.0,125.0,1.4,7.55,173.5,222.73,187.17
2018,12,10,9,30,156.0,140.0,1.4,7.9,194.0,239.84,200.96
2018,12,10,9,45,237.5,146.0,1.45,8.3,237.0,297.72,248.92
2018,12,10,10,0,319.0,152.0,1.5,8.7,280.0,347.53,289.11
2018,12,10,10,15,236.5,171.5,1.5,9.1,269.5,319.05,263.89
2018,12,10,10,30,154.0,191.0,1.5,9.5,259.0,283.06,233.07
2018,12,10,10,45,151.5,197.5,1.55,9.85,267.0,284.35,233.54
2018,12,10,11,0,149.0,204.0,1.6,10.2,275.0,285.15,233.42
2018,12,10,11,15,135.5,209.5,1.6,10.55,275.0,278.7,227.31
2018,12,10,11,30,122.0,215.0,1.6,10.9,275.0,272.15,221.21
2018,12,10,11,45,195.0,195.0,1.6,11.25,292.0,282.83,229.41
2018,12,10,12,0,268.0,175.0,1.6,11.6,309.0,292.97,236.53
2018,12,10,12,15,280.5,154.0,1.6,11.75,293.5,268.75,215.97
2018,12,10,12,30,293.0,133.0,1.6,11.9,278.0,245.31,195.84
2018,12,10,12,45,404.0,123.5,1.55,12.05,318.5,265.34,208.96
2018,12,10,13,0,515.0,114.0,1.5,12.2,359.0,278.31,214.77
2018,12,10,13,15,506.0,115.0,1.5,12.2,348.0,254.57,192.89
2018,12,10,13,30,497.0,116.0,1.5,12.2,337.0,229.66,170.11
2018,12,10,13,45,650.5,90.0,1.5,12.25,362.0,217.48,151.7
2018,12,10,14,0,804.0,64.0,1.5,12.3,387.0,194.13,123.26
2018,12,10,14,15,803.0,60.5,1.55,12.15,362.0,153.08,88.46
2018,12,10,14,30,802.0,57.0,1.6,12.0,337.0,110.99,57.35
2018,12,10,14,45,777.0,54.0,1.6,11.9,301.5,67.57,34.45
2018,12,10,15,0,752.0,51.0,1.6,11.8,266.0,38.11,28.87
2018,12,10,15,15,709.0,47.5,1.6,11.8,226.5,36.34,27.24
2018,12,10,15,30,666.0,44.0,1.6,11.8,187.0,34.62,25.57
2018,12,10,15,45,603.0,39.0,1.45,10.5,147.0,31.53,22.7
2018,12,10,16,0,540.0,34.0,1.3,9.2,107.0,28.48,19.66
2018,12,10,16,15,417.5,27.5,1.3,8.55,71.5,21.86,12.7
2018,12,10,16,30,295.0,21.0,1.3,7.9,36.0,17.64,0.0
2018,12,10,16,45,147.5,10.5,1.3,7.25,18.0,10.01,0.0
2018,12,10,17,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.35,4.3,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.35,3.95,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.25,3.85,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.15,3.8,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.15,3.8,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.25,3.8,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.15,2.75,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.1,2.25,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.05,2.05,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,12,11,7,15,156.5,10.0,0.95,2.7,17.5,68.17,0.0
2018,12,11,7,30,313.0,20.0,0.9,3.4,35.0,162.19,0.0
2018,12,11,7,45,438.0,27.0,0.9,4.1,71.0,239.22,178.86
2018,12,11,8,0,563.0,34.0,0.9,4.8,107.0,315.7,255.08
2018,12,11,8,15,641.0,38.5,0.95,5.3,150.5,371.24,305.24
2018,12,11,8,30,719.0,43.0,1.0,5.8,194.0,427.89,354.01
2018,12,11,8,45,762.0,46.0,1.0,6.35,235.0,465.24,385.3
2018,12,11,9,0,805.0,49.0,1.0,6.9,276.0,501.49,414.33
2018,12,11,9,15,829.5,51.5,1.1,7.55,312.5,521.99,430.52
2018,12,11,9,30,854.0,54.0,1.2,8.2,349.0,543.88,447.1
2018,12,11,9,45,870.5,56.0,1.3,8.85,380.5,558.28,457.3
2018,12,11,10,0,887.0,58.0,1.4,9.5,412.0,569.94,465.03
2018,12,11,10,15,899.5,59.5,1.4,10.0,438.0,575.86,467.68
2018,12,11,10,30,912.0,61.0,1.4,10.5,464.0,578.74,467.81
2018,12,11,10,45,920.0,62.0,1.45,10.95,483.0,575.44,463.49
2018,12,11,11,0,928.0,63.0,1.5,11.4,502.0,568.99,456.61
2018,12,11,11,15,931.0,64.0,1.55,11.7,513.0,556.75,445.37
2018,12,11,11,30,934.0,65.0,1.6,12.0,524.0,541.48,431.57
2018,12,11,11,45,933.5,65.5,1.65,12.25,527.5,521.01,413.56
2018,12,11,12,0,933.0,66.0,1.7,12.5,531.0,497.78,393.03
2018,12,11,12,15,931.5,65.5,1.7,12.6,527.0,470.44,368.88
2018,12,11,12,30,930.0,65.0,1.7,12.7,523.0,440.63,342.23
2018,12,11,12,45,925.0,64.5,1.7,12.8,511.5,407.17,312.16
2018,12,11,13,0,920.0,64.0,1.7,12.9,500.0,371.73,279.86
2018,12,11,13,15,910.0,63.0,1.7,12.9,480.5,332.5,244.18
2018,12,11,13,30,900.0,62.0,1.7,12.9,461.0,292.03,207.07
2018,12,11,13,45,887.0,60.5,1.7,12.85,435.5,249.41,168.38
2018,12,11,14,0,874.0,59.0,1.7,12.8,410.0,206.2,130.03
2018,12,11,14,15,854.5,57.5,1.7,12.6,378.5,161.76,93.28
2018,12,11,14,30,835.0,56.0,1.7,12.4,347.0,117.73,61.56
2018,12,11,14,45,806.5,53.0,1.65,12.2,310.0,68.34,34.11
2018,12,11,15,0,778.0,50.0,1.6,12.0,273.0,37.35,28.15
2018,12,11,15,15,735.5,46.5,1.6,12.0,232.5,35.53,26.49
2018,12,11,15,30,693.0,43.0,1.6,12.0,192.0,33.76,24.78
2018,12,11,15,45,624.0,39.0,1.4,10.45,151.0,31.55,22.73
2018,12,11,16,0,555.0,35.0,1.2,8.9,110.0,29.49,20.59
2018,12,11,16,15,424.5,28.0,1.25,8.4,73.0,22.32,13.12
2018,12,11,16,30,294.0,21.0,1.3,7.9,36.0,17.61,0.0
2018,12,11,16,45,147.0,10.5,1.4,7.45,18.0,10.01,0.0
2018,12,11,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,12,7,15,0.0,2.0,1.3,8.65,2.0,1.91,0.0
2018,12,12,7,30,0.0,4.0,1.3,8.9,4.0,3.7,0.0
2018,12,12,7,45,28.0,14.0,1.3,9.15,17.5,28.5,16.48
2018,12,12,8,0,56.0,24.0,1.3,9.4,31.0,59.64,44.76
2018,12,12,8,15,126.5,50.0,1.35,9.6,74.0,128.12,104.01
2018,12,12,8,30,197.0,76.0,1.4,9.8,117.0,196.9,163.09
2018,12,12,8,45,209.5,77.0,1.4,10.0,128.5,203.98,169.92
2018,12,12,9,0,222.0,78.0,1.4,10.2,140.0,211.93,177.18
2018,12,12,9,15,263.5,82.5,1.45,10.6,166.0,249.87,208.9
2018,12,12,9,30,305.0,87.0,1.5,11.0,192.0,277.86,231.82
2018,12,12,9,45,265.0,117.5,1.5,11.4,214.5,280.31,232.49
2018,12,12,10,0,225.0,148.0,1.5,11.8,237.0,289.94,238.84
2018,12,12,10,15,276.5,156.5,1.5,12.15,273.0,324.78,266.45
2018,12,12,10,30,328.0,165.0,1.5,12.5,309.0,358.23,292.26
2018,12,12,10,45,358.5,153.5,1.5,12.9,317.0,364.29,296.02
2018,12,12,11,0,389.0,142.0,1.5,13.3,325.0,361.74,293.1
2018,12,12,11,15,579.0,118.5,1.5,13.45,398.5,431.53,347.26
2018,12,12,11,30,769.0,95.0,1.5,13.6,472.0,490.1,390.35
2018,12,12,11,45,853.0,78.5,1.5,13.75,500.0,495.68,391.87
2018,12,12,12,0,937.0,62.0,1.5,13.9,528.0,495.35,388.55
2018,12,12,12,15,934.5,62.5,1.55,13.95,524.5,468.65,365.15
2018,12,12,12,30,932.0,63.0,1.6,14.0,521.0,439.47,339.41
2018,12,12,12,45,924.0,64.0,1.65,14.1,510.0,406.41,309.99
2018,12,12,13,0,916.0,65.0,1.7,14.2,499.0,371.5,278.45
2018,12,12,13,15,908.0,64.0,1.7,14.1,480.5,333.09,243.64
2018,12,12,13,30,900.0,63.0,1.7,14.0,462.0,293.27,207.26
2018,12,12,13,45,846.0,68.5,1.7,13.95,427.0,244.56,165.35
2018,12,12,14,0,792.0,74.0,1.7,13.9,392.0,201.75,129.36
2018,12,12,14,15,802.5,65.5,1.65,13.65,366.5,158.32,92.32
2018,12,12,14,30,813.0,57.0,1.6,13.4,341.0,112.97,58.06
2018,12,12,14,45,748.5,56.0,1.5,13.2,296.0,69.31,35.89
2018,12,12,15,0,684.0,55.0,1.4,13.0,251.0,41.35,31.62
2018,12,12,15,15,596.0,55.5,1.4,13.0,208.0,39.4,29.85
2018,12,12,15,30,508.0,56.0,1.4,13.0,165.0,41.54,31.62
2018,12,12,15,45,507.0,46.0,1.2,11.3,135.0,34.81,25.55
2018,12,12,16,0,506.0,36.0,1.0,9.6,105.0,27.81,19.05
2018,12,12,16,15,403.5,28.5,1.05,9.0,71.0,22.76,13.48
2018,12,12,16,30,301.0,21.0,1.1,8.4,37.0,17.59,0.0
2018,12,12,16,45,150.5,10.5,1.15,7.75,18.5,10.01,0.0
2018,12,12,17,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.65,5.6,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.65,4.4,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.6,3.95,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.55,3.7,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.45,3.45,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.45,2.85,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.5,2.85,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,12,13,7,15,125.5,9.0,1.5,3.75,14.5,55.19,0.0
2018,12,13,7,30,251.0,18.0,1.5,4.6,29.0,117.27,0.0
2018,12,13,7,45,397.5,25.0,1.55,5.4,65.0,217.99,158.79
2018,12,13,8,0,544.0,32.0,1.6,6.2,101.0,303.08,244.29
2018,12,13,8,15,615.5,37.0,1.55,6.85,142.0,355.23,291.97
2018,12,13,8,30,687.0,42.0,1.5,7.5,183.0,408.5,338.05
2018,12,13,8,45,730.5,45.5,1.5,8.1,223.5,446.11,369.93
2018,12,13,9,0,774.0,49.0,1.5,8.7,264.0,482.78,399.63
2018,12,13,9,15,803.5,51.5,1.45,9.35,301.0,509.28,419.8
2018,12,13,9,30,833.0,54.0,1.4,10.0,338.0,530.28,434.93
2018,12,13,9,45,853.5,55.0,1.4,10.65,369.5,545.72,445.39
2018,12,13,10,0,874.0,56.0,1.4,11.3,401.0,558.57,453.45
2018,12,13,10,15,887.0,57.5,1.35,11.85,427.0,564.99,456.11
2018,12,13,10,30,900.0,59.0,1.3,12.4,453.0,568.41,456.27
2018,12,13,10,45,908.5,59.5,1.25,12.95,472.0,565.14,451.22
2018,12,13,11,0,917.0,60.0,1.2,13.5,491.0,558.78,443.7
2018,12,13,11,15,921.5,60.5,1.15,13.85,502.5,547.19,432.43
2018,12,13,11,30,926.0,61.0,1.1,14.2,514.0,532.58,418.69
2018,12,13,11,45,927.5,61.5,1.05,14.5,518.5,513.51,401.44
2018,12,13,12,0,929.0,62.0,1.0,14.8,523.0,491.6,381.74
2018,12,13,12,15,925.0,63.0,0.95,14.95,519.5,465.05,358.38
2018,12,13,12,30,921.0,64.0,0.9,15.1,516.0,436.13,332.75
2018,12,13,12,45,913.0,64.5,0.9,15.25,504.5,403.01,303.67
2018,12,13,13,0,905.0,65.0,0.9,15.4,493.0,368.08,272.59
2018,12,13,13,15,895.0,64.5,0.9,15.4,474.5,330.02,238.68
2018,12,13,13,30,885.0,64.0,0.9,15.4,456.0,290.7,203.35
2018,12,13,13,45,870.0,63.5,0.85,15.45,431.0,249.23,166.33
2018,12,13,14,0,855.0,63.0,0.8,15.5,406.0,203.58,126.77
2018,12,13,14,15,834.0,61.0,0.75,15.2,374.5,159.12,90.66
2018,12,13,14,30,813.0,59.0,0.7,14.9,343.0,115.33,59.41
2018,12,13,14,45,782.5,57.0,0.65,14.65,306.5,72.11,36.88
2018,12,13,15,0,752.0,55.0,0.6,14.4,270.0,41.52,31.6
2018,12,13,15,15,707.5,51.0,0.6,14.4,230.0,39.41,29.71
2018,12,13,15,30,663.0,47.0,0.6,14.4,190.0,37.34,27.75
2018,12,13,15,45,591.0,42.0,0.6,12.75,149.0,34.35,25.01
2018,12,13,16,0,519.0,37.0,0.6,11.1,108.0,28.72,19.75
2018,12,13,16,15,389.0,29.0,0.65,10.7,71.5,23.19,13.78
2018,12,13,16,30,259.0,21.0,0.7,10.3,35.0,17.53,0.0
2018,12,13,16,45,129.5,10.5,0.8,9.85,17.5,10.01,0.0
2018,12,13,17,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,0.95,7.05,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,12,14,7,15,0.0,3.0,2.05,10.15,3.0,2.86,0.0
2018,12,14,7,30,0.0,6.0,2.1,10.3,6.0,5.72,0.0
2018,12,14,7,45,0.0,11.5,2.15,10.5,11.5,10.65,2.37
2018,12,14,8,0,0.0,17.0,2.2,10.7,17.0,15.75,7.57
2018,12,14,8,15,0.0,22.0,2.25,10.85,22.0,20.4,11.82
2018,12,14,8,30,0.0,27.0,2.3,11.0,27.0,25.04,15.99
2018,12,14,8,45,0.0,36.5,2.35,11.15,36.5,33.88,23.73
2018,12,14,9,0,0.0,46.0,2.4,11.3,46.0,42.73,31.42
2018,12,14,9,15,4.5,70.5,2.4,11.4,72.0,68.65,53.76
2018,12,14,9,30,9.0,95.0,2.4,11.5,98.0,95.69,76.82
2018,12,14,9,45,7.0,84.0,2.4,11.6,86.5,82.81,65.66
2018,12,14,10,0,5.0,73.0,2.4,11.7,75.0,70.72,55.22
2018,12,14,10,15,3.0,51.0,2.4,11.8,52.0,49.07,36.61
2018,12,14,10,30,1.0,29.0,2.4,11.9,29.0,27.48,18.02
2018,12,14,10,45,0.5,45.5,2.4,12.0,45.5,42.56,30.89
2018,12,14,11,0,0.0,62.0,2.4,12.1,62.0,57.67,43.69
2018,12,14,11,15,0.0,94.0,2.4,12.2,94.0,87.68,69.0
2018,12,14,11,30,0.0,126.0,2.4,12.3,126.0,117.88,94.2
2018,12,14,11,45,0.0,121.5,2.4,12.4,121.5,113.41,90.34
2018,12,14,12,0,0.0,117.0,2.4,12.5,117.0,109.01,86.62
2018,12,14,12,15,16.0,109.0,2.4,12.55,117.0,109.24,86.78
2018,12,14,12,30,32.0,101.0,2.4,12.6,117.0,107.36,85.02
2018,12,14,12,45,16.0,92.5,2.4,12.7,100.5,92.22,72.39
2018,12,14,13,0,0.0,84.0,2.4,12.8,84.0,78.21,60.86
2018,12,14,13,15,4.0,92.5,2.3,12.75,94.5,87.08,68.33
2018,12,14,13,30,8.0,101.0,2.2,12.7,105.0,95.45,75.31
2018,12,14,13,45,8.0,110.0,2.15,12.7,113.5,102.75,81.5
2018,12,14,14,0,8.0,119.0,2.1,12.7,122.0,109.56,87.3
2018,12,14,14,15,44.0,103.0,1.95,12.55,118.5,97.79,75.92
2018,12,14,14,30,80.0,87.0,1.8,12.4,115.0,81.81,61.29
2018,12,14,14,45,93.5,83.5,1.65,12.3,113.0,74.14,55.79
2018,12,14,15,0,107.0,80.0,1.5,12.2,111.0,66.55,54.3
2018,12,14,15,15,109.5,73.0,1.5,12.2,100.5,61.0,49.29
2018,12,14,15,30,112.0,66.0,1.5,12.2,90.0,55.29,44.0
2018,12,14,15,45,71.0,47.5,1.25,11.45,61.5,40.8,30.87
2018,12,14,16,0,30.0,29.0,1.0,10.7,33.0,25.72,17.12
2018,12,14,16,15,15.0,18.0,1.0,10.15,20.0,16.93,8.59
2018,12,14,16,30,0.0,7.0,1.0,9.6,7.0,6.48,0.0
2018,12,14,16,45,0.0,3.5,0.95,9.05,3.5,3.34,0.0
2018,12,14,17,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.35,5.7,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,15,7,15,55.0,7.5,1.05,6.2,9.5,7.15,0.0
2018,12,15,7,30,110.0,15.0,1.0,6.7,19.0,57.81,0.0
2018,12,15,7,45,133.0,25.5,0.95,7.15,37.0,107.67,73.95
2018,12,15,8,0,156.0,36.0,0.9,7.6,55.0,133.37,105.76
2018,12,15,8,15,150.0,50.5,0.95,8.05,74.5,140.07,114.08
2018,12,15,8,30,144.0,65.0,1.0,8.5,94.0,155.59,128.52
2018,12,15,8,45,117.5,83.5,1.0,8.95,110.5,156.57,129.8
2018,12,15,9,0,91.0,102.0,1.0,9.4,127.0,163.7,135.7
2018,12,15,9,15,123.5,120.0,1.05,10.0,159.0,200.62,166.64
2018,12,15,9,30,156.0,138.0,1.1,10.6,191.0,237.39,196.7
2018,12,15,9,45,200.5,148.0,1.1,11.25,222.5,271.11,223.74
2018,12,15,10,0,245.0,158.0,1.1,11.9,254.0,311.99,255.85
2018,12,15,10,15,503.5,120.0,1.05,12.4,334.0,419.17,341.31
2018,12,15,10,30,762.0,82.0,1.0,12.9,414.0,519.17,416.92
2018,12,15,10,45,618.5,112.5,0.95,13.45,389.5,466.5,372.87
2018,12,15,11,0,475.0,143.0,0.9,14.0,365.0,408.33,326.0
2018,12,15,11,15,366.5,161.5,0.85,14.3,335.5,360.95,287.84
2018,12,15,11,30,258.0,180.0,0.8,14.6,306.0,310.36,247.09
2018,12,15,11,45,225.5,181.5,0.7,14.85,292.0,288.08,228.69
2018,12,15,12,0,193.0,183.0,0.6,15.1,278.0,263.76,208.61
2018,12,15,12,15,277.5,184.0,0.6,15.25,320.0,295.93,232.59
2018,12,15,12,30,362.0,185.0,0.6,15.4,362.0,319.83,248.78
2018,12,15,12,45,321.5,189.0,0.6,15.5,344.0,293.89,227.36
2018,12,15,13,0,281.0,193.0,0.6,15.6,326.0,269.55,207.68
2018,12,15,13,15,408.5,158.5,0.6,15.55,343.5,263.95,198.93
2018,12,15,13,30,536.0,124.0,0.6,15.5,361.0,248.22,180.44
2018,12,15,13,45,467.5,125.5,0.6,15.5,324.0,209.53,149.41
2018,12,15,14,0,399.0,127.0,0.6,15.5,287.0,175.53,123.15
2018,12,15,14,15,236.0,122.0,0.6,15.2,214.5,132.27,94.77
2018,12,15,14,30,73.0,117.0,0.6,14.9,142.0,107.76,82.42
2018,12,15,14,45,48.5,103.0,0.6,14.65,119.0,90.67,70.12
2018,12,15,15,0,24.0,89.0,0.6,14.4,96.0,76.61,62.64
2018,12,15,15,15,14.0,76.0,0.6,14.4,80.0,68.13,55.13
2018,12,15,15,30,4.0,63.0,0.6,14.4,64.0,56.84,44.98
2018,12,15,15,45,2.0,50.0,0.7,13.15,50.5,45.45,34.78
2018,12,15,16,0,0.0,37.0,0.8,11.9,37.0,33.95,24.26
2018,12,15,16,15,1.0,25.0,0.9,11.35,25.0,23.17,13.78
2018,12,15,16,30,2.0,13.0,1.0,10.8,13.0,12.06,0.0
2018,12,15,16,45,1.0,6.5,1.1,10.3,6.5,6.2,0.0
2018,12,15,17,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,16,7,15,0.0,1.5,1.55,10.0,1.5,1.43,0.0
2018,12,16,7,30,0.0,3.0,1.6,10.3,3.0,2.86,0.0
2018,12,16,7,45,0.0,7.0,1.6,10.6,7.0,6.48,0.0
2018,12,16,8,0,0.0,11.0,1.6,10.9,11.0,10.18,2.87
2018,12,16,8,15,0.0,11.5,1.65,11.2,11.5,10.65,3.46
2018,12,16,8,30,0.0,12.0,1.7,11.5,12.0,11.11,3.94
2018,12,16,8,45,0.0,12.0,1.8,11.8,12.0,11.11,3.98
2018,12,16,9,0,0.0,12.0,1.9,12.1,12.0,11.12,3.99
2018,12,16,9,15,0.0,23.5,1.95,12.4,23.5,21.79,13.23
2018,12,16,9,30,0.0,35.0,2.0,12.7,35.0,32.49,22.41
2018,12,16,9,45,0.0,33.5,2.05,12.95,33.5,31.1,21.15
2018,12,16,10,0,0.0,32.0,2.1,13.2,32.0,29.7,19.89
2018,12,16,10,15,0.0,32.0,2.1,13.3,32.0,29.71,19.85
2018,12,16,10,30,0.0,32.0,2.1,13.4,32.0,29.71,19.81
2018,12,16,10,45,0.0,33.5,2.05,13.45,33.5,31.11,20.96
2018,12,16,11,0,0.0,35.0,2.0,13.5,35.0,32.51,22.12
2018,12,16,11,15,3.0,68.5,1.95,13.5,70.0,65.3,49.9
2018,12,16,11,30,6.0,102.0,1.9,13.5,105.0,98.19,77.43
2018,12,16,11,45,18.0,99.0,1.85,13.5,108.0,102.4,80.9
2018,12,16,12,0,30.0,96.0,1.8,13.5,111.0,104.29,82.4
2018,12,16,12,15,26.5,90.0,1.75,13.45,103.0,96.05,75.43
2018,12,16,12,30,23.0,84.0,1.7,13.4,95.0,88.01,68.66
2018,12,16,12,45,18.5,98.5,1.65,13.4,107.5,98.69,77.56
2018,12,16,13,0,14.0,113.0,1.6,13.4,120.0,109.34,86.46
2018,12,16,13,15,15.5,105.0,1.6,13.35,112.5,101.84,80.16
2018,12,16,13,30,17.0,97.0,1.6,13.3,105.0,93.62,73.26
2018,12,16,13,45,15.5,89.5,1.6,13.25,96.5,85.51,66.53
2018,12,16,14,0,14.0,82.0,1.6,13.2,88.0,77.57,59.95
2018,12,16,14,15,8.0,82.5,1.65,13.1,86.0,77.31,60.11
2018,12,16,14,30,2.0,83.0,1.7,13.0,84.0,76.43,59.76
2018,12,16,14,45,1.0,72.0,1.7,12.9,72.5,66.43,51.41
2018,12,16,15,0,0.0,61.0,1.7,12.8,61.0,56.59,45.3
2018,12,16,15,15,0.0,54.5,1.7,12.8,54.5,50.61,39.9
2018,12,16,15,30,0.0,48.0,1.7,12.8,48.0,44.57,34.36
2018,12,16,15,45,0.0,38.0,1.8,12.5,38.0,35.3,25.86
2018,12,16,16,0,0.0,28.0,1.9,12.2,28.0,25.99,17.23
2018,12,16,16,15,0.0,19.5,1.95,12.15,19.5,18.09,9.5
2018,12,16,16,30,0.0,11.0,2.0,12.1,11.0,10.2,0.0
2018,12,16,16,45,0.0,5.5,2.05,12.0,5.5,5.24,0.0
2018,12,16,17,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,17,7,15,108.0,8.0,1.1,7.7,12.0,0.0,0.0
2018,12,17,7,30,216.0,16.0,1.0,8.2,24.0,100.08,0.0
2018,12,17,7,45,363.0,24.0,0.95,8.65,58.0,203.17,135.77
2018,12,17,8,0,510.0,32.0,0.9,9.1,92.0,284.31,223.94
2018,12,17,8,15,587.0,37.0,0.9,9.4,132.5,338.32,273.14
2018,12,17,8,30,664.0,42.0,0.9,9.7,173.0,393.63,320.7
2018,12,17,8,45,712.0,44.5,0.85,10.0,213.0,432.03,352.92
2018,12,17,9,0,760.0,47.0,0.8,10.3,253.0,469.68,383.07
2018,12,17,9,15,786.0,50.5,0.8,10.65,289.5,495.52,403.08
2018,12,17,9,30,812.0,54.0,0.8,11.0,326.0,519.32,420.78
2018,12,17,9,45,828.0,57.5,0.8,11.35,357.5,535.24,431.85
2018,12,17,10,0,844.0,61.0,0.8,11.7,389.0,548.46,440.52
2018,12,17,10,15,858.0,62.5,0.8,12.0,415.0,552.65,442.3
2018,12,17,10,30,872.0,64.0,0.8,12.3,441.0,556.99,443.96
2018,12,17,10,45,881.0,65.0,0.8,12.65,460.5,555.04,440.64
2018,12,17,11,0,890.0,66.0,0.8,13.0,480.0,550.06,434.93
2018,12,17,11,15,895.5,67.0,0.85,13.05,492.5,540.19,426.27
2018,12,17,11,30,901.0,68.0,0.9,13.1,505.0,527.31,415.11
2018,12,17,11,45,902.0,68.5,0.9,13.15,509.5,508.77,399.01
2018,12,17,12,0,903.0,69.0,0.9,13.2,514.0,487.47,380.5
2018,12,17,12,15,900.5,68.5,0.95,13.2,510.5,461.0,358.0
2018,12,17,12,30,898.0,68.0,1.0,13.2,507.0,432.18,333.09
2018,12,17,12,45,714.5,108.5,1.05,13.2,453.0,369.68,283.91
2018,12,17,13,0,531.0,149.0,1.1,13.2,399.0,315.95,242.31
2018,12,17,13,15,451.5,157.0,1.1,13.2,364.5,276.39,210.4
2018,12,17,13,30,372.0,165.0,1.1,13.2,330.0,242.49,183.41
2018,12,17,13,45,385.0,150.5,1.15,13.2,313.0,213.33,157.65
2018,12,17,14,0,398.0,136.0,1.2,13.2,296.0,183.74,131.55
2018,12,17,14,15,231.5,123.0,1.15,13.05,214.5,133.07,96.66
2018,12,17,14,30,65.0,110.0,1.1,12.9,133.0,101.95,78.61
2018,12,17,14,45,47.5,84.5,1.1,12.7,100.5,76.78,58.97
2018,12,17,15,0,30.0,59.0,1.1,12.5,68.0,53.61,42.68
2018,12,17,15,15,50.5,59.5,1.1,12.5,71.5,50.77,40.11
2018,12,17,15,30,71.0,60.0,1.1,12.5,75.0,50.82,39.99
2018,12,17,15,45,52.0,47.0,1.0,11.3,57.0,40.41,30.58
2018,12,17,16,0,33.0,34.0,0.9,10.1,39.0,29.76,20.78
2018,12,17,16,15,23.5,24.0,1.0,9.7,27.0,22.18,13.15
2018,12,17,16,30,14.0,14.0,1.1,9.3,15.0,13.15,0.0
2018,12,17,16,45,7.0,7.0,1.2,8.9,7.5,6.67,0.0
2018,12,17,17,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,0.75,7.6,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,0.65,7.6,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,0.55,7.55,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,0.5,7.45,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,0.55,7.4,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,12,18,7,15,57.0,7.5,0.55,7.7,9.5,0.0,0.0
2018,12,18,7,30,114.0,15.0,0.5,8.0,19.0,58.92,0.0
2018,12,18,7,45,266.0,24.5,0.45,8.35,51.0,161.86,105.35
2018,12,18,8,0,418.0,34.0,0.4,8.7,83.0,250.21,196.5
2018,12,18,8,15,427.0,45.0,0.35,9.2,112.5,275.64,221.96
2018,12,18,8,30,436.0,56.0,0.3,9.7,142.0,300.36,244.44
2018,12,18,8,45,509.0,61.5,0.25,10.2,183.0,350.65,285.76
2018,12,18,9,0,582.0,67.0,0.2,10.7,224.0,401.57,325.73
2018,12,18,9,15,696.5,60.0,0.25,11.15,273.5,457.9,369.54
2018,12,18,9,30,811.0,53.0,0.3,11.6,323.0,513.65,411.57
2018,12,18,9,45,829.5,55.5,0.35,12.05,355.0,530.01,422.74
2018,12,18,10,0,848.0,58.0,0.4,12.5,387.0,543.81,432.08
2018,12,18,10,15,863.0,59.5,0.45,12.85,413.5,551.74,436.97
2018,12,18,10,30,878.0,61.0,0.5,13.2,440.0,556.76,439.51
2018,12,18,10,45,887.5,62.0,0.5,13.55,459.5,555.19,436.49
2018,12,18,11,0,897.0,63.0,0.5,13.9,479.0,550.56,431.09
2018,12,18,11,15,902.0,63.0,0.55,14.05,491.0,539.41,421.56
2018,12,18,11,30,907.0,63.0,0.6,14.2,503.0,525.29,409.59
2018,12,18,11,45,887.5,68.5,0.65,14.4,502.5,502.1,390.46
2018,12,18,12,0,868.0,74.0,0.7,14.6,502.0,476.87,369.5
2018,12,18,12,15,888.0,69.0,0.75,14.65,504.5,456.59,351.84
2018,12,18,12,30,908.0,64.0,0.8,14.7,507.0,432.89,330.81
2018,12,18,12,45,904.0,63.0,0.85,14.7,496.5,400.64,302.83
2018,12,18,13,0,900.0,62.0,0.9,14.7,486.0,366.38,272.59
2018,12,18,13,15,891.5,61.0,0.9,14.65,468.5,328.9,239.11
2018,12,18,13,30,883.0,60.0,0.9,14.6,451.0,290.07,204.07
2018,12,18,13,45,869.0,59.0,0.95,14.55,426.5,248.83,167.26
2018,12,18,14,0,855.0,58.0,1.0,14.5,402.0,207.07,130.6
2018,12,18,14,15,836.0,56.5,1.0,14.3,371.5,163.88,94.89
2018,12,18,14,30,817.0,55.0,1.0,14.1,341.0,116.74,59.91
2018,12,18,14,45,789.5,53.0,1.0,13.9,306.0,73.55,36.02
2018,12,18,15,0,762.0,51.0,1.0,13.7,271.0,38.04,28.57
2018,12,18,15,15,721.5,47.5,1.0,13.7,232.0,36.24,26.96
2018,12,18,15,30,681.0,44.0,1.0,13.7,193.0,34.48,25.28
2018,12,18,15,45,616.0,39.5,0.95,12.35,152.5,31.82,22.83
2018,12,18,16,0,551.0,35.0,0.9,11.0,112.0,29.23,20.25
2018,12,18,16,15,428.0,28.0,1.0,10.55,75.5,24.12,14.79
2018,12,18,16,30,305.0,21.0,1.1,10.1,39.0,17.31,0.57
2018,12,18,16,45,152.5,10.5,1.2,9.6,19.5,10.01,0.0
2018,12,18,17,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,19,7,15,106.5,8.0,0.65,7.65,11.5,0.0,0.0
2018,12,19,7,30,213.0,16.0,0.6,7.9,23.0,98.37,0.0
2018,12,19,7,45,332.5,24.5,0.55,8.2,54.0,188.79,120.11
2018,12,19,8,0,452.0,33.0,0.5,8.5,85.0,263.81,206.78
2018,12,19,8,15,530.0,37.0,0.55,8.9,122.5,310.24,250.03
2018,12,19,8,30,608.0,41.0,0.6,9.3,160.0,363.7,296.18
2018,12,19,8,45,532.0,57.0,0.6,9.7,177.5,356.81,292.42
2018,12,19,9,0,456.0,73.0,0.6,10.1,195.0,341.68,281.15
2018,12,19,9,15,449.0,88.5,0.7,10.65,223.0,355.54,292.65
2018,12,19,9,30,442.0,104.0,0.8,11.2,251.0,371.16,304.66
2018,12,19,9,45,464.0,113.0,0.9,11.8,280.5,393.46,321.66
2018,12,19,10,0,486.0,122.0,1.0,12.4,310.0,414.19,336.99
2018,12,19,10,15,537.5,117.0,1.05,12.75,338.0,434.3,352.0
2018,12,19,10,30,589.0,112.0,1.1,13.1,366.0,456.66,368.33
2018,12,19,10,45,508.0,128.5,1.15,13.5,354.5,419.24,337.61
2018,12,19,11,0,427.0,145.0,1.2,13.9,343.0,385.05,309.63
2018,12,19,11,15,509.0,127.5,1.2,14.1,369.5,400.96,321.49
2018,12,19,11,30,591.0,110.0,1.2,14.3,396.0,416.43,332.08
2018,12,19,11,45,520.0,123.5,1.15,14.5,377.0,381.04,302.63
2018,12,19,12,0,449.0,137.0,1.1,14.7,358.0,344.03,272.33
2018,12,19,12,15,504.0,133.0,1.05,14.8,380.0,349.52,274.66
2018,12,19,12,30,559.0,129.0,1.0,14.9,402.0,352.72,274.27
2018,12,19,12,45,566.0,127.5,0.95,14.95,399.0,333.33,256.4
2018,12,19,13,0,573.0,126.0,0.9,15.0,396.0,312.09,236.84
2018,12,19,13,15,541.0,119.5,0.85,14.95,367.0,272.66,203.65
2018,12,19,13,30,509.0,113.0,0.8,14.9,338.0,234.58,171.52
2018,12,19,13,45,566.5,103.0,0.75,14.85,341.0,215.09,151.17
2018,12,19,14,0,624.0,93.0,0.7,14.8,344.0,190.04,126.13
2018,12,19,14,15,617.0,89.5,0.65,14.6,322.0,155.92,97.66
2018,12,19,14,30,610.0,86.0,0.6,14.4,300.0,121.58,72.01
2018,12,19,14,45,639.0,72.5,0.55,14.15,276.0,80.43,45.37
2018,12,19,15,0,668.0,59.0,0.5,13.9,252.0,44.63,34.44
2018,12,19,15,15,564.0,55.0,0.5,13.9,202.0,38.73,29.19
2018,12,19,15,30,460.0,51.0,0.5,13.9,152.0,36.89,27.43
2018,12,19,15,45,463.0,43.0,0.55,12.95,126.5,31.85,22.82
2018,12,19,16,0,466.0,35.0,0.6,12.0,101.0,26.61,17.89
2018,12,19,16,15,388.5,28.5,0.65,11.65,70.5,22.45,13.38
2018,12,19,16,30,311.0,22.0,0.7,11.3,40.0,18.25,1.66
2018,12,19,16,45,155.5,11.0,0.7,10.95,20.0,10.48,0.0
2018,12,19,17,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.15,6.6,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.05,5.6,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,20,7,15,38.0,5.0,1.05,8.25,6.0,0.0,0.0
2018,12,20,7,30,76.0,10.0,1.0,8.4,12.0,39.11,0.0
2018,12,20,7,45,111.0,20.5,0.9,8.55,30.0,87.8,52.47
2018,12,20,8,0,146.0,31.0,0.8,8.7,48.0,121.47,94.62
2018,12,20,8,15,129.5,46.5,0.8,9.1,66.0,124.87,100.45
2018,12,20,8,30,113.0,62.0,0.8,9.5,84.0,128.49,104.84
2018,12,20,8,45,92.5,83.0,0.8,9.9,103.5,143.51,118.0
2018,12,20,9,0,72.0,104.0,0.8,10.3,123.0,149.27,122.8
2018,12,20,9,15,108.5,119.5,0.8,10.65,153.0,192.27,158.94
2018,12,20,9,30,145.0,135.0,0.8,11.0,183.0,228.03,188.25
2018,12,20,9,45,199.5,145.0,0.8,11.3,218.0,267.18,220.02
2018,12,20,10,0,254.0,155.0,0.8,11.6,253.0,313.66,256.85
2018,12,20,10,15,245.0,168.5,0.8,11.8,268.0,320.2,260.86
2018,12,20,10,30,236.0,182.0,0.8,12.0,283.0,325.62,264.17
2018,12,20,10,45,281.0,184.0,0.8,12.25,310.0,347.23,280.64
2018,12,20,11,0,326.0,186.0,0.8,12.5,337.0,367.21,295.37
2018,12,20,11,15,280.0,197.5,0.85,12.55,329.5,347.44,278.86
2018,12,20,11,30,234.0,209.0,0.9,12.6,322.0,323.36,259.31
2018,12,20,11,45,187.5,214.0,0.9,12.65,305.0,298.4,238.98
2018,12,20,12,0,141.0,219.0,0.9,12.7,288.0,274.69,219.74
2018,12,20,12,15,142.0,218.5,0.85,12.7,288.0,268.16,214.07
2018,12,20,12,30,143.0,218.0,0.8,12.7,288.0,261.14,207.87
2018,12,20,12,45,191.0,209.5,0.75,12.65,301.0,264.14,209.0
2018,12,20,13,0,239.0,201.0,0.7,12.6,314.0,263.88,206.93
